Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,7,15,13.0,3.5,0.6,9.35,3.5,0.0,0.0
2018,1,1,7,30,26.0,7.0,0.6,9.6,7.0,26.3,0.0
2018,1,1,7,45,66.0,21.0,0.6,9.9,26.5,103.18,7.79
2018,1,1,8,0,106.0,35.0,0.6,10.2,46.0,171.13,131.81
2018,1,1,8,15,97.0,51.0,0.75,10.7,64.5,167.22,136.75
2018,1,1,8,30,88.0,67.0,0.9,11.2,83.0,178.98,148.4
2018,1,1,8,45,93.0,83.0,1.0,11.65,103.5,202.61,169.21
2018,1,1,9,0,98.0,99.0,1.1,12.1,124.0,225.79,188.9
2018,1,1,9,15,171.0,111.0,1.2,12.7,162.5,307.4,258.02
2018,1,1,9,30,244.0,123.0,1.3,13.3,201.0,411.7,342.24
2018,1,1,9,45,316.5,128.0,1.4,13.9,240.5,484.5,399.56
2018,1,1,10,0,389.0,133.0,1.5,14.5,280.0,581.1,472.86
2018,1,1,10,15,418.5,138.5,1.5,14.95,307.0,611.48,493.77
2018,1,1,10,30,448.0,144.0,1.5,15.4,334.0,639.66,513.25
2018,1,1,10,45,463.5,148.5,1.5,15.8,353.5,650.77,519.79
2018,1,1,11,0,479.0,153.0,1.5,16.2,373.0,659.42,524.65
2018,1,1,11,15,497.5,154.0,1.45,16.6,388.5,664.14,526.39
2018,1,1,11,30,516.0,155.0,1.4,17.0,404.0,666.06,526.12
2018,1,1,11,45,530.0,153.5,1.3,17.4,412.5,658.32,518.45
2018,1,1,12,0,544.0,152.0,1.2,17.8,421.0,647.86,508.88
2018,1,1,12,15,545.0,151.0,1.15,18.0,420.0,624.76,490.79
2018,1,1,12,30,546.0,150.0,1.1,18.2,419.0,599.76,471.34
2018,1,1,12,45,536.0,150.0,1.05,18.45,410.5,566.05,445.12
2018,1,1,13,0,526.0,150.0,1.0,18.7,402.0,531.5,418.09
2018,1,1,13,15,527.0,144.5,1.0,18.75,390.0,497.75,392.11
2018,1,1,13,30,528.0,139.0,1.0,18.8,378.0,462.71,364.53
2018,1,1,13,45,516.5,133.0,1.0,18.8,357.5,419.33,329.99
2018,1,1,14,0,505.0,127.0,1.0,18.8,337.0,376.23,294.85
2018,1,1,14,15,509.0,116.5,0.95,18.65,315.5,336.03,260.95
2018,1,1,14,30,513.0,106.0,0.9,18.5,294.0,294.9,225.25
2018,1,1,14,45,519.5,94.5,0.85,18.3,269.0,257.38,191.43
2018,1,1,15,0,526.0,83.0,0.8,18.1,244.0,213.86,152.25
2018,1,1,15,15,509.0,74.0,0.8,18.1,213.0,167.01,111.57
2018,1,1,15,30,492.0,65.0,0.8,18.1,182.0,122.13,74.71
2018,1,1,15,45,409.0,58.5,0.8,16.85,143.5,76.9,45.07
2018,1,1,16,0,326.0,52.0,0.8,15.6,105.0,39.48,28.85
2018,1,1,16,15,254.5,40.0,0.85,15.1,74.0,30.33,20.26
2018,1,1,16,30,183.0,28.0,0.9,14.6,43.0,21.26,9.43
2018,1,1,16,45,112.5,16.5,0.95,14.15,24.0,12.98,0.0
2018,1,1,17,0,42.0,5.0,1.0,13.7,5.0,3.93,0.0
2018,1,1,17,15,21.0,2.5,1.0,13.45,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,7,15,5.5,2.5,1.05,10.25,2.5,0.0,0.0
2018,1,2,7,30,11.0,5.0,1.0,10.8,5.0,12.72,0.0
2018,1,2,7,45,5.5,18.5,1.0,11.3,18.5,20.65,0.0
2018,1,2,8,0,0.0,32.0,1.0,11.8,32.0,31.61,19.35
2018,1,2,8,15,5.0,48.0,1.15,12.35,49.0,52.86,38.87
2018,1,2,8,30,10.0,64.0,1.3,12.9,66.0,73.04,56.77
2018,1,2,8,45,20.5,80.0,1.45,13.45,85.0,111.68,90.2
2018,1,2,9,0,31.0,96.0,1.6,14.0,104.0,138.38,113.21
2018,1,2,9,15,46.0,112.0,1.55,14.5,126.0,169.4,139.58
2018,1,2,9,30,61.0,128.0,1.5,15.0,148.0,200.44,165.4
2018,1,2,9,45,88.0,143.0,1.45,15.45,175.0,241.52,199.4
2018,1,2,10,0,115.0,158.0,1.4,15.9,202.0,303.31,248.94
2018,1,2,10,15,106.0,169.5,1.4,16.5,212.0,303.93,247.73
2018,1,2,10,30,97.0,181.0,1.4,17.1,222.0,283.12,230.04
2018,1,2,10,45,111.5,190.5,1.35,17.7,240.0,324.1,261.71
2018,1,2,11,0,126.0,200.0,1.3,18.3,258.0,343.11,275.59
2018,1,2,11,15,87.5,196.5,1.3,18.6,237.5,275.86,221.23
2018,1,2,11,30,49.0,193.0,1.3,18.9,217.0,231.72,184.84
2018,1,2,11,45,25.0,169.0,1.25,19.15,181.0,179.52,142.27
2018,1,2,12,0,1.0,145.0,1.2,19.4,145.0,119.54,92.96
2018,1,2,12,15,0.5,130.5,1.2,19.55,130.5,105.28,81.42
2018,1,2,12,30,0.0,116.0,1.2,19.7,116.0,91.75,70.36
2018,1,2,12,45,0.0,119.0,1.25,19.85,119.0,94.21,72.38
2018,1,2,13,0,0.0,122.0,1.3,20.0,122.0,96.66,74.38
2018,1,2,13,15,0.0,116.0,1.3,19.9,116.0,91.37,70.14
2018,1,2,13,30,0.0,110.0,1.3,19.8,110.0,86.2,66.01
2018,1,2,13,45,1.0,113.0,1.35,19.75,113.5,89.19,68.59
2018,1,2,14,0,2.0,116.0,1.4,19.7,117.0,92.03,71.03
2018,1,2,14,15,33.0,115.0,1.25,19.35,127.5,108.73,84.77
2018,1,2,14,30,64.0,114.0,1.1,19.0,138.0,116.72,90.73
2018,1,2,14,45,84.0,114.5,1.0,18.65,142.5,123.75,95.56
2018,1,2,15,0,104.0,115.0,0.9,18.3,147.0,121.95,92.72
2018,1,2,15,15,52.0,80.5,0.9,18.3,96.5,73.16,53.72
2018,1,2,15,30,0.0,46.0,0.9,18.3,46.0,35.18,24.06
2018,1,2,15,45,17.0,39.5,0.9,16.85,42.5,32.02,20.84
2018,1,2,16,0,34.0,33.0,0.9,15.4,39.0,25.69,16.91
2018,1,2,16,15,17.0,23.5,0.95,14.9,26.5,18.57,10.3
2018,1,2,16,30,0.0,14.0,1.0,14.4,14.0,10.64,2.14
2018,1,2,16,45,4.5,8.0,1.05,13.9,8.0,6.29,0.0
2018,1,2,17,0,9.0,2.0,1.1,13.4,2.0,1.57,0.0
2018,1,2,17,15,4.5,1.0,1.05,13.15,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,10.25,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,10.6,2.0,1.57,0.0
2018,1,3,7,45,0.0,6.5,1.05,10.95,6.5,4.92,0.0
2018,1,3,8,0,0.0,11.0,1.0,11.3,11.0,8.34,0.96
2018,1,3,8,15,0.0,14.5,0.95,11.7,14.5,11.01,3.64
2018,1,3,8,30,0.0,18.0,0.9,12.1,18.0,13.68,6.08
2018,1,3,8,45,0.0,20.5,0.85,12.5,20.5,15.58,7.81
2018,1,3,9,0,0.0,23.0,0.8,12.9,23.0,17.5,9.51
2018,1,3,9,15,0.0,32.0,0.8,13.15,32.0,24.39,15.49
2018,1,3,9,30,0.0,41.0,0.8,13.4,41.0,31.31,21.43
2018,1,3,9,45,0.0,44.5,0.8,13.65,44.5,34.01,23.7
2018,1,3,10,0,0.0,48.0,0.8,13.9,48.0,36.71,25.95
2018,1,3,10,15,0.0,37.0,0.8,14.15,37.0,28.26,18.65
2018,1,3,10,30,0.0,26.0,0.8,14.4,26.0,19.83,11.39
2018,1,3,10,45,0.0,26.5,0.85,14.6,26.5,20.22,11.69
2018,1,3,11,0,0.0,27.0,0.9,14.8,27.0,20.61,11.99
2018,1,3,11,15,0.0,29.0,0.8,14.85,29.0,22.15,13.29
2018,1,3,11,30,0.0,31.0,0.7,14.9,31.0,23.69,14.58
2018,1,3,11,45,0.0,29.5,0.55,15.0,29.5,22.54,13.6
2018,1,3,12,0,0.0,28.0,0.4,15.1,28.0,21.39,12.62
2018,1,3,12,15,0.0,33.0,0.65,15.05,33.0,25.23,15.87
2018,1,3,12,30,0.0,38.0,0.9,15.0,38.0,29.07,19.12
2018,1,3,12,45,0.0,40.5,1.15,14.9,40.5,30.99,20.75
2018,1,3,13,0,0.0,43.0,1.4,14.8,43.0,32.9,22.4
2018,1,3,13,15,0.0,55.0,1.7,14.85,55.0,42.14,30.24
2018,1,3,13,30,0.0,67.0,2.0,14.9,67.0,51.4,38.1
2018,1,3,13,45,0.0,52.5,2.3,14.9,52.5,40.19,28.64
2018,1,3,14,0,0.0,38.0,2.6,14.9,38.0,29.03,19.18
2018,1,3,14,15,0.0,28.0,2.5,14.9,28.0,21.35,12.65
2018,1,3,14,30,0.0,18.0,2.4,14.9,18.0,13.7,6.11
2018,1,3,14,45,0.0,34.5,2.35,14.85,34.5,26.32,16.96
2018,1,3,15,0,0.0,51.0,2.3,14.8,51.0,39.01,27.84
2018,1,3,15,15,0.0,56.5,2.3,14.8,56.5,43.28,31.45
2018,1,3,15,30,0.0,62.0,2.3,14.8,62.0,47.29,34.76
2018,1,3,15,45,0.0,50.0,1.75,14.1,50.0,38.09,26.84
2018,1,3,16,0,0.0,38.0,1.2,13.4,38.0,29.06,20.06
2018,1,3,16,15,2.0,29.5,1.2,13.15,29.5,22.55,13.87
2018,1,3,16,30,4.0,21.0,1.2,12.9,21.0,16.05,6.47
2018,1,3,16,45,3.0,11.5,1.25,12.65,11.5,9.05,0.0
2018,1,3,17,0,2.0,2.0,1.3,12.4,2.0,1.57,0.0
2018,1,3,17,15,1.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,4,7,15,4.5,2.5,2.0,12.55,2.5,0.0,0.0
2018,1,4,7,30,9.0,5.0,2.1,13.1,5.0,11.11,0.0
2018,1,4,7,45,4.5,16.5,2.25,13.65,16.5,16.34,0.0
2018,1,4,8,0,0.0,28.0,2.4,14.2,28.0,24.12,13.23
2018,1,4,8,15,27.0,43.0,2.45,14.75,48.0,72.18,55.39
2018,1,4,8,30,54.0,58.0,2.5,15.3,68.0,130.46,105.88
2018,1,4,8,45,35.5,72.0,2.55,15.8,79.0,111.78,90.2
2018,1,4,9,0,17.0,86.0,2.6,16.3,90.0,95.61,76.07
2018,1,4,9,15,81.0,100.0,2.7,16.95,125.5,203.39,168.31
2018,1,4,9,30,145.0,114.0,2.8,17.6,161.0,280.61,233.03
2018,1,4,9,45,125.0,133.5,2.9,18.25,177.0,284.0,233.83
2018,1,4,10,0,105.0,153.0,3.0,18.9,193.0,286.26,233.84
2018,1,4,10,15,236.0,149.5,3.1,19.35,248.0,425.11,347.29
2018,1,4,10,30,367.0,146.0,3.2,19.8,303.0,565.09,456.46
2018,1,4,10,45,316.5,155.5,3.35,20.25,295.5,496.27,401.22
2018,1,4,11,0,266.0,165.0,3.5,20.7,288.0,451.94,364.95
2018,1,4,11,15,447.0,139.0,3.55,20.9,353.5,601.76,482.85
2018,1,4,11,30,628.0,113.0,3.6,21.1,419.0,730.71,578.12
2018,1,4,11,45,510.5,119.0,3.6,21.3,370.0,615.05,490.63
2018,1,4,12,0,393.0,125.0,3.6,21.5,321.0,492.7,396.0
2018,1,4,12,15,374.0,116.0,3.6,21.45,302.5,450.02,363.13
2018,1,4,12,30,355.0,107.0,3.6,21.4,284.0,407.71,329.85
2018,1,4,12,45,408.5,116.5,3.6,21.4,317.0,439.75,354.7
2018,1,4,13,0,462.0,126.0,3.6,21.4,350.0,465.36,373.76
2018,1,4,13,15,270.0,147.0,3.55,21.3,277.0,323.76,260.02
2018,1,4,13,30,78.0,168.0,3.5,21.2,204.0,192.05,152.42
2018,1,4,13,45,135.5,154.0,3.45,21.1,212.5,214.51,170.98
2018,1,4,14,0,193.0,140.0,3.4,21.0,221.0,228.92,181.92
2018,1,4,14,15,366.0,115.5,3.2,20.75,256.5,276.46,217.5
2018,1,4,14,30,539.0,91.0,3.0,20.5,292.0,299.27,229.99
2018,1,4,14,45,605.5,79.5,2.8,20.25,285.5,274.3,203.83
2018,1,4,15,0,672.0,68.0,2.6,20.0,279.0,241.12,169.84
2018,1,4,15,15,632.5,63.5,2.6,20.0,242.0,185.12,121.36
2018,1,4,15,30,593.0,59.0,2.6,20.0,205.0,133.55,79.39
2018,1,4,15,45,533.5,53.5,1.9,18.7,166.5,84.31,46.03
2018,1,4,16,0,474.0,48.0,1.2,17.4,128.0,42.39,31.22
2018,1,4,16,15,381.5,39.5,1.2,16.75,92.0,32.53,22.16
2018,1,4,16,30,289.0,31.0,1.2,16.1,56.0,25.64,13.89
2018,1,4,16,45,170.5,19.5,1.15,15.45,32.0,16.12,0.0
2018,1,4,17,0,52.0,8.0,1.1,14.8,8.0,6.29,0.0
2018,1,4,17,15,26.0,4.0,1.1,14.7,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.25,14.75,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.3,15.1,2.0,1.57,0.0
2018,1,5,7,45,0.0,10.0,1.35,15.4,10.0,7.6,0.0
2018,1,5,8,0,0.0,18.0,1.4,15.7,18.0,13.7,5.03
2018,1,5,8,15,0.0,30.0,1.45,15.95,30.0,22.91,13.35
2018,1,5,8,30,0.0,42.0,1.5,16.2,42.0,32.61,21.81
2018,1,5,8,45,0.0,50.5,1.55,16.45,50.5,39.56,27.89
2018,1,5,9,0,0.0,59.0,1.6,16.7,59.0,46.6,33.96
2018,1,5,9,15,0.0,42.0,1.6,16.85,42.0,32.08,21.69
2018,1,5,9,30,0.0,25.0,1.6,17.0,25.0,19.04,10.6
2018,1,5,9,45,0.0,23.0,1.6,17.15,23.0,17.52,9.29
2018,1,5,10,0,0.0,21.0,1.6,17.3,21.0,16.0,7.97
2018,1,5,10,15,1.0,34.0,1.65,17.45,34.5,26.93,17.26
2018,1,5,10,30,2.0,47.0,1.7,17.6,48.0,37.88,26.51
2018,1,5,10,45,3.5,67.0,1.7,17.7,68.5,54.73,40.66
2018,1,5,11,0,5.0,87.0,1.7,17.8,89.0,72.06,55.09
2018,1,5,11,15,2.5,101.0,1.7,17.9,102.0,81.84,62.97
2018,1,5,11,30,0.0,115.0,1.7,18.0,115.0,91.84,71.02
2018,1,5,11,45,5.5,118.5,1.75,18.05,121.0,99.42,77.44
2018,1,5,12,0,11.0,122.0,1.8,18.1,127.0,106.69,83.58
2018,1,5,12,15,5.5,91.0,1.8,18.1,93.5,74.79,57.03
2018,1,5,12,30,0.0,60.0,1.8,18.1,60.0,46.01,32.95
2018,1,5,12,45,2.5,83.0,1.85,18.05,84.0,65.64,49.41
2018,1,5,13,0,5.0,106.0,1.9,18.0,108.0,86.31,66.64
2018,1,5,13,15,11.5,118.5,1.9,17.9,123.5,100.79,78.78
2018,1,5,13,30,18.0,131.0,1.9,17.8,139.0,114.65,90.34
2018,1,5,13,45,9.0,93.0,1.85,17.7,97.0,76.89,59.0
2018,1,5,14,0,0.0,55.0,1.8,17.6,55.0,42.12,29.94
2018,1,5,14,15,0.0,47.0,1.7,17.4,47.0,35.94,24.83
2018,1,5,14,30,0.0,39.0,1.6,17.2,39.0,29.78,19.68
2018,1,5,14,45,2.5,49.5,1.45,17.0,50.5,38.65,27.2
2018,1,5,15,0,5.0,60.0,1.3,16.8,62.0,47.26,34.42
2018,1,5,15,15,4.5,62.0,1.3,16.8,63.5,48.39,35.33
2018,1,5,15,30,4.0,64.0,1.3,16.8,65.0,49.35,36.06
2018,1,5,15,45,2.0,50.5,1.0,16.15,51.0,38.65,27.04
2018,1,5,16,0,0.0,37.0,0.7,15.5,37.0,28.28,19.24
2018,1,5,16,15,0.0,29.0,0.7,15.25,29.0,22.15,13.48
2018,1,5,16,30,0.0,21.0,0.7,15.0,21.0,16.02,6.87
2018,1,5,16,45,6.5,13.0,0.75,14.75,13.0,10.19,0.0
2018,1,5,17,0,13.0,5.0,0.8,14.5,5.0,3.93,0.0
2018,1,5,17,15,6.5,2.5,0.9,14.4,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,7,15,17.0,3.5,0.95,10.35,4.0,0.0,0.0
2018,1,6,7,30,34.0,7.0,1.0,10.8,8.0,32.59,0.0
2018,1,6,7,45,85.5,21.5,1.1,11.25,29.0,120.42,6.97
2018,1,6,8,0,137.0,36.0,1.2,11.7,50.0,200.13,154.39
2018,1,6,8,15,295.0,45.0,1.3,12.1,93.0,370.27,303.0
2018,1,6,8,30,453.0,54.0,1.4,12.5,136.0,534.51,435.84
2018,1,6,8,45,576.0,53.5,1.55,12.9,184.0,657.42,531.8
2018,1,6,9,0,699.0,53.0,1.7,13.3,232.0,772.9,618.6
2018,1,6,9,15,730.0,56.5,1.7,13.65,269.5,814.96,648.01
2018,1,6,9,30,761.0,60.0,1.7,14.0,307.0,854.5,675.04
2018,1,6,9,45,780.0,64.0,1.7,14.35,340.0,880.19,691.36
2018,1,6,10,0,799.0,68.0,1.7,14.7,373.0,902.67,705.1
2018,1,6,10,15,817.0,70.0,1.8,15.1,401.5,918.1,714.81
2018,1,6,10,30,835.0,72.0,1.9,15.5,430.0,929.93,722.0
2018,1,6,10,45,839.5,73.5,2.0,15.9,449.0,924.43,717.24
2018,1,6,11,0,844.0,75.0,2.1,16.3,468.0,915.39,710.27
2018,1,6,11,15,820.5,83.0,2.2,16.55,474.5,885.18,688.99
2018,1,6,11,30,797.0,91.0,2.3,16.8,481.0,852.16,665.83
2018,1,6,11,45,704.0,112.5,2.35,17.05,461.0,777.7,612.46
2018,1,6,12,0,611.0,134.0,2.4,17.3,441.0,697.93,554.63
2018,1,6,12,15,592.0,140.5,2.35,17.35,437.5,664.36,529.19
2018,1,6,12,30,573.0,147.0,2.3,17.4,434.0,621.75,496.49
2018,1,6,12,45,630.5,131.0,2.2,17.4,442.5,628.36,501.05
2018,1,6,13,0,688.0,115.0,2.1,17.4,451.0,619.97,493.85
2018,1,6,13,15,663.5,115.5,2.05,17.35,431.5,568.83,453.72
2018,1,6,13,30,639.0,116.0,2.0,17.3,412.0,518.14,413.5
2018,1,6,13,45,606.5,116.5,1.9,17.25,386.5,463.85,369.54
2018,1,6,14,0,574.0,117.0,1.8,17.2,361.0,411.44,326.27
2018,1,6,14,15,591.5,104.5,1.8,17.0,341.5,371.41,291.96
2018,1,6,14,30,609.0,92.0,1.8,16.8,322.0,328.64,254.03
2018,1,6,14,45,610.0,83.5,1.8,16.65,296.0,281.62,211.71
2018,1,6,15,0,611.0,75.0,1.8,16.5,270.0,234.0,168.19
2018,1,6,15,15,598.5,67.5,1.8,16.5,238.5,184.11,123.54
2018,1,6,15,30,586.0,60.0,1.8,16.5,207.0,135.54,82.33
2018,1,6,15,45,575.0,52.0,1.35,15.05,175.0,88.15,47.99
2018,1,6,16,0,564.0,44.0,0.9,13.6,143.0,42.19,31.63
2018,1,6,16,15,469.0,37.5,0.9,13.0,104.5,31.3,21.61
2018,1,6,16,30,374.0,31.0,0.9,12.4,66.0,25.88,15.06
2018,1,6,16,45,230.0,20.0,0.95,11.85,38.0,16.59,0.0
2018,1,6,17,0,86.0,9.0,1.0,11.3,10.0,7.08,0.0
2018,1,6,17,15,43.0,4.5,1.0,11.05,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,7,7,15,1.5,1.5,0.95,7.1,1.5,0.0,0.0
2018,1,7,7,30,3.0,3.0,1.1,7.6,3.0,4.75,0.0
2018,1,7,7,45,113.0,15.5,1.25,8.1,26.5,143.89,11.71
2018,1,7,8,0,223.0,28.0,1.4,8.6,50.0,284.16,222.99
2018,1,7,8,15,195.5,29.5,1.45,8.85,56.0,250.21,208.75
2018,1,7,8,30,168.0,31.0,1.5,9.1,62.0,225.48,191.6
2018,1,7,8,45,84.0,36.0,1.55,9.35,51.5,133.96,113.34
2018,1,7,9,0,0.0,41.0,1.6,9.6,41.0,31.31,21.66
2018,1,7,9,15,0.0,64.0,1.7,10.05,64.0,50.01,37.96
2018,1,7,9,30,0.0,87.0,1.8,10.5,87.0,72.42,57.22
2018,1,7,9,45,0.0,90.0,1.85,10.9,90.0,73.6,58.07
2018,1,7,10,0,0.0,93.0,1.9,11.3,93.0,75.19,59.26
2018,1,7,10,15,0.0,88.0,2.0,11.8,88.0,69.4,54.12
2018,1,7,10,30,0.0,83.0,2.1,12.3,83.0,64.3,49.59
2018,1,7,10,45,0.0,96.0,2.2,12.8,96.0,75.71,59.11
2018,1,7,11,0,0.0,109.0,2.3,13.3,109.0,87.2,68.6
2018,1,7,11,15,1.0,130.0,2.25,13.7,130.5,107.24,85.26
2018,1,7,11,30,2.0,151.0,2.2,14.1,152.0,127.52,101.95
2018,1,7,11,45,1.5,150.5,2.2,14.45,151.5,125.64,100.12
2018,1,7,12,0,1.0,150.0,2.2,14.8,151.0,123.95,98.54
2018,1,7,12,15,0.5,150.0,2.1,15.05,150.5,122.9,97.53
2018,1,7,12,30,0.0,150.0,2.0,15.3,150.0,121.98,96.65
2018,1,7,12,45,1.0,150.0,1.95,15.5,150.5,122.26,96.88
2018,1,7,13,0,2.0,150.0,1.9,15.7,151.0,122.52,97.08
2018,1,7,13,15,5.5,156.0,1.75,15.7,158.5,129.66,103.1
2018,1,7,13,30,9.0,162.0,1.6,15.7,166.0,136.41,108.75
2018,1,7,13,45,7.0,148.5,1.45,15.7,151.5,122.59,97.36
2018,1,7,14,0,5.0,135.0,1.3,15.7,137.0,109.34,86.46
2018,1,7,14,15,2.5,119.5,1.1,15.4,120.5,94.76,74.51
2018,1,7,14,30,0.0,104.0,0.9,15.1,104.0,80.81,63.03
2018,1,7,14,45,2.0,101.0,0.75,14.75,101.5,78.85,61.51
2018,1,7,15,0,4.0,98.0,0.6,14.4,99.0,76.56,59.62
2018,1,7,15,15,6.0,92.0,0.6,14.4,93.5,71.58,55.29
2018,1,7,15,30,8.0,86.0,0.6,14.4,88.0,66.18,50.51
2018,1,7,15,45,16.0,71.5,0.7,13.7,74.5,54.77,40.53
2018,1,7,16,0,24.0,57.0,0.8,13.0,61.0,42.51,30.3
2018,1,7,16,15,42.0,44.0,0.8,12.85,49.0,32.66,22.87
2018,1,7,16,30,60.0,31.0,0.8,12.7,37.0,23.37,13.3
2018,1,7,16,45,41.0,18.5,0.8,12.55,21.5,14.12,0.0
2018,1,7,17,0,22.0,6.0,0.8,12.4,6.0,4.72,0.0
2018,1,7,17,15,11.0,3.0,0.8,12.3,3.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,12.15,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,12.3,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,2.1,12.5,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,2.3,12.7,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,2.35,12.9,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,2.4,13.1,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.5,2.5,13.3,8.5,6.44,0.0
2018,1,8,9,0,0.0,10.0,2.6,13.5,10.0,7.59,0.89
2018,1,8,9,15,0.0,12.0,2.7,13.65,12.0,9.11,2.22
2018,1,8,9,30,0.0,14.0,2.8,13.8,14.0,10.64,3.53
2018,1,8,9,45,0.0,22.5,2.9,13.95,22.5,17.13,9.12
2018,1,8,10,0,0.0,31.0,3.0,14.1,31.0,23.65,14.68
2018,1,8,10,15,0.0,25.5,3.0,14.3,25.5,19.45,11.04
2018,1,8,10,30,0.0,20.0,3.0,14.5,20.0,15.25,7.41
2018,1,8,10,45,0.0,34.5,2.95,14.65,34.5,26.36,16.87
2018,1,8,11,0,0.0,49.0,2.9,14.8,49.0,37.51,26.31
2018,1,8,11,15,0.0,41.0,2.9,14.95,41.0,31.37,21.05
2018,1,8,11,30,0.0,33.0,2.9,15.1,33.0,25.23,15.81
2018,1,8,11,45,0.0,35.0,2.9,15.2,35.0,26.77,17.09
2018,1,8,12,0,0.0,37.0,2.9,15.3,37.0,28.3,18.38
2018,1,8,12,15,0.0,34.0,2.75,15.4,34.0,26.0,16.42
2018,1,8,12,30,0.0,31.0,2.6,15.5,31.0,23.7,14.47
2018,1,8,12,45,0.0,33.0,2.4,15.55,33.0,25.23,15.77
2018,1,8,13,0,0.0,35.0,2.2,15.6,35.0,26.76,17.08
2018,1,8,13,15,0.0,48.0,2.15,15.6,48.0,36.75,25.56
2018,1,8,13,30,0.0,61.0,2.1,15.6,61.0,46.77,34.05
2018,1,8,13,45,0.0,67.5,2.1,15.6,67.5,51.78,38.33
2018,1,8,14,0,0.0,74.0,2.1,15.6,74.0,56.81,42.62
2018,1,8,14,15,0.0,70.0,1.95,15.45,70.0,53.71,40.09
2018,1,8,14,30,0.0,66.0,1.8,15.3,66.0,50.61,37.55
2018,1,8,14,45,13.0,71.0,1.65,15.15,75.0,58.7,44.19
2018,1,8,15,0,26.0,76.0,1.5,15.0,84.0,67.1,50.82
2018,1,8,15,15,42.5,74.0,1.5,15.0,85.5,66.75,49.61
2018,1,8,15,30,59.0,72.0,1.5,15.0,87.0,65.84,47.86
2018,1,8,15,45,34.0,52.0,1.3,14.55,60.5,42.87,29.65
2018,1,8,16,0,9.0,32.0,1.1,14.1,34.0,25.25,15.72
2018,1,8,16,15,8.5,25.0,1.05,13.95,26.5,19.72,11.56
2018,1,8,16,30,8.0,18.0,1.0,13.8,19.0,14.18,5.94
2018,1,8,16,45,4.0,10.0,0.95,13.7,10.5,7.85,0.0
2018,1,8,17,0,0.0,2.0,0.9,13.6,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,0.9,13.65,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,12.85,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,13.2,2.0,1.57,0.0
2018,1,9,7,45,0.0,5.0,0.9,13.6,5.0,3.78,0.0
2018,1,9,8,0,0.0,8.0,0.9,14.0,8.0,6.06,0.0
2018,1,9,8,15,0.0,10.5,0.95,14.35,10.5,7.96,1.01
2018,1,9,8,30,0.0,13.0,1.0,14.7,13.0,9.86,2.73
2018,1,9,8,45,0.0,14.5,1.0,15.05,14.5,11.01,3.77
2018,1,9,9,0,0.0,16.0,1.0,15.4,16.0,12.15,4.79
2018,1,9,9,15,0.0,15.0,0.95,15.65,15.0,11.4,4.14
2018,1,9,9,30,0.0,14.0,0.9,15.9,14.0,10.64,3.49
2018,1,9,9,45,0.0,15.5,0.8,16.15,15.5,11.79,4.46
2018,1,9,10,0,0.0,17.0,0.7,16.4,17.0,12.94,5.43
2018,1,9,10,15,0.0,23.0,0.7,16.4,23.0,17.53,9.33
2018,1,9,10,30,0.0,29.0,0.7,16.4,29.0,22.13,13.22
2018,1,9,10,45,0.0,65.0,0.7,16.4,65.0,49.85,36.63
2018,1,9,11,0,0.0,101.0,0.7,16.4,101.0,79.78,61.56
2018,1,9,11,15,0.0,107.0,0.7,16.4,107.0,84.83,65.62
2018,1,9,11,30,0.0,113.0,0.7,16.4,113.0,89.88,69.73
2018,1,9,11,45,0.0,104.0,0.7,16.35,104.0,81.62,62.86
2018,1,9,12,0,0.0,95.0,0.7,16.3,95.0,73.74,56.32
2018,1,9,12,15,0.0,79.0,0.65,16.25,79.0,60.72,45.5
2018,1,9,12,30,0.0,63.0,0.6,16.2,63.0,48.33,35.18
2018,1,9,12,45,0.0,51.5,0.5,16.2,51.5,39.46,27.76
2018,1,9,13,0,0.0,40.0,0.4,16.2,40.0,30.6,20.33
2018,1,9,13,15,0.0,46.5,0.45,16.05,46.5,35.6,24.59
2018,1,9,13,30,0.0,53.0,0.5,15.9,53.0,40.6,28.85
2018,1,9,13,45,0.0,47.0,0.6,15.8,47.0,35.97,24.97
2018,1,9,14,0,0.0,41.0,0.7,15.7,41.0,31.34,21.1
2018,1,9,14,15,0.0,44.5,0.8,15.5,44.5,34.02,23.43
2018,1,9,14,30,0.0,48.0,0.9,15.3,48.0,36.71,25.78
2018,1,9,14,45,12.0,59.5,1.05,15.1,63.5,51.16,37.86
2018,1,9,15,0,24.0,71.0,1.2,14.9,79.0,62.61,47.12
2018,1,9,15,15,109.0,60.0,1.2,14.9,89.0,73.69,52.78
2018,1,9,15,30,194.0,49.0,1.2,14.9,99.0,70.4,45.72
2018,1,9,15,45,105.0,37.0,1.15,14.35,63.5,38.18,23.01
2018,1,9,16,0,16.0,25.0,1.1,13.8,28.0,19.98,11.21
2018,1,9,16,15,9.5,18.5,1.1,13.6,20.0,14.58,7.12
2018,1,9,16,30,3.0,12.0,1.1,13.4,12.0,9.12,1.89
2018,1,9,16,45,3.0,7.5,1.1,13.2,7.5,5.87,0.0
2018,1,9,17,0,3.0,3.0,1.1,13.0,3.0,2.36,0.0
2018,1,9,17,15,1.5,1.5,1.35,12.95,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.45,9.95,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.5,10.4,2.0,1.57,0.0
2018,1,10,7,45,0.0,7.0,1.55,10.85,7.0,5.3,0.0
2018,1,10,8,0,0.0,12.0,1.6,11.3,12.0,9.11,1.61
2018,1,10,8,15,0.0,18.5,1.65,11.5,18.5,14.06,6.23
2018,1,10,8,30,0.0,25.0,1.7,11.7,25.0,19.03,10.68
2018,1,10,8,45,0.0,29.0,1.75,11.9,29.0,22.09,13.44
2018,1,10,9,0,0.0,33.0,1.8,12.1,33.0,25.16,16.16
2018,1,10,9,15,4.5,60.0,1.85,12.15,61.5,50.32,38.14
2018,1,10,9,30,9.0,87.0,1.9,12.2,90.0,80.95,64.6
2018,1,10,9,45,9.5,106.0,1.9,12.3,109.5,99.8,80.53
2018,1,10,10,0,10.0,125.0,1.9,12.4,129.0,118.64,96.29
2018,1,10,10,15,8.5,131.0,1.95,12.45,134.5,121.08,98.06
2018,1,10,10,30,7.0,137.0,2.0,12.5,140.0,123.77,100.07
2018,1,10,10,45,9.0,137.5,2.05,12.6,141.5,124.36,100.48
2018,1,10,11,0,11.0,138.0,2.1,12.7,143.0,125.26,101.16
2018,1,10,11,15,10.0,152.5,2.1,12.8,157.0,137.31,110.99
2018,1,10,11,30,9.0,167.0,2.1,12.9,171.0,149.38,120.78
2018,1,10,11,45,4.5,152.5,2.15,13.0,154.5,129.93,104.3
2018,1,10,12,0,0.0,138.0,2.2,13.1,138.0,111.75,88.91
2018,1,10,12,15,1.0,145.0,2.15,13.2,145.5,118.49,94.55
2018,1,10,12,30,2.0,152.0,2.1,13.3,153.0,125.15,100.08
2018,1,10,12,45,2.5,153.0,2.1,13.4,154.0,125.88,100.68
2018,1,10,13,0,3.0,154.0,2.1,13.5,155.0,126.59,101.3
2018,1,10,13,15,1.5,136.0,2.0,13.6,136.5,109.28,86.85
2018,1,10,13,30,0.0,118.0,1.9,13.7,118.0,92.73,73.04
2018,1,10,13,45,0.0,119.5,1.85,13.75,119.5,93.87,74.1
2018,1,10,14,0,0.0,121.0,1.8,13.8,121.0,94.98,75.11
2018,1,10,14,15,82.0,124.5,1.7,13.85,156.5,146.06,117.62
2018,1,10,14,30,164.0,128.0,1.6,13.9,192.0,174.1,138.98
2018,1,10,14,45,168.0,124.0,1.45,13.9,184.5,160.25,125.86
2018,1,10,15,0,172.0,120.0,1.3,13.9,177.0,145.59,112.01
2018,1,10,15,15,226.5,98.5,1.3,13.9,164.0,129.67,95.16
2018,1,10,15,30,281.0,77.0,1.3,13.9,151.0,106.04,72.04
2018,1,10,15,45,226.0,66.5,0.95,13.55,119.5,71.78,46.96
2018,1,10,16,0,171.0,56.0,0.6,13.2,88.0,44.76,30.61
2018,1,10,16,15,135.0,42.0,0.6,13.05,63.0,31.55,22.03
2018,1,10,16,30,99.0,28.0,0.6,12.9,38.0,21.32,12.18
2018,1,10,16,45,88.5,19.5,0.65,12.75,25.5,14.75,0.0
2018,1,10,17,0,78.0,11.0,0.7,12.6,13.0,8.65,0.0
2018,1,10,17,15,39.0,5.5,0.7,12.6,6.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,1,11,7,15,37.0,5.0,0.3,12.45,5.5,0.0,0.0
2018,1,11,7,30,74.0,10.0,0.3,12.6,11.0,66.63,0.0
2018,1,11,7,45,76.5,18.0,0.3,12.8,22.5,103.67,16.15
2018,1,11,8,0,79.0,26.0,0.3,13.0,34.0,123.94,94.39
2018,1,11,8,15,58.5,41.0,0.4,13.35,48.5,110.62,88.4
2018,1,11,8,30,38.0,56.0,0.5,13.7,63.0,94.73,75.89
2018,1,11,8,45,24.5,73.0,0.65,14.05,78.0,102.01,82.01
2018,1,11,9,0,11.0,90.0,0.8,14.4,93.0,94.37,75.18
2018,1,11,9,15,18.5,106.5,0.9,14.75,112.5,117.24,94.75
2018,1,11,9,30,26.0,123.0,1.0,15.1,132.0,157.2,128.07
2018,1,11,9,45,54.5,141.0,1.1,15.45,161.5,204.28,167.5
2018,1,11,10,0,83.0,159.0,1.2,15.8,191.0,251.09,205.92
2018,1,11,10,15,72.5,168.5,1.2,16.15,198.0,247.38,201.62
2018,1,11,10,30,62.0,178.0,1.2,16.5,205.0,243.83,197.7
2018,1,11,10,45,100.5,192.5,1.15,16.9,239.0,294.04,238.27
2018,1,11,11,0,139.0,207.0,1.1,17.3,273.0,363.95,292.59
2018,1,11,11,15,152.0,213.0,1.0,17.55,287.0,375.96,300.66
2018,1,11,11,30,165.0,219.0,0.9,17.8,301.0,386.97,308.23
2018,1,11,11,45,234.0,216.5,0.8,18.05,335.0,435.85,345.86
2018,1,11,12,0,303.0,214.0,0.7,18.3,369.0,499.9,392.83
2018,1,11,12,15,307.5,213.5,0.85,18.4,371.0,488.18,384.09
2018,1,11,12,30,312.0,213.0,1.0,18.5,373.0,475.18,374.94
2018,1,11,12,45,385.5,193.0,1.1,18.65,388.0,491.07,388.24
2018,1,11,13,0,459.0,173.0,1.2,18.8,403.0,517.06,407.94
2018,1,11,13,15,440.5,171.0,1.35,18.8,386.5,476.88,377.27
2018,1,11,13,30,422.0,169.0,1.5,18.8,370.0,437.23,346.78
2018,1,11,13,45,367.0,170.5,1.6,18.8,339.5,369.76,293.88
2018,1,11,14,0,312.0,172.0,1.7,18.8,309.0,320.42,254.23
2018,1,11,14,15,288.0,163.5,1.7,18.6,283.5,280.75,221.71
2018,1,11,14,30,264.0,155.0,1.7,18.4,258.0,243.51,190.68
2018,1,11,14,45,348.0,129.5,1.7,18.15,253.0,236.15,181.02
2018,1,11,15,0,432.0,104.0,1.7,17.9,248.0,211.83,155.87
