Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,438.0,91.0,1.7,17.9,222.0,171.81,119.76
2018,1,11,15,30,444.0,78.0,1.7,17.9,196.0,131.16,84.51
2018,1,11,15,45,371.0,71.0,1.25,16.75,158.0,87.82,54.17
2018,1,11,16,0,298.0,64.0,0.8,15.6,120.0,53.34,35.86
2018,1,11,16,15,231.0,51.0,0.85,15.0,88.0,38.0,27.46
2018,1,11,16,30,164.0,38.0,0.9,14.4,56.0,28.43,18.12
2018,1,11,16,45,107.0,24.0,0.9,13.75,33.5,18.08,1.93
2018,1,11,17,0,50.0,10.0,0.9,13.1,11.0,7.87,0.0
2018,1,11,17,15,25.0,5.0,0.9,12.85,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,12,7,15,69.0,6.0,0.9,9.2,7.0,0.0,0.0
2018,1,12,7,30,138.0,12.0,1.0,9.7,14.0,118.98,0.0
2018,1,12,7,45,288.5,21.0,1.1,10.2,44.5,304.68,68.07
2018,1,12,8,0,439.0,30.0,1.2,10.7,75.0,471.7,363.29
2018,1,12,8,15,523.5,36.0,1.3,11.15,115.0,553.83,444.54
2018,1,12,8,30,608.0,42.0,1.4,11.6,155.0,651.53,524.6
2018,1,12,8,45,401.0,44.0,1.5,12.05,126.0,479.38,395.94
2018,1,12,9,0,194.0,46.0,1.6,12.5,97.0,274.42,232.11
2018,1,12,9,15,97.0,67.0,1.85,13.2,92.5,170.66,143.69
2018,1,12,9,30,0.0,88.0,2.1,13.9,88.0,73.08,56.88
2018,1,12,9,45,3.0,110.5,2.35,14.55,111.5,98.2,78.16
2018,1,12,10,0,6.0,133.0,2.6,15.2,135.0,123.47,99.13
2018,1,12,10,15,15.5,150.0,2.6,15.6,156.5,148.77,120.25
2018,1,12,10,30,25.0,167.0,2.6,16.0,178.0,173.88,140.92
2018,1,12,10,45,24.0,174.5,2.65,16.35,185.5,177.92,143.72
2018,1,12,11,0,23.0,182.0,2.7,16.7,193.0,182.12,146.69
2018,1,12,11,15,42.5,195.5,2.7,16.85,216.5,231.83,187.46
2018,1,12,11,30,62.0,209.0,2.7,17.0,240.0,261.22,211.3
2018,1,12,11,45,87.0,210.5,2.7,17.2,255.0,279.98,226.72
2018,1,12,12,0,112.0,212.0,2.7,17.4,270.0,316.04,255.56
2018,1,12,12,15,137.5,219.5,2.75,17.45,290.5,337.87,273.08
2018,1,12,12,30,163.0,227.0,2.8,17.5,311.0,357.25,288.53
2018,1,12,12,45,188.5,223.0,2.8,17.55,319.0,361.5,292.03
2018,1,12,13,0,214.0,219.0,2.8,17.6,327.0,363.35,293.51
2018,1,12,13,15,221.5,211.5,2.8,17.5,320.5,347.25,280.57
2018,1,12,13,30,229.0,204.0,2.8,17.4,314.0,330.22,266.72
2018,1,12,13,45,203.0,196.5,2.8,17.35,290.5,293.67,236.73
2018,1,12,14,0,177.0,189.0,2.8,17.3,267.0,259.62,208.62
2018,1,12,14,15,185.0,175.5,2.8,17.05,252.5,237.91,190.37
2018,1,12,14,30,193.0,162.0,2.8,16.8,238.0,215.47,170.98
2018,1,12,14,45,309.0,132.0,2.75,16.6,241.5,219.44,170.2
2018,1,12,15,0,425.0,102.0,2.7,16.4,245.0,208.93,155.24
2018,1,12,15,15,421.0,91.5,2.7,16.4,219.0,169.31,119.46
2018,1,12,15,30,417.0,81.0,2.7,16.4,193.0,130.19,85.55
2018,1,12,15,45,287.5,76.0,2.05,15.1,147.0,84.9,55.26
2018,1,12,16,0,158.0,71.0,1.4,13.8,101.0,55.08,39.11
2018,1,12,16,15,129.0,55.0,1.35,13.05,75.5,40.18,29.64
2018,1,12,16,30,100.0,39.0,1.3,12.3,50.0,28.87,18.82
2018,1,12,16,45,89.0,25.0,1.2,11.6,31.5,18.76,3.87
2018,1,12,17,0,78.0,11.0,1.1,10.9,13.0,8.65,0.0
2018,1,12,17,15,39.0,5.5,1.1,10.65,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,13,7,15,27.5,5.0,2.15,8.35,5.5,0.0,0.0
2018,1,13,7,30,55.0,10.0,2.2,8.6,11.0,51.5,0.0
2018,1,13,7,45,122.0,23.5,2.25,8.85,34.0,170.59,42.76
2018,1,13,8,0,189.0,37.0,2.3,9.1,57.0,265.25,210.52
2018,1,13,8,15,233.5,50.0,2.35,9.5,86.0,323.07,269.43
2018,1,13,8,30,278.0,63.0,2.4,9.9,115.0,383.5,323.44
2018,1,13,8,45,270.5,80.0,2.45,10.35,140.5,402.5,340.29
2018,1,13,9,0,263.0,97.0,2.5,10.8,166.0,397.86,337.26
2018,1,13,9,15,329.0,104.5,2.55,11.5,204.5,493.05,414.56
2018,1,13,9,30,395.0,112.0,2.6,12.2,243.0,566.9,472.49
2018,1,13,9,45,434.0,118.0,2.65,12.9,276.0,611.67,505.47
2018,1,13,10,0,473.0,124.0,2.7,13.6,309.0,654.9,536.62
2018,1,13,10,15,502.0,128.0,2.7,14.2,337.5,683.71,556.18
2018,1,13,10,30,531.0,132.0,2.7,14.8,366.0,710.12,573.75
2018,1,13,10,45,575.0,129.0,2.65,15.45,394.0,749.8,600.51
2018,1,13,11,0,619.0,126.0,2.6,16.1,422.0,777.05,617.63
2018,1,13,11,15,734.0,102.0,2.55,16.6,464.0,840.9,661.26
2018,1,13,11,30,849.0,78.0,2.5,17.1,506.0,890.98,693.9
2018,1,13,11,45,852.5,80.5,2.5,17.55,515.5,872.37,678.77
2018,1,13,12,0,856.0,83.0,2.5,18.0,525.0,850.3,662.01
2018,1,13,12,15,878.0,78.0,2.5,18.3,532.0,822.57,641.75
2018,1,13,12,30,900.0,73.0,2.5,18.6,539.0,799.78,625.11
2018,1,13,12,45,879.5,77.0,2.5,18.85,527.0,751.44,590.23
2018,1,13,13,0,859.0,81.0,2.5,19.1,515.0,708.13,558.44
2018,1,13,13,15,722.5,108.5,2.5,19.15,466.5,608.04,481.62
2018,1,13,13,30,586.0,136.0,2.5,19.2,418.0,512.8,407.43
2018,1,13,13,45,579.0,130.5,2.45,19.25,399.0,469.01,372.26
2018,1,13,14,0,572.0,125.0,2.4,19.3,380.0,424.76,335.59
2018,1,13,14,15,615.5,109.0,2.3,19.05,367.5,393.4,308.0
2018,1,13,14,30,659.0,93.0,2.2,18.8,355.0,356.25,274.27
2018,1,13,14,45,670.5,83.0,2.1,18.6,329.5,308.29,231.01
2018,1,13,15,0,682.0,73.0,2.0,18.4,304.0,258.44,185.3
2018,1,13,15,15,619.0,72.0,2.0,18.4,263.0,199.03,134.65
2018,1,13,15,30,556.0,71.0,2.0,18.4,222.0,146.7,92.27
2018,1,13,15,45,468.5,65.0,1.5,16.65,178.0,95.56,56.75
2018,1,13,16,0,381.0,59.0,1.0,14.9,134.0,52.83,33.96
2018,1,13,16,15,347.0,48.0,1.05,14.15,103.0,38.89,28.44
2018,1,13,16,30,313.0,37.0,1.1,13.4,72.0,30.36,20.13
2018,1,13,16,45,213.0,25.0,1.1,12.65,44.0,20.54,6.13
2018,1,13,17,0,113.0,13.0,1.1,11.9,16.0,10.23,0.0
2018,1,13,17,15,56.5,6.5,1.15,11.7,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,2.3,10.0,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,2.3,10.3,7.0,15.02,0.0
2018,1,14,7,45,8.5,18.0,2.35,10.55,18.5,24.91,2.25
2018,1,14,8,0,5.0,29.0,2.4,10.8,30.0,28.87,17.84
2018,1,14,8,15,10.5,44.5,2.35,11.25,46.5,50.05,37.08
2018,1,14,8,30,16.0,60.0,2.3,11.7,63.0,80.66,63.93
2018,1,14,8,45,47.0,78.0,2.25,12.15,90.0,130.4,107.9
2018,1,14,9,0,78.0,96.0,2.2,12.6,117.0,199.25,167.02
2018,1,14,9,15,74.5,111.0,2.1,13.2,133.5,192.72,161.08
2018,1,14,9,30,71.0,126.0,2.0,13.8,150.0,204.59,170.26
2018,1,14,9,45,50.0,136.5,1.9,14.45,154.0,192.51,158.65
2018,1,14,10,0,29.0,147.0,1.8,15.1,158.0,180.45,147.09
2018,1,14,10,15,66.5,159.5,1.7,15.75,188.0,228.55,187.32
2018,1,14,10,30,104.0,172.0,1.6,16.4,218.0,297.6,242.87
2018,1,14,10,45,137.5,181.0,1.5,17.1,245.0,335.69,272.46
2018,1,14,11,0,171.0,190.0,1.4,17.8,272.0,372.39,300.4
2018,1,14,11,15,111.5,198.5,1.35,18.2,252.5,320.04,256.5
2018,1,14,11,30,52.0,207.0,1.3,18.6,233.0,249.27,198.5
2018,1,14,11,45,54.0,210.0,1.25,19.05,237.5,249.92,198.78
2018,1,14,12,0,56.0,213.0,1.2,19.5,242.0,250.46,198.67
2018,1,14,12,15,74.5,220.0,1.15,19.7,258.5,268.82,213.2
2018,1,14,12,30,93.0,227.0,1.1,19.9,275.0,285.58,226.2
2018,1,14,12,45,128.5,224.5,1.05,20.15,290.0,318.62,251.88
2018,1,14,13,0,164.0,222.0,1.0,20.4,305.0,331.69,261.8
2018,1,14,13,15,145.0,217.0,0.9,20.4,289.0,303.04,238.78
2018,1,14,13,30,126.0,212.0,0.8,20.4,273.0,276.0,217.21
2018,1,14,13,45,196.5,196.5,0.75,20.4,287.0,290.38,228.61
2018,1,14,14,0,267.0,181.0,0.7,20.4,301.0,307.42,240.71
2018,1,14,14,15,169.5,171.5,0.65,20.2,246.0,227.7,177.76
2018,1,14,14,30,72.0,162.0,0.6,20.0,191.0,161.86,126.09
2018,1,14,14,45,64.5,144.0,0.5,19.8,168.5,138.1,106.92
2018,1,14,15,0,57.0,126.0,0.4,19.6,146.0,115.79,88.66
2018,1,14,15,15,82.5,116.5,0.4,19.6,141.5,111.56,83.85
2018,1,14,15,30,108.0,107.0,0.4,19.6,137.0,99.95,72.85
2018,1,14,15,45,77.0,90.5,0.6,18.05,110.0,75.2,54.48
2018,1,14,16,0,46.0,74.0,0.8,16.5,83.0,54.79,39.82
2018,1,14,16,15,26.5,56.0,0.85,15.9,61.0,40.83,29.95
2018,1,14,16,30,7.0,38.0,0.9,15.3,39.0,28.21,18.27
2018,1,14,16,45,8.0,24.0,0.95,14.65,24.5,18.12,5.67
2018,1,14,17,0,9.0,10.0,1.0,14.0,10.0,7.87,0.0
2018,1,14,17,15,4.5,5.0,0.95,13.85,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,7,15,7.0,2.0,1.05,10.7,2.0,0.0,0.0
2018,1,15,7,30,14.0,4.0,1.1,11.2,4.0,14.24,0.0
2018,1,15,7,45,7.0,6.0,1.15,11.75,6.0,12.13,0.0
2018,1,15,8,0,0.0,8.0,1.2,12.3,8.0,6.06,0.0
2018,1,15,8,15,0.0,10.5,1.35,12.8,10.5,7.96,1.06
2018,1,15,8,30,0.0,13.0,1.5,13.3,13.0,9.86,2.78
2018,1,15,8,45,10.0,38.5,1.65,13.8,41.0,40.93,29.97
2018,1,15,9,0,20.0,64.0,1.8,14.3,69.0,78.83,62.78
2018,1,15,9,15,54.5,99.0,1.75,14.8,116.5,155.25,128.43
2018,1,15,9,30,89.0,134.0,1.7,15.3,164.0,233.82,193.88
2018,1,15,9,45,142.0,149.0,1.65,15.8,202.5,321.52,265.36
2018,1,15,10,0,195.0,164.0,1.6,16.3,241.0,388.53,318.39
2018,1,15,10,15,237.5,171.0,1.65,16.85,271.5,455.92,369.98
2018,1,15,10,30,280.0,178.0,1.7,17.4,302.0,499.79,402.82
2018,1,15,10,45,429.5,158.5,1.7,17.95,360.0,636.22,506.16
2018,1,15,11,0,579.0,139.0,1.7,18.5,418.0,754.47,590.12
2018,1,15,11,15,583.0,142.5,1.65,18.65,431.0,748.06,582.97
2018,1,15,11,30,587.0,146.0,1.6,18.8,444.0,738.83,575.21
2018,1,15,11,45,488.0,173.0,1.55,18.95,423.5,653.12,511.1
2018,1,15,12,0,389.0,200.0,1.5,19.1,403.0,558.5,439.8
2018,1,15,12,15,346.5,210.0,1.4,18.95,391.0,517.47,408.38
2018,1,15,12,30,304.0,220.0,1.3,18.8,379.0,477.77,377.32
2018,1,15,12,45,264.5,222.5,1.15,18.65,359.5,434.09,343.08
2018,1,15,13,0,225.0,225.0,1.0,18.5,340.0,377.69,299.21
2018,1,15,13,15,232.5,217.0,0.9,18.3,333.0,360.51,285.99
2018,1,15,13,30,240.0,209.0,0.8,18.1,326.0,354.85,280.93
2018,1,15,13,45,178.5,202.5,0.65,17.9,287.5,286.23,226.55
2018,1,15,14,0,117.0,196.0,0.5,17.7,249.0,236.25,186.72
2018,1,15,14,15,92.5,181.0,0.5,17.55,221.0,193.78,153.02
2018,1,15,14,30,68.0,166.0,0.5,17.4,193.0,163.75,128.96
2018,1,15,14,45,109.0,144.0,0.5,17.25,183.5,158.41,123.55
2018,1,15,15,0,150.0,122.0,0.5,17.1,174.0,142.3,108.36
2018,1,15,15,15,237.5,109.5,0.5,17.1,180.5,142.39,103.83
2018,1,15,15,30,325.0,97.0,0.5,17.1,187.0,130.31,89.03
2018,1,15,15,45,308.5,83.0,0.6,16.45,157.5,93.17,60.73
2018,1,15,16,0,292.0,69.0,0.7,15.8,128.0,58.39,39.32
2018,1,15,16,15,244.5,55.5,0.65,15.65,97.0,41.23,30.38
2018,1,15,16,30,197.0,42.0,0.6,15.5,66.0,31.44,21.11
2018,1,15,16,45,132.0,28.0,0.5,15.4,41.0,21.08,8.44
2018,1,15,17,0,67.0,14.0,0.4,15.3,16.0,11.02,0.0
2018,1,15,17,15,33.5,7.0,0.5,15.0,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.5,0.35,14.55,4.5,0.0,0.0
2018,1,16,7,30,12.0,9.0,0.3,14.7,9.0,16.59,0.0
2018,1,16,7,45,18.5,22.5,0.3,14.85,24.0,42.98,11.08
2018,1,16,8,0,25.0,36.0,0.3,15.0,39.0,66.74,48.54
2018,1,16,8,15,40.0,53.0,0.4,15.25,59.5,100.66,79.34
2018,1,16,8,30,55.0,70.0,0.5,15.5,80.0,133.71,108.26
2018,1,16,8,45,51.5,79.5,0.6,15.7,91.0,136.35,111.03
2018,1,16,9,0,48.0,89.0,0.7,15.9,102.0,140.19,114.43
2018,1,16,9,15,98.0,113.0,0.6,16.25,144.5,237.48,195.38
2018,1,16,9,30,148.0,137.0,0.5,16.6,187.0,316.12,257.99
2018,1,16,9,45,123.5,146.5,0.4,17.0,191.0,299.37,242.23
2018,1,16,10,0,99.0,156.0,0.3,17.4,195.0,282.42,227.03
2018,1,16,10,15,160.0,171.5,0.25,17.7,240.5,357.58,286.15
2018,1,16,10,30,221.0,187.0,0.2,18.0,286.0,431.31,341.25
2018,1,16,10,45,269.0,191.0,0.15,18.35,317.5,497.96,388.74
2018,1,16,11,0,317.0,195.0,0.1,18.7,349.0,539.85,417.6
2018,1,16,11,15,217.5,191.0,0.15,18.85,298.0,431.53,335.9
2018,1,16,11,30,118.0,187.0,0.2,19.0,247.0,305.68,240.18
2018,1,16,11,45,136.0,206.5,0.2,19.15,277.0,337.68,265.4
2018,1,16,12,0,154.0,226.0,0.2,19.3,307.0,367.65,287.35
2018,1,16,12,15,201.0,217.5,0.3,19.4,323.0,387.71,303.53
2018,1,16,12,30,248.0,209.0,0.4,19.5,339.0,422.02,329.88
2018,1,16,12,45,279.0,192.5,0.5,19.6,337.0,413.29,324.03
2018,1,16,13,0,310.0,176.0,0.6,19.7,335.0,401.94,316.3
2018,1,16,13,15,169.5,166.5,0.65,19.65,253.0,268.67,212.61
2018,1,16,13,30,29.0,157.0,0.7,19.6,171.0,151.94,118.94
2018,1,16,13,45,62.5,172.0,0.8,19.55,201.0,181.93,143.81
2018,1,16,14,0,96.0,187.0,0.9,19.5,231.0,207.92,164.36
2018,1,16,14,15,65.0,161.5,0.9,19.35,190.5,163.9,128.84
2018,1,16,14,30,34.0,136.0,0.9,19.2,150.0,124.48,97.16
2018,1,16,14,45,47.0,125.5,0.95,19.0,143.0,116.86,90.68
2018,1,16,15,0,60.0,115.0,1.0,18.8,136.0,107.85,82.63
2018,1,16,15,15,57.5,106.5,1.0,18.8,124.5,95.6,72.18
2018,1,16,15,30,55.0,98.0,1.0,18.8,113.0,83.58,62.07
2018,1,16,15,45,62.0,88.0,0.8,17.75,102.5,71.5,52.12
2018,1,16,16,0,69.0,78.0,0.6,16.7,92.0,58.26,42.35
2018,1,16,16,15,53.5,61.0,0.65,16.1,70.5,44.26,33.0
2018,1,16,16,30,38.0,44.0,0.7,15.5,49.0,32.34,21.96
2018,1,16,16,45,25.5,28.5,0.75,14.9,31.0,21.23,9.33
2018,1,16,17,0,13.0,13.0,0.8,14.3,13.0,10.23,0.0
2018,1,16,17,15,6.5,6.5,0.8,14.0,6.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.0,1.05,11.2,3.0,0.0,0.0
2018,1,17,7,30,18.0,6.0,1.1,11.9,6.0,18.98,0.0
2018,1,17,7,45,9.0,12.5,1.15,12.55,12.5,17.26,1.84
2018,1,17,8,0,0.0,19.0,1.2,13.2,19.0,14.46,6.04
2018,1,17,8,15,0.0,29.5,1.25,13.7,29.5,22.51,13.29
2018,1,17,8,30,0.0,40.0,1.3,14.2,40.0,30.58,20.39
2018,1,17,8,45,0.0,48.0,1.35,14.75,48.0,36.73,25.77
2018,1,17,9,0,0.0,56.0,1.4,15.3,56.0,42.9,31.06
2018,1,17,9,15,0.0,66.0,1.35,15.85,66.0,51.47,38.3
2018,1,17,9,30,0.0,76.0,1.3,16.4,76.0,60.14,45.51
2018,1,17,9,45,0.0,78.5,1.25,17.0,78.5,61.49,46.47
2018,1,17,10,0,0.0,81.0,1.2,17.6,81.0,63.1,47.63
2018,1,17,10,15,7.5,102.0,1.2,18.0,105.5,89.62,69.9
2018,1,17,10,30,15.0,123.0,1.2,18.4,130.0,116.39,92.01
2018,1,17,10,45,38.0,159.5,1.15,18.8,178.0,191.2,153.19
2018,1,17,11,0,61.0,196.0,1.1,19.2,226.0,253.32,202.38
2018,1,17,11,15,47.0,198.0,1.2,19.45,221.5,237.72,188.92
2018,1,17,11,30,33.0,200.0,1.3,19.7,217.0,222.93,176.47
2018,1,17,11,45,71.0,211.0,1.35,19.9,248.5,265.4,211.02
2018,1,17,12,0,109.0,222.0,1.4,20.1,280.0,324.38,257.33
2018,1,17,12,15,249.5,212.5,1.5,20.2,344.5,440.88,349.32
2018,1,17,12,30,390.0,203.0,1.6,20.3,409.0,527.6,415.92
2018,1,17,12,45,444.0,188.5,1.65,20.4,420.5,550.27,432.13
2018,1,17,13,0,498.0,174.0,1.7,20.5,432.0,549.67,431.66
2018,1,17,13,15,469.5,175.5,1.65,20.45,413.5,504.33,396.47
2018,1,17,13,30,441.0,177.0,1.6,20.4,395.0,460.18,362.03
2018,1,17,13,45,394.5,178.0,1.55,20.4,366.5,406.97,320.08
2018,1,17,14,0,348.0,179.0,1.5,20.4,338.0,347.48,272.99
2018,1,17,14,15,319.5,171.0,1.35,20.15,310.0,303.86,237.65
2018,1,17,14,30,291.0,163.0,1.2,19.9,282.0,263.09,204.08
2018,1,17,14,45,277.5,150.5,1.1,19.65,256.5,226.55,173.43
2018,1,17,15,0,264.0,138.0,1.0,19.4,231.0,191.63,143.79
2018,1,17,15,15,293.0,118.0,1.0,19.4,210.5,161.68,116.57
2018,1,17,15,30,322.0,98.0,1.0,19.4,190.0,131.39,89.43
2018,1,17,15,45,322.5,83.5,0.85,18.15,163.0,95.56,61.7
2018,1,17,16,0,323.0,69.0,0.7,16.9,136.0,60.03,39.71
2018,1,17,16,15,279.0,56.0,0.75,16.4,104.5,41.82,30.88
2018,1,17,16,30,235.0,43.0,0.8,15.9,73.0,32.36,22.04
2018,1,17,16,45,161.5,29.5,0.85,15.4,46.0,22.28,10.69
2018,1,17,17,0,88.0,16.0,0.9,14.9,19.0,12.59,0.0
2018,1,17,17,15,44.0,8.0,0.85,14.8,9.5,6.29,0.0
2018,1,17,17,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,7,15,9.0,3.0,1.35,11.8,3.0,0.0,0.0
2018,1,18,7,30,18.0,6.0,1.6,12.4,6.0,18.97,0.0
2018,1,18,7,45,9.0,13.0,1.85,13.0,13.0,17.65,2.66
2018,1,18,8,0,0.0,20.0,2.1,13.6,20.0,15.23,6.66
2018,1,18,8,15,0.0,28.5,2.2,13.95,28.5,21.74,12.62
2018,1,18,8,30,0.0,37.0,2.3,14.3,37.0,28.26,18.4
2018,1,18,8,45,2.5,56.5,2.35,14.6,57.0,47.65,35.19
2018,1,18,9,0,5.0,76.0,2.4,14.9,77.0,69.38,53.86
2018,1,18,9,15,33.5,105.5,2.4,15.25,116.5,143.36,117.42
2018,1,18,9,30,62.0,135.0,2.4,15.6,156.0,207.61,171.42
2018,1,18,9,45,58.0,148.5,2.45,15.95,170.0,215.99,177.46
2018,1,18,10,0,54.0,162.0,2.5,16.3,184.0,224.27,183.45
2018,1,18,10,15,43.5,164.5,2.55,16.5,183.0,211.28,171.97
2018,1,18,10,30,33.0,167.0,2.6,16.7,182.0,199.24,161.33
2018,1,18,10,45,118.0,189.0,2.7,16.95,246.0,326.35,266.4
2018,1,18,11,0,203.0,211.0,2.8,17.2,310.0,428.87,348.43
2018,1,18,11,15,230.5,216.5,2.9,17.25,332.5,452.86,366.87
2018,1,18,11,30,258.0,222.0,3.0,17.3,355.0,496.25,400.11
2018,1,18,11,45,215.0,228.0,3.15,17.35,340.0,432.76,349.7
2018,1,18,12,0,172.0,234.0,3.3,17.4,325.0,392.09,316.73
2018,1,18,12,15,144.5,232.5,3.35,17.4,309.0,357.78,288.94
2018,1,18,12,30,117.0,231.0,3.4,17.4,293.0,325.14,262.32
2018,1,18,12,45,78.0,216.0,3.45,17.45,257.0,255.62,205.99
2018,1,18,13,0,39.0,201.0,3.5,17.5,221.0,207.16,166.04
2018,1,18,13,15,25.0,175.0,3.5,17.35,187.5,168.82,134.8
2018,1,18,13,30,11.0,149.0,3.5,17.2,154.0,125.47,99.16
2018,1,18,13,45,8.0,142.0,3.5,17.1,145.5,116.93,92.22
2018,1,18,14,0,5.0,135.0,3.5,17.0,137.0,108.8,85.59
2018,1,18,14,15,15.5,126.5,3.45,16.7,133.0,106.0,83.45
2018,1,18,14,30,26.0,118.0,3.4,16.4,129.0,106.01,83.45
2018,1,18,14,45,45.5,112.5,3.35,16.1,129.5,105.65,82.71
2018,1,18,15,0,65.0,107.0,3.3,15.8,130.0,102.93,79.58
2018,1,18,15,15,32.5,72.0,3.3,15.8,83.5,63.6,47.24
2018,1,18,15,30,0.0,37.0,3.3,15.8,37.0,28.23,18.49
2018,1,18,15,45,0.0,28.5,2.95,15.1,28.5,21.71,12.94
2018,1,18,16,0,0.0,20.0,2.6,14.4,20.0,15.2,7.34
2018,1,18,16,15,6.0,14.5,2.5,14.15,15.5,11.41,4.44
2018,1,18,16,30,12.0,9.0,2.4,13.9,11.0,7.4,0.74
2018,1,18,16,45,6.0,6.5,2.3,13.65,7.5,5.1,0.0
2018,1,18,17,0,0.0,4.0,2.2,13.4,4.0,3.15,0.0
2018,1,18,17,15,0.0,2.0,2.25,13.25,2.0,1.57,0.0
2018,1,18,17,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,19,7,15,23.5,5.5,1.1,8.35,6.0,0.0,0.0
2018,1,19,7,30,47.0,11.0,1.1,9.1,12.0,45.87,0.0
2018,1,19,7,45,122.0,24.5,1.1,9.8,36.0,174.92,83.48
2018,1,19,8,0,197.0,38.0,1.1,10.5,60.0,271.28,216.96
2018,1,19,8,15,337.5,47.5,1.3,10.85,105.5,409.29,337.17
2018,1,19,8,30,478.0,57.0,1.5,11.2,151.0,561.66,460.79
2018,1,19,8,45,563.0,61.5,1.65,11.55,197.0,657.17,535.93
2018,1,19,9,0,648.0,66.0,1.8,11.9,243.0,753.07,608.79
2018,1,19,9,15,686.5,69.5,1.8,12.1,282.5,802.35,643.96
2018,1,19,9,30,725.0,73.0,1.8,12.3,322.0,849.58,676.75
2018,1,19,9,45,752.0,75.5,1.85,12.55,357.5,874.34,693.04
2018,1,19,10,0,779.0,78.0,1.9,12.8,393.0,904.07,712.7
2018,1,19,10,15,796.5,80.0,1.9,12.9,422.5,920.35,722.4
2018,1,19,10,30,814.0,82.0,1.9,13.0,452.0,933.01,729.67
2018,1,19,10,45,826.0,84.0,1.9,13.15,475.5,936.57,730.56
2018,1,19,11,0,838.0,86.0,1.9,13.3,499.0,936.35,729.04
2018,1,19,11,15,842.0,87.5,1.9,13.35,513.5,924.16,719.68
2018,1,19,11,30,846.0,89.0,1.9,13.4,528.0,908.4,708.13
2018,1,19,11,45,851.0,90.0,1.95,13.45,538.0,889.42,695.03
2018,1,19,12,0,856.0,91.0,2.0,13.5,548.0,866.92,679.54
2018,1,19,12,15,857.5,90.5,2.05,13.45,549.0,836.35,658.6
2018,1,19,12,30,859.0,90.0,2.1,13.4,550.0,802.71,635.43
2018,1,19,12,45,620.5,131.5,2.2,13.4,461.5,634.46,510.93
2018,1,19,13,0,382.0,173.0,2.3,13.4,373.0,467.77,380.72
2018,1,19,13,15,332.0,177.0,2.35,13.3,347.5,400.54,327.88
2018,1,19,13,30,282.0,181.0,2.4,13.2,322.0,353.84,289.69
2018,1,19,13,45,392.5,163.0,2.45,13.1,350.5,393.1,320.92
2018,1,19,14,0,503.0,145.0,2.5,13.0,379.0,406.91,330.11
2018,1,19,14,15,298.5,135.0,2.55,12.85,271.5,262.14,212.27
2018,1,19,14,30,94.0,125.0,2.6,12.7,164.0,145.22,116.52
2018,1,19,14,45,295.0,109.5,2.6,12.55,218.0,204.7,161.39
2018,1,19,15,0,496.0,94.0,2.6,12.4,272.0,230.17,173.45
2018,1,19,15,15,578.0,81.5,2.6,12.4,267.0,202.82,143.32
2018,1,19,15,30,660.0,69.0,2.6,12.4,262.0,165.29,105.63
2018,1,19,15,45,430.5,74.0,2.15,11.55,192.0,99.39,62.23
2018,1,19,16,0,201.0,79.0,1.7,10.7,122.0,63.53,45.58
2018,1,19,16,15,194.5,62.0,1.65,10.15,96.0,45.54,35.1
2018,1,19,16,30,188.0,45.0,1.6,9.6,70.0,33.52,23.84
2018,1,19,16,45,167.5,33.0,1.5,9.05,49.0,24.83,14.08
2018,1,19,17,0,147.0,21.0,1.4,8.5,28.0,15.93,0.0
2018,1,19,17,15,73.5,10.5,1.4,8.4,14.0,8.26,0.0
2018,1,19,17,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,20,7,15,75.0,7.0,1.45,5.35,9.0,0.0,0.0
2018,1,20,7,30,150.0,14.0,1.6,6.3,18.0,129.76,0.0
2018,1,20,7,45,305.0,24.0,1.75,7.25,52.0,327.11,172.13
2018,1,20,8,0,460.0,34.0,1.9,8.2,86.0,493.64,394.56
2018,1,20,8,15,543.5,39.5,2.1,8.75,127.5,586.91,480.44
2018,1,20,8,30,627.0,45.0,2.3,9.3,169.0,673.65,553.09
2018,1,20,8,45,678.5,49.5,2.55,9.9,212.0,741.11,607.73
2018,1,20,9,0,730.0,54.0,2.8,10.5,255.0,807.54,659.16
2018,1,20,9,15,756.5,57.5,2.9,10.9,293.5,846.91,688.04
2018,1,20,9,30,783.0,61.0,3.0,11.3,332.0,883.69,714.1
2018,1,20,9,45,807.5,63.5,3.1,11.7,368.0,914.22,734.86
2018,1,20,10,0,832.0,66.0,3.2,12.1,404.0,941.53,752.88
2018,1,20,10,15,856.0,66.0,3.2,12.4,436.0,949.85,756.58
2018,1,20,10,30,880.0,66.0,3.2,12.7,468.0,965.96,766.0
2018,1,20,10,45,890.0,67.5,3.25,12.95,491.5,966.68,764.95
2018,1,20,11,0,900.0,69.0,3.3,13.2,515.0,963.6,761.47
2018,1,20,11,15,886.0,74.0,3.3,13.4,524.5,938.62,742.34
2018,1,20,11,30,872.0,79.0,3.3,13.6,534.0,910.51,721.27
2018,1,20,11,45,859.0,83.5,3.35,13.75,538.0,889.85,706.13
2018,1,20,12,0,846.0,88.0,3.4,13.9,542.0,855.94,681.39
2018,1,20,12,15,836.5,91.5,3.4,13.95,541.0,821.25,656.11
2018,1,20,12,30,827.0,95.0,3.4,14.0,540.0,784.1,628.94
2018,1,20,12,45,829.5,94.0,3.35,14.1,536.0,748.9,602.8
2018,1,20,13,0,832.0,93.0,3.3,14.2,532.0,710.91,573.88
2018,1,20,13,15,794.0,99.0,3.25,14.15,509.0,650.53,526.3
2018,1,20,13,30,756.0,105.0,3.2,14.1,486.0,593.27,480.32
2018,1,20,13,45,800.5,91.5,3.15,14.1,480.0,561.01,453.23
2018,1,20,14,0,845.0,78.0,3.1,14.1,474.0,524.49,421.31
2018,1,20,14,15,831.0,76.0,3.0,13.9,446.0,466.34,371.34
2018,1,20,14,30,817.0,74.0,2.9,13.7,418.0,408.27,320.11
2018,1,20,14,45,797.0,71.0,2.8,13.55,384.0,347.56,265.54
2018,1,20,15,0,777.0,68.0,2.7,13.4,350.0,288.2,211.28
2018,1,20,15,15,745.0,65.0,2.7,13.4,311.0,227.83,156.83
2018,1,20,15,30,713.0,62.0,2.7,13.4,272.0,170.8,107.48
2018,1,20,15,45,664.0,57.0,2.0,12.25,229.5,111.24,62.58
2018,1,20,16,0,615.0,52.0,1.3,11.1,187.0,60.09,35.11
2018,1,20,16,15,432.5,50.0,1.25,10.3,134.5,40.69,30.82
2018,1,20,16,30,250.0,48.0,1.2,9.5,82.0,35.99,26.11
2018,1,20,16,45,207.5,34.0,1.2,8.75,55.0,25.72,15.23
2018,1,20,17,0,165.0,20.0,1.2,8.0,28.0,15.26,0.0
2018,1,20,17,15,82.5,10.0,1.15,7.8,14.0,7.87,0.0
2018,1,20,17,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,7,15,57.0,7.0,0.95,6.75,8.5,0.0,0.0
2018,1,21,7,30,114.0,14.0,1.1,7.3,17.0,101.24,0.0
2018,1,21,7,45,236.5,26.0,1.2,7.85,48.0,272.71,151.96
2018,1,21,8,0,359.0,38.0,1.3,8.4,79.0,410.18,329.85
2018,1,21,8,15,429.0,47.0,1.3,8.9,117.5,494.16,405.79
2018,1,21,8,30,499.0,56.0,1.3,9.4,156.0,580.2,476.45
2018,1,21,8,45,422.5,75.0,1.35,9.85,173.0,536.64,444.67
2018,1,21,9,0,346.0,94.0,1.4,10.3,190.0,494.21,412.4
2018,1,21,9,15,477.0,91.0,1.4,10.95,245.0,618.09,508.46
2018,1,21,9,30,608.0,88.0,1.4,11.6,300.0,755.54,608.13
2018,1,21,9,45,703.0,80.0,1.45,12.2,349.0,840.61,666.21
2018,1,21,10,0,798.0,72.0,1.5,12.8,398.0,916.67,716.66
2018,1,21,10,15,735.0,90.5,1.55,13.1,408.0,881.47,689.92
2018,1,21,10,30,672.0,109.0,1.6,13.4,418.0,836.04,657.2
2018,1,21,10,45,573.5,138.5,1.65,13.65,411.5,764.02,605.31
2018,1,21,11,0,475.0,168.0,1.7,13.9,405.0,683.31,545.43
2018,1,21,11,15,632.5,133.5,1.75,13.95,459.5,789.71,624.25
2018,1,21,11,30,790.0,99.0,1.8,14.0,514.0,870.79,680.41
2018,1,21,11,45,575.0,151.0,1.85,14.0,455.5,719.14,571.15
2018,1,21,12,0,360.0,203.0,1.9,14.0,397.0,538.84,433.99
2018,1,21,12,15,284.0,222.5,1.9,14.0,376.0,481.01,388.66
2018,1,21,12,30,208.0,242.0,1.9,14.0,355.0,408.88,331.06
2018,1,21,12,45,240.5,235.0,1.9,13.95,364.0,413.59,335.61
2018,1,21,13,0,273.0,228.0,1.9,13.9,373.0,430.57,348.8
2018,1,21,13,15,243.0,225.5,1.85,13.8,352.0,390.55,316.42
2018,1,21,13,30,213.0,223.0,1.8,13.7,331.0,340.14,276.05
2018,1,21,13,45,215.5,213.0,1.75,13.65,318.5,317.44,257.56
2018,1,21,14,0,218.0,203.0,1.7,13.6,306.0,294.36,238.3
2018,1,21,14,15,192.0,192.5,1.6,13.5,279.0,257.39,207.54
2018,1,21,14,30,166.0,182.0,1.5,13.4,252.0,223.29,179.04
2018,1,21,14,45,117.0,162.5,1.35,13.25,210.0,176.83,140.85
2018,1,21,15,0,68.0,143.0,1.2,13.1,168.0,132.53,104.79
2018,1,21,15,15,88.5,130.5,1.2,13.1,159.5,124.11,96.57
2018,1,21,15,30,109.0,118.0,1.2,13.1,151.0,109.02,82.57
2018,1,21,15,45,97.0,101.5,0.95,12.4,127.5,85.59,63.79
2018,1,21,16,0,85.0,85.0,0.7,11.7,104.0,64.07,47.85
2018,1,21,16,15,61.0,68.0,0.7,11.5,80.0,48.86,37.95
2018,1,21,16,30,37.0,51.0,0.7,11.3,56.0,37.2,27.05
2018,1,21,16,45,28.5,34.5,0.7,11.1,37.5,25.53,15.26
2018,1,21,17,0,20.0,18.0,0.7,10.9,19.0,13.72,0.0
2018,1,21,17,15,10.0,9.0,0.75,10.8,9.5,7.08,0.0
2018,1,21,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
