Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,4,6,15,9.0,1.5,0.6,5.85,1.0,0.0,0.0
2018,3,4,6,30,18.0,3.0,0.6,6.2,2.0,0.0,0.0
2018,3,4,6,45,156.5,16.5,0.6,6.55,27.0,118.95,0.0
2018,3,4,7,0,295.0,30.0,0.6,6.9,52.0,288.22,180.82
2018,3,4,7,15,420.5,38.0,0.6,7.5,96.5,417.71,337.89
2018,3,4,7,30,546.0,46.0,0.6,8.1,141.0,547.15,445.35
2018,3,4,7,45,623.0,51.0,0.6,8.7,193.0,639.25,517.15
2018,3,4,8,0,700.0,56.0,0.6,9.3,245.0,727.8,582.13
2018,3,4,8,15,746.0,60.0,0.7,9.6,297.0,796.66,631.72
2018,3,4,8,30,792.0,64.0,0.8,9.9,349.0,864.94,679.08
2018,3,4,8,45,824.0,66.0,0.85,10.25,398.5,915.89,711.86
2018,3,4,9,0,856.0,68.0,0.9,10.6,448.0,964.61,742.41
2018,3,4,9,15,874.0,71.5,1.0,10.95,492.5,986.74,755.63
2018,3,4,9,30,892.0,75.0,1.1,11.3,537.0,1017.15,774.64
2018,3,4,9,45,890.5,80.5,1.2,11.65,570.5,1026.64,779.58
2018,3,4,10,0,889.0,86.0,1.3,12.0,604.0,1032.02,782.19
2018,3,4,10,15,913.5,85.5,1.35,12.25,642.5,1052.52,794.26
2018,3,4,10,30,938.0,85.0,1.4,12.5,681.0,1068.92,803.5
2018,3,4,10,45,946.0,86.0,1.45,12.8,707.0,1066.12,800.26
2018,3,4,11,0,954.0,87.0,1.5,13.1,733.0,1059.06,794.69
2018,3,4,11,15,959.0,88.0,1.5,13.3,751.0,1044.78,784.04
2018,3,4,11,30,964.0,89.0,1.5,13.5,769.0,1026.32,770.92
2018,3,4,11,45,965.5,89.5,1.55,13.65,778.0,999.93,753.69
2018,3,4,12,0,967.0,90.0,1.6,13.8,787.0,969.69,733.97
2018,3,4,12,15,963.0,92.0,1.65,13.9,787.5,932.57,709.7
2018,3,4,12,30,959.0,94.0,1.7,14.0,788.0,892.17,683.07
2018,3,4,12,45,953.0,95.5,1.7,14.1,779.5,846.65,652.1
2018,3,4,13,0,947.0,97.0,1.7,14.2,771.0,798.47,619.04
2018,3,4,13,15,921.0,103.5,1.75,14.15,748.0,738.91,575.92
2018,3,4,13,30,895.0,110.0,1.8,14.1,725.0,678.87,530.94
2018,3,4,13,45,849.5,119.0,1.8,14.1,687.5,614.02,480.5
2018,3,4,14,0,804.0,128.0,1.8,14.1,650.0,546.42,426.86
2018,3,4,14,15,816.5,118.5,1.8,14.0,628.0,492.94,382.44
2018,3,4,14,30,829.0,109.0,1.8,13.9,606.0,436.64,333.91
2018,3,4,14,45,820.0,104.5,1.85,13.8,571.5,374.54,279.62
2018,3,4,15,0,811.0,100.0,1.9,13.7,537.0,312.55,224.3
2018,3,4,15,15,806.5,93.0,1.9,13.7,499.0,249.85,168.35
2018,3,4,15,30,802.0,86.0,1.9,13.7,461.0,187.23,115.6
2018,3,4,15,45,792.0,80.0,1.85,13.2,418.5,125.22,72.6
2018,3,4,16,0,782.0,74.0,1.8,12.7,376.0,65.87,53.41
2018,3,4,16,15,740.0,69.5,1.6,11.9,324.5,62.03,50.31
2018,3,4,16,30,698.0,65.0,1.4,11.1,273.0,53.73,43.04
2018,3,4,16,45,636.0,59.5,1.2,10.25,222.0,49.17,38.98
2018,3,4,17,0,574.0,54.0,1.0,9.4,171.0,44.71,34.81
2018,3,4,17,15,472.0,45.5,1.0,8.95,123.5,37.65,28.0
2018,3,4,17,30,370.0,37.0,1.0,8.5,76.0,30.76,20.58
2018,3,4,17,45,221.5,23.5,1.05,8.05,43.5,19.52,0.0
2018,3,4,18,0,73.0,10.0,1.1,7.6,11.0,7.87,0.0
2018,3,4,18,15,36.5,5.0,1.1,7.5,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,6,15,10.0,2.0,1.35,1.9,1.5,0.0,0.0
2018,3,5,6,30,20.0,4.0,1.5,2.8,3.0,0.0,0.0
2018,3,5,6,45,164.0,17.5,1.65,3.65,29.5,124.85,0.0
2018,3,5,7,0,308.0,31.0,1.8,4.5,56.0,302.09,209.23
2018,3,5,7,15,427.5,40.5,1.9,5.1,102.0,425.63,353.56
2018,3,5,7,30,547.0,50.0,2.0,5.7,148.0,552.74,463.21
2018,3,5,7,45,591.0,57.0,2.05,6.35,193.5,620.01,519.34
2018,3,5,8,0,635.0,64.0,2.1,7.0,239.0,688.04,572.9
2018,3,5,8,15,632.5,75.0,2.15,7.75,277.5,719.07,595.25
2018,3,5,8,30,630.0,86.0,2.2,8.5,316.0,747.21,614.34
2018,3,5,8,45,670.0,89.0,2.25,9.25,363.0,803.34,653.35
2018,3,5,9,0,710.0,92.0,2.3,10.0,410.0,858.09,689.86
2018,3,5,9,15,773.0,90.5,2.35,10.65,468.0,921.79,732.03
2018,3,5,9,30,836.0,89.0,2.4,11.3,526.0,990.78,776.72
2018,3,5,9,45,834.5,95.5,2.4,12.0,558.5,1001.02,779.17
2018,3,5,10,0,833.0,102.0,2.4,12.7,591.0,1007.27,779.63
2018,3,5,10,15,816.0,112.0,2.4,13.25,612.5,997.76,769.92
2018,3,5,10,30,799.0,122.0,2.4,13.8,634.0,984.19,757.83
2018,3,5,10,45,832.0,118.0,2.35,14.35,669.0,1001.7,766.67
2018,3,5,11,0,865.0,114.0,2.3,14.9,704.0,1014.56,772.04
2018,3,5,11,15,855.5,120.0,2.3,15.2,715.5,992.48,755.35
2018,3,5,11,30,846.0,126.0,2.3,15.5,727.0,966.84,736.78
2018,3,5,11,45,823.5,137.5,2.25,15.8,729.0,931.55,711.24
2018,3,5,12,0,801.0,149.0,2.2,16.1,731.0,893.46,683.95
2018,3,5,12,15,788.5,154.5,2.2,16.3,728.0,855.91,657.76
2018,3,5,12,30,776.0,160.0,2.2,16.5,725.0,822.34,634.26
2018,3,5,12,45,781.5,156.5,2.2,16.7,721.0,785.25,607.2
2018,3,5,13,0,787.0,153.0,2.2,16.9,717.0,745.15,577.47
2018,3,5,13,15,754.5,160.0,2.2,16.95,691.5,686.15,533.37
2018,3,5,13,30,722.0,167.0,2.2,17.0,666.0,627.67,488.89
2018,3,5,13,45,728.0,158.5,2.2,17.05,648.0,578.91,450.9
2018,3,5,14,0,734.0,150.0,2.2,17.1,630.0,528.0,409.98
2018,3,5,14,15,761.0,134.5,2.2,17.0,612.5,478.83,369.07
2018,3,5,14,30,788.0,119.0,2.2,16.9,595.0,427.18,324.38
2018,3,5,14,45,813.0,105.5,2.2,16.85,571.0,371.55,274.72
2018,3,5,15,0,838.0,92.0,2.2,16.8,547.0,311.96,220.5
2018,3,5,15,15,816.0,89.0,2.2,16.8,503.5,247.15,163.88
2018,3,5,15,30,794.0,86.0,2.2,16.8,460.0,184.55,112.51
2018,3,5,15,45,766.5,82.5,1.95,16.25,413.5,123.6,71.67
2018,3,5,16,0,739.0,79.0,1.7,15.7,367.0,68.95,55.46
2018,3,5,16,15,675.0,73.0,1.55,14.7,309.5,58.86,46.93
2018,3,5,16,30,611.0,67.0,1.4,13.7,252.0,54.06,42.88
2018,3,5,16,45,555.5,61.0,1.25,12.7,205.5,49.41,38.82
2018,3,5,17,0,500.0,55.0,1.1,11.7,159.0,44.81,34.59
2018,3,5,17,15,392.0,46.0,1.15,11.0,113.5,37.47,27.64
2018,3,5,17,30,284.0,37.0,1.2,10.3,68.0,30.3,20.2
2018,3,5,17,45,174.0,23.0,1.25,9.65,39.0,17.52,0.0
2018,3,5,18,0,64.0,9.0,1.3,9.0,10.0,7.08,0.0
2018,3,5,18,15,32.0,4.5,1.25,8.75,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.5,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.2,4.0,0.0,0.0
2018,3,6,6,45,61.5,18.0,1.15,7.9,22.5,55.83,0.0
2018,3,6,7,0,107.0,32.0,1.1,8.6,41.0,147.84,104.66
2018,3,6,7,15,190.5,46.5,1.25,9.35,76.0,249.06,205.32
2018,3,6,7,30,274.0,61.0,1.4,10.1,111.0,340.59,285.76
2018,3,6,7,45,289.0,79.0,1.5,10.85,146.5,385.09,323.73
2018,3,6,8,0,304.0,97.0,1.6,11.6,182.0,429.33,359.72
2018,3,6,8,15,287.5,118.5,1.7,12.45,211.0,426.9,356.68
2018,3,6,8,30,271.0,140.0,1.8,13.3,240.0,443.22,367.59
2018,3,6,8,45,426.0,132.0,1.85,14.1,313.5,609.45,497.28
2018,3,6,9,0,581.0,124.0,1.9,14.9,387.0,769.28,612.03
2018,3,6,9,15,608.5,129.5,1.9,15.5,429.0,811.22,637.46
2018,3,6,9,30,636.0,135.0,1.9,16.1,471.0,850.77,661.82
2018,3,6,9,45,715.0,123.0,1.95,16.75,526.0,919.53,706.27
2018,3,6,10,0,794.0,111.0,2.0,17.4,581.0,977.62,742.14
2018,3,6,10,15,854.0,101.5,2.0,17.85,631.5,1023.85,769.51
2018,3,6,10,30,914.0,92.0,2.0,18.3,682.0,1052.21,784.94
2018,3,6,10,45,882.0,105.0,2.0,18.8,692.0,1036.43,771.63
2018,3,6,11,0,850.0,118.0,2.0,19.3,702.0,1003.67,747.91
2018,3,6,11,15,855.0,120.0,1.9,19.65,719.5,991.35,737.15
2018,3,6,11,30,860.0,122.0,1.8,20.0,737.0,975.08,723.75
2018,3,6,11,45,900.0,111.0,1.75,20.3,762.0,961.15,712.9
2018,3,6,12,0,940.0,100.0,1.7,20.6,787.0,954.67,707.07
2018,3,6,12,15,893.0,117.0,1.6,20.8,770.5,896.37,666.77
2018,3,6,12,30,846.0,134.0,1.5,21.0,754.0,847.59,633.21
2018,3,6,12,45,836.0,136.0,1.45,21.2,743.5,802.11,602.21
2018,3,6,13,0,826.0,138.0,1.4,21.4,733.0,754.59,567.94
2018,3,6,13,15,765.5,155.5,1.35,21.4,698.5,688.19,519.62
2018,3,6,13,30,705.0,173.0,1.3,21.4,664.0,621.02,470.15
2018,3,6,13,45,688.0,171.5,1.2,21.45,638.0,565.86,428.3
2018,3,6,14,0,671.0,170.0,1.1,21.5,612.0,510.93,385.53
2018,3,6,14,15,714.5,146.0,1.05,21.45,597.5,465.75,348.99
2018,3,6,14,30,758.0,122.0,1.0,21.4,583.0,414.55,306.03
2018,3,6,14,45,745.5,115.5,0.9,21.35,546.5,353.01,254.31
2018,3,6,15,0,733.0,109.0,0.8,21.3,510.0,292.24,202.45
2018,3,6,15,15,675.0,114.0,0.8,21.3,461.0,231.78,153.15
2018,3,6,15,30,617.0,119.0,0.8,21.3,412.0,177.97,112.19
2018,3,6,15,45,588.0,111.5,0.6,20.8,368.0,124.43,77.01
2018,3,6,16,0,559.0,104.0,0.4,20.3,324.0,78.29,62.31
2018,3,6,16,15,562.5,89.0,0.45,19.4,285.5,68.71,54.53
2018,3,6,16,30,566.0,74.0,0.5,18.5,247.0,58.62,46.01
2018,3,6,16,45,494.0,67.5,0.6,17.6,198.5,53.66,41.77
2018,3,6,17,0,422.0,61.0,0.7,16.7,150.0,48.82,37.41
2018,3,6,17,15,352.0,49.0,0.75,16.1,109.5,39.59,28.92
2018,3,6,17,30,282.0,37.0,0.8,15.5,69.0,30.22,19.82
2018,3,6,17,45,173.0,23.5,0.9,14.85,40.0,17.9,1.33
2018,3,6,18,0,64.0,10.0,1.0,14.2,11.0,7.87,0.0
2018,3,6,18,15,32.0,5.0,1.0,14.0,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,6,15,1.5,0.5,1.05,10.5,0.5,0.0,0.0
2018,3,7,6,30,3.0,1.0,1.0,10.5,1.0,0.0,0.0
2018,3,7,6,45,1.5,3.0,1.0,10.5,3.0,3.38,0.0
2018,3,7,7,0,0.0,5.0,1.0,10.5,5.0,3.78,0.0
2018,3,7,7,15,0.0,6.5,1.05,11.15,6.5,4.92,0.0
2018,3,7,7,30,0.0,8.0,1.1,11.8,8.0,6.06,0.0
2018,3,7,7,45,0.0,13.0,1.15,12.45,13.0,9.87,2.89
2018,3,7,8,0,0.0,18.0,1.2,13.1,18.0,13.68,6.21
2018,3,7,8,15,0.0,21.0,1.35,13.75,21.0,15.98,8.17
2018,3,7,8,30,0.0,24.0,1.5,14.4,24.0,18.29,10.09
2018,3,7,8,45,19.5,84.0,1.65,15.05,93.0,92.88,74.23
2018,3,7,9,0,39.0,144.0,1.8,15.7,162.0,176.94,144.06
2018,3,7,9,15,61.0,181.5,1.95,16.55,212.5,240.24,195.03
2018,3,7,9,30,83.0,219.0,2.1,17.4,263.0,303.85,244.92
2018,3,7,9,45,142.5,231.5,2.25,18.3,314.0,398.83,319.18
2018,3,7,10,0,202.0,244.0,2.4,19.2,365.0,470.13,373.28
2018,3,7,10,15,462.0,197.5,2.5,19.6,493.0,729.02,568.85
2018,3,7,10,30,722.0,151.0,2.6,20.0,621.0,946.46,719.04
2018,3,7,10,45,744.5,149.5,2.75,20.45,649.5,956.15,722.49
2018,3,7,11,0,767.0,148.0,2.9,20.9,678.0,961.79,725.32
2018,3,7,11,15,806.0,138.5,2.95,21.05,707.5,962.92,725.28
2018,3,7,11,30,845.0,129.0,3.0,21.2,737.0,967.62,727.83
2018,3,7,11,45,898.0,109.5,3.0,21.4,763.0,956.9,719.58
2018,3,7,12,0,951.0,90.0,3.0,21.6,789.0,952.94,716.17
2018,3,7,12,15,952.5,89.5,3.0,21.65,790.5,918.22,692.43
2018,3,7,12,30,954.0,89.0,3.0,21.7,792.0,879.98,666.48
2018,3,7,12,45,948.5,90.0,3.05,21.8,783.5,834.47,635.58
2018,3,7,13,0,943.0,91.0,3.1,21.9,775.0,786.3,602.56
2018,3,7,13,15,883.0,111.5,3.05,21.85,741.5,716.82,551.01
2018,3,7,13,30,823.0,132.0,3.0,21.8,708.0,655.04,503.71
2018,3,7,13,45,809.0,131.5,3.0,21.75,682.5,597.86,459.59
2018,3,7,14,0,795.0,131.0,3.0,21.7,657.0,540.26,413.84
2018,3,7,14,15,845.0,108.5,2.95,21.45,645.5,493.16,374.43
2018,3,7,14,30,895.0,86.0,2.9,21.2,634.0,439.3,327.65
2018,3,7,14,45,893.5,80.5,2.9,20.95,600.0,376.28,272.7
2018,3,7,15,0,892.0,75.0,2.9,20.7,566.0,312.3,215.91
2018,3,7,15,15,862.0,76.0,2.9,20.7,520.5,246.74,159.29
2018,3,7,15,30,832.0,77.0,2.9,20.7,475.0,179.81,105.56
2018,3,7,15,45,800.0,74.0,2.55,19.7,425.5,116.58,64.71
2018,3,7,16,0,768.0,71.0,2.2,18.7,376.0,63.3,49.87
2018,3,7,16,15,748.5,64.5,2.0,17.7,329.5,58.21,45.77
2018,3,7,16,30,729.0,58.0,1.8,16.7,283.0,52.94,41.36
2018,3,7,16,45,673.0,53.0,1.6,15.7,231.5,48.31,37.37
2018,3,7,17,0,617.0,48.0,1.4,14.7,180.0,43.73,33.25
2018,3,7,17,15,509.0,41.5,1.45,14.1,131.0,34.57,24.8
2018,3,7,17,30,401.0,35.0,1.5,13.5,82.0,29.06,19.14
2018,3,7,17,45,255.0,23.5,1.6,12.85,48.0,19.43,3.86
2018,3,7,18,0,109.0,12.0,1.7,12.2,14.0,9.44,0.0
2018,3,7,18,15,54.5,6.0,1.65,12.1,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,2.5,1.0,0.95,11.9,1.0,0.0,0.0
2018,3,8,6,30,5.0,2.0,1.0,12.5,2.0,1.57,0.0
2018,3,8,6,45,7.5,11.0,1.05,13.05,11.5,13.74,0.0
2018,3,8,7,0,10.0,20.0,1.1,13.6,21.0,23.36,12.72
2018,3,8,7,15,13.0,29.5,1.15,14.0,31.5,34.82,23.99
2018,3,8,7,30,16.0,39.0,1.2,14.4,42.0,46.38,34.42
2018,3,8,7,45,35.0,57.5,1.2,14.85,67.0,82.45,66.07
2018,3,8,8,0,54.0,76.0,1.2,15.3,92.0,119.53,98.1
2018,3,8,8,15,199.0,106.5,1.25,15.65,180.0,326.89,272.05
2018,3,8,8,30,344.0,137.0,1.3,16.0,268.0,506.57,413.3
2018,3,8,8,45,390.5,148.0,1.35,16.4,315.0,593.86,476.3
2018,3,8,9,0,437.0,159.0,1.4,16.8,362.0,658.33,521.9
2018,3,8,9,15,507.0,158.5,1.4,17.1,415.0,732.14,573.47
2018,3,8,9,30,577.0,158.0,1.4,17.4,468.0,805.38,622.06
2018,3,8,9,45,668.5,141.0,1.4,17.75,525.0,892.61,678.62
2018,3,8,10,0,760.0,124.0,1.4,18.1,582.0,965.08,723.46
2018,3,8,10,15,813.5,114.5,1.45,18.4,627.5,996.91,741.92
2018,3,8,10,30,867.0,105.0,1.5,18.7,673.0,1032.31,763.13
2018,3,8,10,45,763.0,148.0,1.5,19.05,661.5,972.39,721.65
2018,3,8,11,0,659.0,191.0,1.5,19.4,650.0,900.41,673.1
2018,3,8,11,15,761.5,156.0,1.6,19.8,698.5,945.84,703.64
2018,3,8,11,30,864.0,121.0,1.7,20.2,747.0,976.17,722.69
2018,3,8,11,45,857.5,125.5,1.75,20.55,753.5,947.82,703.02
2018,3,8,12,0,851.0,130.0,1.8,20.9,760.0,916.17,681.86
2018,3,8,12,15,711.0,187.5,1.9,21.0,714.0,826.23,621.95
2018,3,8,12,30,571.0,245.0,2.0,21.1,668.0,725.8,550.56
2018,3,8,12,45,675.5,201.0,2.1,21.2,697.0,741.83,564.23
2018,3,8,13,0,780.0,157.0,2.2,21.3,726.0,740.17,564.05
2018,3,8,13,15,838.0,131.0,2.2,21.25,731.0,709.47,541.83
2018,3,8,13,30,896.0,105.0,2.2,21.2,736.0,669.92,512.54
2018,3,8,13,45,895.0,101.5,2.25,21.15,715.0,615.36,470.74
2018,3,8,14,0,894.0,98.0,2.3,21.1,694.0,558.85,426.07
2018,3,8,14,15,896.0,93.0,2.25,20.9,667.5,500.69,378.35
2018,3,8,14,30,898.0,88.0,2.2,20.7,641.0,440.67,327.47
2018,3,8,14,45,860.0,91.5,2.15,20.45,596.0,371.06,268.57
2018,3,8,15,0,822.0,95.0,2.1,20.2,551.0,305.36,212.15
2018,3,8,15,15,767.5,98.0,2.1,20.2,498.0,239.57,157.12
2018,3,8,15,30,713.0,101.0,2.1,20.2,445.0,175.38,107.13
2018,3,8,15,45,688.5,93.5,1.95,19.5,398.5,116.26,68.48
2018,3,8,16,0,664.0,86.0,1.8,18.8,352.0,67.16,53.18
2018,3,8,16,15,658.5,77.0,1.6,17.95,312.0,61.35,48.47
2018,3,8,16,30,653.0,68.0,1.4,17.1,272.0,55.25,43.32
2018,3,8,16,45,553.0,64.0,1.25,16.3,215.5,51.54,40.14
2018,3,8,17,0,453.0,60.0,1.1,15.5,159.0,48.17,37.07
2018,3,8,17,15,401.5,48.5,1.1,14.75,119.0,39.4,29.01
2018,3,8,17,30,350.0,37.0,1.1,14.0,79.0,30.43,20.38
2018,3,8,17,45,224.5,25.0,1.05,13.2,47.0,20.58,5.97
2018,3,8,18,0,99.0,13.0,1.0,12.4,15.0,10.23,0.0
2018,3,8,18,15,49.5,6.5,1.0,12.15,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,6,15,32.5,4.5,0.95,9.6,4.5,0.0,0.0
2018,3,9,6,30,65.0,9.0,1.1,10.1,9.0,48.15,0.0
2018,3,9,6,45,203.0,21.5,1.25,10.6,38.5,189.28,0.0
2018,3,9,7,0,341.0,34.0,1.4,11.1,68.0,334.99,259.61
2018,3,9,7,15,319.5,46.0,1.55,11.55,92.5,344.71,284.29
2018,3,9,7,30,298.0,58.0,1.7,12.0,117.0,353.23,295.8
2018,3,9,7,45,163.5,80.0,1.85,12.45,114.0,256.04,215.42
2018,3,9,8,0,29.0,102.0,2.0,12.9,111.0,131.2,107.44
2018,3,9,8,15,21.0,109.5,2.05,13.5,116.5,127.91,104.33
2018,3,9,8,30,13.0,117.0,2.1,14.1,122.0,111.94,90.15
2018,3,9,8,45,31.0,145.5,2.1,14.7,159.5,173.42,141.62
2018,3,9,9,0,49.0,174.0,2.1,15.3,197.0,221.93,181.09
2018,3,9,9,15,80.5,205.0,2.05,15.75,247.0,287.2,233.67
2018,3,9,9,30,112.0,236.0,2.0,16.2,297.0,376.27,303.07
2018,3,9,9,45,151.5,256.5,1.95,16.65,345.0,436.8,348.98
2018,3,9,10,0,191.0,277.0,1.9,17.1,393.0,496.59,393.28
2018,3,9,10,15,204.0,288.0,1.85,17.35,417.5,516.75,406.8
2018,3,9,10,30,217.0,299.0,1.8,17.6,442.0,535.83,419.66
2018,3,9,10,45,237.5,311.0,1.8,17.9,473.0,562.24,438.11
2018,3,9,11,0,258.0,323.0,1.8,18.2,504.0,610.53,471.72
2018,3,9,11,15,276.5,327.0,1.9,18.35,525.0,621.6,479.39
2018,3,9,11,30,295.0,331.0,2.0,18.5,546.0,630.49,485.78
2018,3,9,11,45,299.5,335.5,2.05,18.6,556.0,624.57,481.06
2018,3,9,12,0,304.0,340.0,2.1,18.7,566.0,616.88,475.19
2018,3,9,12,15,363.0,322.0,2.1,18.7,592.5,631.87,487.1
2018,3,9,12,30,422.0,304.0,2.1,18.7,619.0,657.36,505.77
2018,3,9,12,45,451.5,290.5,2.05,18.7,624.5,642.53,494.69
2018,3,9,13,0,481.0,277.0,2.0,18.7,630.0,623.82,480.86
2018,3,9,13,15,512.0,258.5,2.0,18.65,627.5,597.86,461.84
2018,3,9,13,30,543.0,240.0,2.0,18.6,625.0,567.81,439.22
2018,3,9,13,45,531.5,235.0,2.0,18.55,602.0,520.51,402.73
2018,3,9,14,0,520.0,230.0,2.0,18.5,579.0,473.32,365.56
2018,3,9,14,15,573.5,200.5,2.0,18.35,569.5,436.84,335.36
2018,3,9,14,30,627.0,171.0,2.0,18.2,560.0,397.79,301.28
2018,3,9,14,45,585.5,171.0,1.95,18.05,517.5,338.76,251.96
2018,3,9,15,0,544.0,171.0,1.9,17.9,475.0,280.59,203.29
2018,3,9,15,15,534.0,159.5,1.9,17.9,439.0,229.01,159.38
2018,3,9,15,30,524.0,148.0,1.9,17.9,403.0,178.67,118.9
2018,3,9,15,45,446.5,146.5,1.75,17.25,348.5,131.23,89.51
2018,3,9,16,0,369.0,145.0,1.6,16.6,294.0,98.96,81.33
2018,3,9,16,15,376.0,124.0,1.45,16.0,259.0,86.74,71.08
2018,3,9,16,30,383.0,103.0,1.3,15.4,224.0,73.91,60.07
2018,3,9,16,45,340.0,88.5,1.15,14.75,182.0,64.2,51.61
2018,3,9,17,0,297.0,74.0,1.0,14.1,140.0,54.26,42.69
2018,3,9,17,15,244.5,58.5,1.0,13.7,103.5,43.3,32.61
2018,3,9,17,30,192.0,43.0,1.0,13.3,67.0,32.13,22.0
2018,3,9,17,45,122.5,27.5,0.95,12.95,40.0,20.68,7.27
2018,3,9,18,0,53.0,12.0,0.9,12.6,13.0,9.44,0.0
2018,3,9,18,15,26.5,6.0,0.9,12.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.85,10.55,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.8,10.8,3.0,10.57,0.0
2018,3,10,6,45,6.5,4.0,0.7,11.1,4.0,8.22,0.0
2018,3,10,7,0,0.0,5.0,0.6,11.4,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.55,11.7,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.5,12.0,8.0,6.06,0.0
2018,3,10,7,45,0.0,11.0,0.4,12.3,11.0,8.35,1.61
2018,3,10,8,0,0.0,14.0,0.3,12.6,14.0,10.64,3.62
2018,3,10,8,15,0.0,15.5,0.35,12.75,15.5,11.79,4.61
2018,3,10,8,30,0.0,17.0,0.4,12.9,17.0,12.94,5.58
2018,3,10,8,45,0.0,29.5,0.45,13.05,29.5,22.52,13.81
2018,3,10,9,0,0.0,42.0,0.5,13.2,42.0,32.13,21.97
2018,3,10,9,15,0.0,49.0,0.55,13.45,49.0,37.54,26.46
2018,3,10,9,30,0.0,56.0,0.6,13.7,56.0,42.96,30.93
2018,3,10,9,45,0.0,55.5,0.6,13.95,55.5,42.6,30.5
2018,3,10,10,0,0.0,55.0,0.6,14.2,55.0,42.24,30.08
2018,3,10,10,15,0.0,61.5,0.55,14.5,61.5,47.29,34.21
2018,3,10,10,30,0.0,68.0,0.5,14.8,68.0,52.35,38.3
2018,3,10,10,45,0.0,103.5,0.45,15.1,103.5,80.33,61.29
2018,3,10,11,0,0.0,139.0,0.4,15.4,139.0,109.89,85.13
2018,3,10,11,15,4.5,173.5,0.35,15.55,177.0,143.45,112.02
2018,3,10,11,30,9.0,208.0,0.3,15.7,215.0,177.05,138.43
2018,3,10,11,45,8.5,208.0,0.25,15.9,214.5,175.57,136.76
2018,3,10,12,0,8.0,208.0,0.2,16.1,214.0,174.13,135.35
2018,3,10,12,15,7.5,208.0,0.3,16.1,213.5,172.72,134.36
2018,3,10,12,30,7.0,208.0,0.4,16.1,213.0,171.33,133.4
2018,3,10,12,45,4.0,185.0,0.5,16.1,188.0,149.05,115.81
2018,3,10,13,0,1.0,162.0,0.6,16.1,163.0,127.55,98.77
2018,3,10,13,15,1.0,152.0,0.65,16.05,153.0,119.16,92.21
2018,3,10,13,30,1.0,142.0,0.7,16.0,143.0,110.9,85.69
2018,3,10,13,45,1.5,152.5,0.7,15.9,153.5,119.09,92.48
2018,3,10,14,0,2.0,163.0,0.7,15.8,164.0,127.05,99.05
2018,3,10,14,15,1.5,148.5,0.7,15.7,149.5,115.06,89.5
2018,3,10,14,30,1.0,134.0,0.7,15.6,135.0,103.33,80.17
2018,3,10,14,45,1.0,137.5,0.65,15.5,138.5,105.5,82.16
2018,3,10,15,0,1.0,141.0,0.6,15.4,142.0,107.46,83.98
2018,3,10,15,15,0.5,130.5,0.6,15.4,131.0,98.96,77.22
2018,3,10,15,30,0.0,120.0,0.6,15.4,120.0,90.61,70.58
2018,3,10,15,45,0.0,111.5,0.45,15.05,111.5,83.82,65.23
2018,3,10,16,0,0.0,103.0,0.3,14.7,103.0,77.11,62.76
2018,3,10,16,15,0.0,85.5,0.3,14.45,85.5,64.59,51.98
2018,3,10,16,30,0.0,68.0,0.3,14.2,68.0,51.91,40.9
2018,3,10,16,45,0.0,54.0,0.35,13.95,54.0,41.35,31.52
2018,3,10,17,0,0.0,40.0,0.4,13.7,40.0,30.56,21.78
2018,3,10,17,15,0.0,30.5,0.5,13.4,30.5,23.26,15.04
2018,3,10,17,30,0.0,21.0,0.6,13.1,21.0,15.99,8.22
2018,3,10,17,45,2.0,13.0,0.65,12.85,13.0,9.89,1.0
2018,3,10,18,0,4.0,5.0,0.7,12.6,5.0,3.93,0.0
2018,3,10,18,15,2.0,2.5,0.75,12.4,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,10.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,0.95,8.65,5.5,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.1,9.2,11.0,54.62,0.0
2018,3,11,6,45,218.0,23.5,1.2,9.75,44.0,206.96,47.67
2018,3,11,7,0,362.0,37.0,1.3,10.3,77.0,353.16,281.25
2018,3,11,7,15,460.5,45.5,1.3,10.9,124.0,457.08,374.93
2018,3,11,7,30,559.0,54.0,1.3,11.5,171.0,567.32,464.37
2018,3,11,7,45,324.5,65.5,1.25,12.1,137.5,392.58,327.85
2018,3,11,8,0,90.0,77.0,1.2,12.7,104.0,167.07,139.4
2018,3,11,8,15,51.0,103.0,1.15,13.4,119.0,145.98,120.52
2018,3,11,8,30,12.0,129.0,1.1,14.1,134.0,123.07,99.13
2018,3,11,8,45,179.0,146.5,1.0,14.8,232.0,337.62,278.87
2018,3,11,9,0,346.0,164.0,0.9,15.5,330.0,547.11,439.31
2018,3,11,9,15,586.0,129.0,0.8,16.35,440.5,786.73,607.1
2018,3,11,9,30,826.0,94.0,0.7,17.2,551.0,985.24,730.28
2018,3,11,9,45,805.0,106.5,0.65,18.05,577.0,982.11,719.89
2018,3,11,10,0,784.0,119.0,0.6,18.9,603.0,974.46,710.11
2018,3,11,10,15,733.0,145.0,0.65,19.45,615.5,956.29,696.97
2018,3,11,10,30,682.0,171.0,0.7,20.0,628.0,925.45,676.02
2018,3,11,10,45,755.5,152.5,0.75,20.6,675.5,967.73,701.85
2018,3,11,11,0,829.0,134.0,0.8,21.2,723.0,996.81,718.06
2018,3,11,11,15,849.0,129.5,0.9,21.4,745.0,991.88,715.34
2018,3,11,11,30,869.0,125.0,1.0,21.6,767.0,982.43,710.33
2018,3,11,11,45,837.0,140.0,1.15,21.85,764.5,941.0,685.7
2018,3,11,12,0,805.0,155.0,1.3,22.1,762.0,896.93,659.14
2018,3,11,12,15,783.5,164.5,1.35,22.25,755.5,861.67,636.74
2018,3,11,12,30,762.0,174.0,1.4,22.4,749.0,817.66,607.59
2018,3,11,12,45,813.5,150.5,1.45,22.55,759.5,792.13,591.22
2018,3,11,13,0,865.0,127.0,1.5,22.7,770.0,766.02,573.44
2018,3,11,13,15,826.0,139.5,1.5,22.75,743.0,704.86,529.31
2018,3,11,13,30,787.0,152.0,1.5,22.8,716.0,644.33,484.96
2018,3,11,13,45,772.0,149.0,1.45,22.8,688.0,587.04,441.86
2018,3,11,14,0,757.0,146.0,1.4,22.8,660.0,527.53,395.95
2018,3,11,14,15,777.5,131.0,1.3,22.75,638.5,475.26,353.6
2018,3,11,14,30,798.0,116.0,1.2,22.7,617.0,419.5,306.94
2018,3,11,14,45,791.0,110.0,1.1,22.65,582.5,358.52,255.33
2018,3,11,15,0,784.0,104.0,1.0,22.6,548.0,297.49,202.97
2018,3,11,15,15,772.0,100.5,1.0,22.6,510.0,237.62,152.48
2018,3,11,15,30,760.0,97.0,1.0,22.6,472.0,178.76,106.43
2018,3,11,15,45,711.5,96.0,0.7,22.35,420.0,114.99,67.0
2018,3,11,16,0,663.0,95.0,0.4,22.1,368.0,73.21,57.48
2018,3,11,16,15,627.0,87.0,0.4,21.4,319.0,67.85,53.3
2018,3,11,16,30,591.0,79.0,0.4,20.7,270.0,62.35,48.8
2018,3,11,16,45,551.5,70.5,0.4,20.05,224.5,56.3,43.67
2018,3,11,17,0,512.0,62.0,0.4,19.4,179.0,50.12,38.24
2018,3,11,17,15,423.5,53.0,0.5,18.7,133.0,43.04,31.79
2018,3,11,17,30,335.0,44.0,0.6,18.0,87.0,36.05,25.05
2018,3,11,17,45,207.5,29.5,0.7,17.3,52.0,22.42,9.99
2018,3,11,18,0,80.0,15.0,0.8,16.6,17.0,11.8,0.0
2018,3,11,18,15,40.0,7.5,0.85,16.2,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.5,1.4,12.3,6.0,0.0,0.0
2018,3,12,6,30,64.0,11.0,1.6,13.0,12.0,49.09,0.0
2018,3,12,6,45,193.0,25.0,1.75,13.65,44.0,195.79,77.76
2018,3,12,7,0,322.0,39.0,1.9,14.3,76.0,325.77,259.13
2018,3,12,7,15,421.5,48.0,2.0,15.05,122.5,429.58,351.06
2018,3,12,7,30,521.0,57.0,2.1,15.8,169.0,539.84,440.73
2018,3,12,7,45,588.0,62.5,2.15,16.5,220.0,623.79,505.74
2018,3,12,8,0,655.0,68.0,2.2,17.2,271.0,710.07,569.23
2018,3,12,8,15,696.5,72.0,2.35,18.0,321.5,772.52,612.92
2018,3,12,8,30,738.0,76.0,2.5,18.8,372.0,828.68,650.66
2018,3,12,8,45,732.0,87.5,2.65,19.65,411.0,859.71,669.45
2018,3,12,9,0,726.0,99.0,2.8,20.5,450.0,881.1,681.27
2018,3,12,9,15,631.0,136.5,2.95,20.9,461.5,840.15,650.5
2018,3,12,9,30,536.0,174.0,3.1,21.3,473.0,780.67,606.87
2018,3,12,9,45,572.5,175.5,3.2,21.75,514.5,820.18,633.4
2018,3,12,10,0,609.0,177.0,3.3,22.2,556.0,868.18,664.84
2018,3,12,10,15,421.5,229.0,3.4,22.45,497.5,719.35,554.48
2018,3,12,10,30,234.0,281.0,3.5,22.7,439.0,554.62,429.59
2018,3,12,10,45,293.0,285.0,3.55,23.0,490.0,610.59,471.82
2018,3,12,11,0,352.0,289.0,3.6,23.3,541.0,663.57,510.05
2018,3,12,11,15,224.5,312.0,3.6,23.4,474.0,529.35,408.15
2018,3,12,11,30,97.0,335.0,3.6,23.5,407.0,400.69,308.67
2018,3,12,11,45,287.0,303.0,3.65,23.65,520.0,576.83,444.35
2018,3,12,12,0,477.0,271.0,3.7,23.8,633.0,718.27,548.55
2018,3,12,12,15,383.0,267.0,3.7,23.85,557.5,610.86,468.54
2018,3,12,12,30,289.0,263.0,3.7,23.9,482.0,491.39,379.67
2018,3,12,12,45,156.5,246.0,3.7,23.9,364.5,342.18,265.39
2018,3,12,13,0,24.0,229.0,3.7,23.9,247.0,208.08,159.54
2018,3,12,13,15,26.0,219.5,3.7,23.75,238.5,198.1,152.2
2018,3,12,13,30,28.0,210.0,3.7,23.6,230.0,188.12,144.57
2018,3,12,13,45,18.5,195.0,3.7,23.45,208.0,162.03,124.1
2018,3,12,14,0,9.0,180.0,3.7,23.3,186.0,143.72,109.77
2018,3,12,14,15,7.5,182.5,3.65,23.1,187.5,143.74,109.99
2018,3,12,14,30,6.0,185.0,3.6,22.9,189.0,143.73,110.23
2018,3,12,14,45,3.0,142.0,3.6,22.7,144.0,109.49,83.19
2018,3,12,15,0,0.0,99.0,3.6,22.5,99.0,76.07,56.57
2018,3,12,15,15,9.0,87.0,3.6,22.5,91.5,68.75,50.41
2018,3,12,15,30,18.0,75.0,3.6,22.5,84.0,60.12,43.11
2018,3,12,15,45,94.5,113.0,3.35,21.8,153.0,88.11,64.33
2018,3,12,16,0,171.0,151.0,3.1,21.1,222.0,104.9,85.08
2018,3,12,16,15,122.0,106.5,2.75,20.45,154.0,77.17,61.59
2018,3,12,16,30,73.0,62.0,2.4,19.8,86.0,47.17,35.77
2018,3,12,16,45,95.0,65.5,2.1,19.2,91.0,49.49,37.89
2018,3,12,17,0,117.0,69.0,1.8,18.6,96.0,51.27,39.37
2018,3,12,17,15,111.0,52.5,1.9,18.2,73.0,38.78,28.16
2018,3,12,17,30,105.0,36.0,2.0,17.8,50.0,27.15,17.54
2018,3,12,17,45,93.0,26.0,2.1,17.4,34.5,19.68,8.62
2018,3,12,18,0,81.0,16.0,2.2,17.0,19.0,12.59,0.0
2018,3,12,18,15,40.5,8.0,2.15,16.8,9.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.3,15.05,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.4,15.2,3.0,8.68,0.0
2018,3,13,6,45,5.0,4.5,2.5,15.35,4.5,7.75,0.0
2018,3,13,7,0,0.0,6.0,2.6,15.5,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,15.45,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.6,15.4,9.0,6.82,0.16
2018,3,13,7,45,0.0,11.0,2.6,15.4,11.0,8.35,1.5
2018,3,13,8,0,0.0,13.0,2.6,15.4,13.0,9.88,2.83
2018,3,13,8,15,0.0,18.0,2.7,15.35,18.0,13.7,6.1
2018,3,13,8,30,0.0,23.0,2.8,15.3,23.0,17.53,9.35
2018,3,13,8,45,0.0,24.0,2.85,15.2,24.0,18.31,9.98
2018,3,13,9,0,0.0,25.0,2.9,15.1,25.0,19.09,10.6
2018,3,13,9,15,0.0,28.0,3.0,15.1,28.0,21.41,12.52
2018,3,13,9,30,0.0,31.0,3.1,15.1,31.0,23.73,14.43
2018,3,13,9,45,0.0,40.5,3.25,15.1,40.5,31.05,20.55
2018,3,13,10,0,0.0,50.0,3.4,15.1,50.0,38.4,26.65
2018,3,13,10,15,0.0,62.5,3.5,15.2,62.5,48.08,34.66
2018,3,13,10,30,0.0,75.0,3.6,15.3,75.0,57.79,42.65
2018,3,13,10,45,0.0,89.5,3.7,15.4,89.5,69.08,51.91
2018,3,13,11,0,0.0,104.0,3.8,15.5,104.0,80.74,61.43
2018,3,13,11,15,7.5,158.0,3.85,15.65,163.5,132.85,104.31
2018,3,13,11,30,15.0,212.0,3.9,15.8,223.0,185.76,147.16
2018,3,13,11,45,27.5,247.0,3.95,15.95,268.0,242.72,192.85
2018,3,13,12,0,40.0,282.0,4.0,16.1,313.0,283.8,225.36
2018,3,13,12,15,35.5,273.5,4.05,16.2,301.0,267.69,212.25
2018,3,13,12,30,31.0,265.0,4.1,16.3,289.0,252.15,199.74
2018,3,13,12,45,16.5,194.5,4.1,16.4,207.5,166.21,130.74
2018,3,13,13,0,2.0,124.0,4.1,16.5,126.0,97.8,74.99
2018,3,13,13,15,14.0,160.0,4.1,16.55,170.5,134.19,104.98
2018,3,13,13,30,26.0,196.0,4.1,16.6,215.0,175.06,138.17
2018,3,13,13,45,31.5,208.5,4.1,16.65,230.5,185.19,146.27
2018,3,13,14,0,37.0,221.0,4.1,16.7,246.0,194.11,153.38
2018,3,13,14,15,72.0,244.0,4.1,16.7,290.5,223.02,176.29
2018,3,13,14,30,107.0,267.0,4.1,16.7,335.0,249.67,196.63
2018,3,13,14,45,70.5,238.0,4.1,16.7,281.5,202.51,159.01
2018,3,13,15,0,34.0,209.0,4.1,16.7,228.0,164.5,129.22
2018,3,13,15,15,47.5,195.5,4.1,16.7,220.5,152.4,118.91
2018,3,13,15,30,61.0,182.0,4.1,16.7,213.0,138.67,107.35
2018,3,13,15,45,140.5,174.5,3.85,16.25,236.0,128.74,98.19
2018,3,13,16,0,220.0,167.0,3.6,15.8,259.0,111.48,92.56
2018,3,13,16,15,264.5,140.5,3.15,15.3,237.5,96.88,80.19
2018,3,13,16,30,309.0,114.0,2.7,14.8,216.0,81.41,66.85
2018,3,13,16,45,351.5,92.0,2.3,14.25,189.5,66.56,53.84
2018,3,13,17,0,394.0,70.0,1.9,13.7,163.0,52.47,41.26
2018,3,13,17,15,282.5,53.5,1.65,13.05,111.5,40.12,30.03
2018,3,13,17,30,171.0,37.0,1.4,12.4,60.0,27.77,18.61
2018,3,13,17,45,122.5,25.5,1.2,11.75,38.5,19.26,9.1
2018,3,13,18,0,74.0,14.0,1.0,11.1,17.0,11.02,0.0
2018,3,13,18,15,37.0,7.0,1.0,10.95,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,6,15,4.0,2.0,1.35,8.5,2.0,0.0,0.0
2018,3,14,6,30,8.0,4.0,1.6,9.3,4.0,8.2,0.0
2018,3,14,6,45,4.0,10.0,1.85,10.05,10.0,10.56,1.09
2018,3,14,7,0,0.0,16.0,2.1,10.8,16.0,12.16,4.49
2018,3,14,7,15,0.0,23.0,2.25,11.1,23.0,17.5,9.35
2018,3,14,7,30,0.0,30.0,2.4,11.4,30.0,22.86,14.14
2018,3,14,7,45,0.0,32.0,2.55,11.7,32.0,24.39,15.53
2018,3,14,8,0,0.0,34.0,2.7,12.0,34.0,25.93,16.86
2018,3,14,8,15,0.0,39.0,2.8,12.05,39.0,29.78,20.15
2018,3,14,8,30,0.0,44.0,2.9,12.1,44.0,33.64,23.41
2018,3,14,8,45,0.0,69.0,2.95,12.15,69.0,52.94,39.86
2018,3,14,9,0,0.0,94.0,3.0,12.2,94.0,73.22,56.96
2018,3,14,9,15,0.5,111.0,3.05,12.15,111.5,88.3,69.54
2018,3,14,9,30,1.0,128.0,3.1,12.1,129.0,103.43,82.07
2018,3,14,9,45,28.5,187.5,3.1,12.1,205.5,203.67,166.18
2018,3,14,10,0,56.0,247.0,3.1,12.1,282.0,294.28,240.02
