Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,15,392.0,322.5,4.25,13.4,628.5,540.16,430.49
2018,3,24,13,30,464.0,288.0,4.3,13.3,645.0,536.28,427.24
2018,3,24,13,45,622.5,221.5,4.35,13.2,684.5,540.53,429.63
2018,3,24,14,0,781.0,155.0,4.4,13.1,724.0,523.08,412.83
2018,3,24,14,15,744.0,157.5,4.4,12.95,681.0,457.07,356.87
2018,3,24,14,30,707.0,160.0,4.4,12.8,638.0,393.99,302.35
2018,3,24,14,45,550.5,192.0,4.35,12.65,551.5,316.48,239.01
2018,3,24,15,0,394.0,224.0,4.3,12.5,465.0,258.26,193.6
2018,3,24,15,15,579.0,166.0,4.3,12.5,492.5,222.34,154.47
2018,3,24,15,30,764.0,108.0,4.3,12.5,520.0,158.79,96.61
2018,3,24,15,45,742.0,101.5,4.15,12.05,472.0,97.86,63.96
2018,3,24,16,0,720.0,95.0,4.0,11.6,424.0,73.38,60.13
2018,3,24,16,15,692.5,88.5,3.75,11.25,375.0,69.21,56.68
2018,3,24,16,30,665.0,82.0,3.5,10.9,326.0,64.9,53.04
2018,3,24,16,45,659.0,72.0,3.2,10.55,282.5,58.19,47.14
2018,3,24,17,0,653.0,62.0,2.9,10.2,239.0,51.12,40.78
2018,3,24,17,15,579.0,55.0,2.55,9.55,186.5,45.38,35.48
2018,3,24,17,30,505.0,48.0,2.2,8.9,134.0,39.72,30.03
2018,3,24,17,45,380.0,38.0,1.8,8.2,90.0,31.41,21.78
2018,3,24,18,0,255.0,28.0,1.4,7.5,46.0,23.29,7.78
2018,3,24,18,15,133.5,15.0,1.4,7.3,24.0,11.8,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.1,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.35,6.9,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.05,6.0,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.0,6.2,2.0,0.0,0.0
2018,3,25,6,15,96.0,17.5,1.05,6.9,25.0,69.72,0.0
2018,3,25,6,30,184.0,33.0,1.1,7.6,48.0,196.14,131.75
2018,3,25,6,45,261.5,45.0,1.15,8.25,83.5,272.53,224.15
2018,3,25,7,0,339.0,57.0,1.2,8.9,119.0,353.71,296.78
2018,3,25,7,15,437.0,68.0,1.35,9.25,174.5,462.21,388.44
2018,3,25,7,30,535.0,79.0,1.5,9.6,230.0,574.31,477.85
2018,3,25,7,45,582.0,87.0,1.65,9.95,281.0,644.88,531.71
2018,3,25,8,0,629.0,95.0,1.8,10.3,332.0,716.19,584.51
2018,3,25,8,15,668.5,101.5,1.85,10.55,385.0,779.05,628.77
2018,3,25,8,30,708.0,108.0,1.9,10.8,438.0,841.12,671.25
2018,3,25,8,45,750.5,109.0,2.0,11.05,491.5,898.03,709.57
2018,3,25,9,0,793.0,110.0,2.1,11.3,545.0,945.84,740.9
2018,3,25,9,15,818.0,110.5,2.15,11.6,590.0,981.12,762.56
2018,3,25,9,30,843.0,111.0,2.2,11.9,635.0,1013.06,781.89
2018,3,25,9,45,864.5,110.0,2.3,12.2,675.0,1036.06,795.73
2018,3,25,10,0,886.0,109.0,2.4,12.5,715.0,1055.14,807.09
2018,3,25,10,15,897.5,109.5,2.45,12.65,747.0,1047.76,800.62
2018,3,25,10,30,909.0,110.0,2.5,12.8,779.0,1050.25,801.29
2018,3,25,10,45,918.0,110.0,2.6,13.0,803.5,1045.52,797.57
2018,3,25,11,0,927.0,110.0,2.7,13.2,828.0,1036.6,791.21
2018,3,25,11,15,932.5,110.0,2.75,13.25,844.5,1020.1,779.79
2018,3,25,11,30,938.0,110.0,2.8,13.3,861.0,999.53,765.76
2018,3,25,11,45,942.5,109.0,2.85,13.35,870.0,973.02,747.75
2018,3,25,12,0,947.0,108.0,2.9,13.4,879.0,942.64,727.1
2018,3,25,12,15,948.5,107.0,3.0,13.45,879.0,905.98,702.4
2018,3,25,12,30,950.0,106.0,3.1,13.5,879.0,865.89,675.08
2018,3,25,12,45,949.5,104.5,3.15,13.55,870.5,820.54,643.43
2018,3,25,13,0,949.0,103.0,3.2,13.6,862.0,772.28,607.9
2018,3,25,13,15,945.5,102.0,3.25,13.6,845.0,719.76,567.58
2018,3,25,13,30,942.0,101.0,3.3,13.6,828.0,664.99,524.4
2018,3,25,13,45,936.5,99.5,3.3,13.6,803.5,606.68,477.0
2018,3,25,14,0,931.0,98.0,3.3,13.6,779.0,546.83,426.86
2018,3,25,14,15,922.0,96.5,3.3,13.5,747.0,484.17,373.06
2018,3,25,14,30,913.0,95.0,3.3,13.4,715.0,420.88,317.09
2018,3,25,14,45,901.0,92.0,3.25,13.35,676.0,355.16,257.92
2018,3,25,15,0,889.0,89.0,3.2,13.3,637.0,289.76,198.9
2018,3,25,15,15,872.0,86.5,3.2,13.3,592.5,224.42,142.42
2018,3,25,15,30,855.0,84.0,3.2,13.3,548.0,154.84,89.44
2018,3,25,15,45,831.5,81.5,3.1,12.95,499.0,91.7,57.91
2018,3,25,16,0,808.0,79.0,3.0,12.6,450.0,69.54,56.47
2018,3,25,16,15,762.5,77.5,2.75,12.25,395.5,67.95,55.33
2018,3,25,16,30,717.0,76.0,2.5,11.9,341.0,61.43,49.72
2018,3,25,16,45,567.0,79.5,2.3,11.55,269.0,62.41,50.74
2018,3,25,17,0,417.0,83.0,2.1,11.2,197.0,61.42,49.88
2018,3,25,17,15,346.5,70.0,1.9,10.5,151.0,52.0,41.32
2018,3,25,17,30,276.0,57.0,1.7,9.8,105.0,42.5,32.43
2018,3,25,17,45,196.5,42.0,1.5,9.05,70.5,31.44,21.83
2018,3,25,18,0,117.0,27.0,1.3,8.3,36.0,20.3,7.18
2018,3,25,18,15,64.5,14.5,1.3,8.15,19.0,11.41,0.0
2018,3,25,18,30,12.0,2.0,1.3,8.0,2.0,0.0,0.0
2018,3,25,18,45,6.0,1.0,1.3,7.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,26,5,45,19.5,3.0,1.4,5.0,2.5,0.0,0.0
2018,3,26,6,0,39.0,6.0,1.4,5.3,5.0,0.0,0.0
2018,3,26,6,15,188.0,18.0,1.7,6.2,32.0,123.71,0.0
2018,3,26,6,30,337.0,30.0,2.0,7.1,59.0,289.32,208.63
2018,3,26,6,45,455.0,38.5,2.25,8.0,106.5,399.1,330.62
2018,3,26,7,0,573.0,47.0,2.5,8.9,154.0,517.59,433.16
2018,3,26,7,15,640.0,52.5,2.75,9.45,207.0,594.93,498.0
2018,3,26,7,30,707.0,58.0,3.0,10.0,260.0,683.25,568.28
2018,3,26,7,45,742.5,63.0,3.2,10.6,312.5,746.28,615.79
2018,3,26,8,0,778.0,68.0,3.4,11.2,365.0,808.79,661.18
2018,3,26,8,15,783.5,75.0,3.5,11.75,409.5,845.27,685.38
2018,3,26,8,30,789.0,82.0,3.6,12.3,454.0,878.7,706.89
2018,3,26,8,45,793.5,90.5,3.7,12.8,497.0,909.77,726.43
2018,3,26,9,0,798.0,99.0,3.8,13.3,540.0,937.33,743.22
2018,3,26,9,15,814.0,103.0,3.85,13.75,583.5,967.48,761.58
2018,3,26,9,30,830.0,107.0,3.9,14.2,627.0,994.22,777.38
2018,3,26,9,45,842.0,111.5,4.0,14.6,665.5,1013.82,788.66
2018,3,26,10,0,854.0,116.0,4.1,15.0,704.0,1029.51,797.34
2018,3,26,10,15,863.5,119.0,4.1,15.3,736.0,1036.89,800.03
2018,3,26,10,30,873.0,122.0,4.1,15.6,768.0,1040.13,800.08
2018,3,26,10,45,836.5,141.5,4.1,15.9,776.0,1011.19,778.13
2018,3,26,11,0,800.0,161.0,4.1,16.2,784.0,978.02,753.63
2018,3,26,11,15,795.5,167.5,4.1,16.4,797.5,959.61,739.84
2018,3,26,11,30,791.0,174.0,4.1,16.6,811.0,937.66,723.58
2018,3,26,11,45,803.5,171.0,4.1,16.8,823.5,918.97,709.75
2018,3,26,12,0,816.0,168.0,4.1,17.0,836.0,896.26,693.16
2018,3,26,12,15,879.5,137.5,4.05,17.15,857.0,886.22,685.54
2018,3,26,12,30,943.0,107.0,4.0,17.3,878.0,859.3,665.98
2018,3,26,12,45,939.5,107.5,3.95,17.45,869.0,813.78,633.28
2018,3,26,13,0,936.0,108.0,3.9,17.6,860.0,765.56,596.84
2018,3,26,13,15,942.0,102.5,3.85,17.6,846.0,715.84,558.46
2018,3,26,13,30,948.0,97.0,3.8,17.6,832.0,663.05,516.72
2018,3,26,13,45,910.5,108.0,3.8,17.65,796.5,597.46,464.03
2018,3,26,14,0,873.0,119.0,3.8,17.7,761.0,534.92,412.38
2018,3,26,14,15,883.0,109.5,3.75,17.65,735.5,475.58,361.66
2018,3,26,14,30,893.0,100.0,3.7,17.6,710.0,415.32,308.44
2018,3,26,14,45,868.5,101.0,3.65,17.5,667.5,347.39,248.83
2018,3,26,15,0,844.0,102.0,3.6,17.4,625.0,282.93,192.09
2018,3,26,15,15,825.0,98.5,3.6,17.4,580.0,218.27,137.32
2018,3,26,15,30,806.0,95.0,3.6,17.4,535.0,155.56,90.9
2018,3,26,15,45,797.5,89.5,3.35,17.05,492.0,94.05,60.5
2018,3,26,16,0,789.0,84.0,3.1,16.7,449.0,72.76,58.34
2018,3,26,16,15,754.0,80.5,2.75,16.1,397.0,70.02,56.28
2018,3,26,16,30,719.0,77.0,2.4,15.5,345.0,62.14,49.61
2018,3,26,16,45,670.5,71.5,2.0,14.9,291.5,57.92,46.09
2018,3,26,17,0,622.0,66.0,1.6,14.3,238.0,53.72,42.44
2018,3,26,17,15,549.5,59.0,1.55,13.4,187.0,48.15,37.44
2018,3,26,17,30,477.0,52.0,1.5,12.5,136.0,42.67,32.27
2018,3,26,17,45,360.0,41.0,1.4,11.6,92.0,33.72,23.64
2018,3,26,18,0,243.0,30.0,1.3,10.7,48.0,24.87,11.03
2018,3,26,18,15,128.0,16.0,1.35,10.45,25.0,12.59,0.0
2018,3,26,18,30,13.0,2.0,1.4,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.4,9.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.2,7.0,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.2,7.4,5.0,0.0,0.0
2018,3,27,6,15,179.0,18.5,1.3,8.55,32.5,118.84,0.0
2018,3,27,6,30,319.0,31.0,1.4,9.7,60.0,279.97,207.52
2018,3,27,6,45,429.0,40.5,1.5,10.85,106.5,383.2,313.91
2018,3,27,7,0,539.0,50.0,1.6,12.0,153.0,495.97,408.89
2018,3,27,7,15,604.5,56.0,1.75,12.6,205.0,578.06,475.31
2018,3,27,7,30,670.0,62.0,1.9,13.2,257.0,663.44,541.04
2018,3,27,7,45,697.5,69.5,2.0,13.8,307.0,721.0,582.72
2018,3,27,8,0,725.0,77.0,2.1,14.4,357.0,772.01,618.1
2018,3,27,8,15,741.5,83.0,2.2,14.9,403.5,815.74,647.32
2018,3,27,8,30,758.0,89.0,2.3,15.4,450.0,857.15,674.21
2018,3,27,8,45,747.5,101.5,2.4,15.95,487.5,883.91,690.17
2018,3,27,9,0,737.0,114.0,2.5,16.5,525.0,900.95,699.3
2018,3,27,9,15,712.0,132.0,2.6,16.9,554.0,905.98,700.57
2018,3,27,9,30,687.0,150.0,2.7,17.3,583.0,906.22,698.73
2018,3,27,9,45,690.0,161.0,2.8,17.75,617.5,922.74,708.23
2018,3,27,10,0,693.0,172.0,2.9,18.2,652.0,935.63,715.13
2018,3,27,10,15,710.5,175.5,2.9,18.55,686.5,951.48,723.66
2018,3,27,10,30,728.0,179.0,2.9,18.9,721.0,963.56,729.67
2018,3,27,10,45,763.5,170.5,2.95,19.25,754.5,976.71,736.95
2018,3,27,11,0,799.0,162.0,3.0,19.6,788.0,976.49,735.32
2018,3,27,11,15,794.5,169.0,3.05,19.85,801.5,958.48,722.23
2018,3,27,11,30,790.0,176.0,3.1,20.1,815.0,936.9,706.98
2018,3,27,11,45,763.0,191.5,3.1,20.35,813.5,909.13,687.23
2018,3,27,12,0,736.0,207.0,3.1,20.6,812.0,869.83,659.06
2018,3,27,12,15,665.5,241.0,3.1,20.7,788.0,808.61,614.27
2018,3,27,12,30,595.0,275.0,3.1,20.8,764.0,744.79,567.41
2018,3,27,12,45,613.5,263.0,3.1,20.9,762.5,717.83,547.93
2018,3,27,13,0,632.0,251.0,3.1,21.0,761.0,684.86,523.52
2018,3,27,13,15,643.0,239.0,3.05,21.05,749.0,643.49,492.35
2018,3,27,13,30,654.0,227.0,3.0,21.1,737.0,599.45,458.51
2018,3,27,13,45,681.5,205.0,2.95,21.15,722.0,553.98,422.77
2018,3,27,14,0,709.0,183.0,2.9,21.2,707.0,504.31,382.56
2018,3,27,14,15,733.5,163.5,2.85,21.15,685.5,451.2,338.32
2018,3,27,14,30,758.0,144.0,2.8,21.1,664.0,394.43,289.6
2018,3,27,14,45,765.0,131.0,2.7,21.1,631.5,337.25,239.41
2018,3,27,15,0,772.0,118.0,2.6,21.1,599.0,275.91,185.76
2018,3,27,15,15,811.0,99.5,2.6,21.1,573.0,214.61,132.67
2018,3,27,15,30,850.0,81.0,2.6,21.1,547.0,154.14,86.9
2018,3,27,15,45,832.0,77.0,2.25,20.75,499.5,84.7,52.44
2018,3,27,16,0,814.0,73.0,1.9,20.4,452.0,65.33,51.06
2018,3,27,16,15,774.5,71.0,1.65,19.8,398.5,63.3,49.61
2018,3,27,16,30,735.0,69.0,1.4,19.2,345.0,61.36,48.19
2018,3,27,16,45,687.5,64.0,1.15,18.6,291.5,57.05,44.62
2018,3,27,17,0,640.0,59.0,0.9,18.0,238.0,48.68,37.38
2018,3,27,17,15,579.0,53.0,0.95,17.1,189.0,43.76,33.04
2018,3,27,17,30,518.0,47.0,1.0,16.2,140.0,38.92,28.53
2018,3,27,17,45,393.5,38.0,1.05,15.3,95.0,31.35,21.31
2018,3,27,18,0,269.0,29.0,1.1,14.4,50.0,24.01,11.1
2018,3,27,18,15,144.0,16.0,1.1,14.1,26.0,12.59,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.8,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,13.45,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,0.9,10.75,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,0.9,10.8,6.0,4.72,0.0
2018,3,28,6,15,176.0,19.0,1.0,11.55,34.0,145.57,0.0
2018,3,28,6,30,311.0,32.0,1.1,12.3,62.0,275.73,207.66
2018,3,28,6,45,415.5,41.5,1.2,13.0,107.5,374.81,304.85
2018,3,28,7,0,520.0,51.0,1.3,13.7,153.0,482.9,395.44
2018,3,28,7,15,585.5,57.5,1.35,14.35,205.0,564.77,460.16
2018,3,28,7,30,651.0,64.0,1.4,15.0,257.0,650.03,524.06
2018,3,28,7,45,694.5,68.5,1.5,15.6,309.5,710.94,567.53
2018,3,28,8,0,738.0,73.0,1.6,16.2,362.0,778.31,614.08
2018,3,28,8,15,729.0,85.0,1.65,16.85,402.5,811.79,634.47
2018,3,28,8,30,720.0,97.0,1.7,17.5,443.0,836.43,648.47
2018,3,28,8,45,727.0,106.5,1.75,18.15,486.0,869.54,668.13
2018,3,28,9,0,734.0,116.0,1.8,18.8,529.0,899.51,685.24
2018,3,28,9,15,778.0,112.5,1.85,19.25,580.0,940.55,710.17
2018,3,28,9,30,822.0,109.0,1.9,19.7,631.0,986.33,737.78
2018,3,28,9,45,816.0,119.0,1.95,20.2,662.5,993.71,739.7
2018,3,28,10,0,810.0,129.0,2.0,20.7,694.0,996.89,739.45
2018,3,28,10,15,780.0,149.5,2.0,21.1,713.0,982.61,727.65
2018,3,28,10,30,750.0,170.0,2.0,21.5,732.0,974.48,720.29
2018,3,28,10,45,816.5,146.0,2.05,21.85,774.5,993.02,731.18
2018,3,28,11,0,883.0,122.0,2.1,22.2,817.0,1001.29,735.17
2018,3,28,11,15,894.0,120.0,2.15,22.45,835.5,988.49,726.01
2018,3,28,11,30,905.0,118.0,2.2,22.7,854.0,971.58,714.5
2018,3,28,11,45,919.5,112.0,2.3,22.9,865.5,949.79,700.55
2018,3,28,12,0,934.0,106.0,2.4,23.1,877.0,923.75,683.79
2018,3,28,12,15,910.0,118.0,2.45,23.25,869.0,878.48,653.8
2018,3,28,12,30,886.0,130.0,2.5,23.4,861.0,831.04,622.21
2018,3,28,12,45,805.5,168.5,2.55,23.5,828.0,772.76,580.77
2018,3,28,13,0,725.0,207.0,2.6,23.6,795.0,711.53,535.7
2018,3,28,13,15,808.0,162.5,2.6,23.65,805.0,681.91,514.65
2018,3,28,13,30,891.0,118.0,2.6,23.7,815.0,642.4,485.03
2018,3,28,13,45,886.0,115.0,2.6,23.75,790.5,585.64,440.75
2018,3,28,14,0,881.0,112.0,2.6,23.8,766.0,527.45,394.09
2018,3,28,14,15,893.0,101.5,2.55,23.75,740.5,469.47,345.86
2018,3,28,14,30,905.0,91.0,2.5,23.7,715.0,408.59,293.71
2018,3,28,14,45,897.5,87.5,2.45,23.6,678.0,344.52,238.27
2018,3,28,15,0,890.0,84.0,2.4,23.5,641.0,280.25,182.61
2018,3,28,15,15,874.0,82.0,2.4,23.5,597.0,215.66,129.43
2018,3,28,15,30,858.0,80.0,2.4,23.5,553.0,152.39,84.65
2018,3,28,15,45,836.5,77.0,2.15,23.15,504.5,82.96,51.64
2018,3,28,16,0,815.0,74.0,1.9,22.8,456.0,66.05,51.15
2018,3,28,16,15,785.0,70.5,1.65,22.15,404.5,63.11,48.95
2018,3,28,16,30,755.0,67.0,1.4,21.5,353.0,60.15,46.67
2018,3,28,16,45,712.5,62.0,1.2,20.85,300.0,55.81,43.13
2018,3,28,17,0,670.0,57.0,1.0,20.2,247.0,51.46,39.46
2018,3,28,17,15,605.0,51.0,1.0,19.25,195.5,42.47,31.62
2018,3,28,17,30,540.0,45.0,1.0,18.3,144.0,37.47,27.05
2018,3,28,17,45,412.5,37.0,1.05,17.35,98.0,30.59,20.53
2018,3,28,18,0,285.0,29.0,1.1,16.4,52.0,24.01,11.66
2018,3,28,18,15,150.0,15.5,1.1,16.05,27.0,12.2,0.0
2018,3,28,18,30,15.0,2.0,1.1,15.7,2.0,0.0,0.0
2018,3,28,18,45,7.5,1.0,1.1,15.35,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,5,45,21.0,3.5,1.0,12.85,3.5,0.0,0.0
2018,3,29,6,0,42.0,7.0,1.0,12.9,7.0,27.84,0.0
2018,3,29,6,15,122.5,21.0,1.05,13.6,31.0,119.29,0.0
2018,3,29,6,30,203.0,35.0,1.1,14.3,55.0,209.88,159.68
2018,3,29,6,45,256.0,50.0,1.2,15.0,91.0,272.12,221.06
2018,3,29,7,0,309.0,65.0,1.3,15.7,127.0,339.78,279.52
2018,3,29,7,15,402.5,74.5,1.35,16.3,180.0,435.66,358.27
2018,3,29,7,30,496.0,84.0,1.4,16.9,233.0,546.65,444.06
2018,3,29,7,45,570.5,87.0,1.45,17.45,289.5,633.27,507.21
2018,3,29,8,0,645.0,90.0,1.5,18.0,346.0,722.13,569.48
2018,3,29,8,15,667.0,97.5,1.5,18.6,393.0,770.1,599.85
2018,3,29,8,30,689.0,105.0,1.5,19.2,440.0,816.39,628.49
2018,3,29,8,45,689.0,116.0,1.55,19.8,479.0,843.62,643.95
2018,3,29,9,0,689.0,127.0,1.6,20.4,518.0,867.51,657.16
2018,3,29,9,15,701.5,136.0,1.65,21.0,560.0,898.12,674.82
2018,3,29,9,30,714.0,145.0,1.7,21.6,602.0,925.55,690.12
2018,3,29,9,45,750.5,142.5,1.75,22.15,647.5,960.62,710.51
2018,3,29,10,0,787.0,140.0,1.8,22.7,693.0,984.1,723.12
2018,3,29,10,15,765.0,158.0,1.8,23.2,714.0,984.54,720.49
2018,3,29,10,30,743.0,176.0,1.8,23.7,735.0,972.47,710.23
2018,3,29,10,45,752.0,179.5,1.85,24.25,760.0,971.84,708.18
2018,3,29,11,0,761.0,183.0,1.9,24.8,785.0,967.31,703.61
2018,3,29,11,15,778.0,179.5,2.0,25.05,805.5,959.2,698.31
2018,3,29,11,30,795.0,176.0,2.1,25.3,826.0,938.06,684.65
2018,3,29,11,45,794.5,178.5,2.15,25.55,833.0,912.33,667.6
2018,3,29,12,0,794.0,181.0,2.2,25.8,840.0,883.3,648.4
2018,3,29,12,15,804.0,175.5,2.25,25.9,842.5,852.8,628.58
2018,3,29,12,30,814.0,170.0,2.3,26.0,845.0,818.67,605.5
2018,3,29,12,45,848.0,151.0,2.3,26.05,847.5,786.97,583.63
2018,3,29,13,0,882.0,132.0,2.3,26.1,850.0,742.12,552.29
2018,3,29,13,15,816.5,158.5,2.3,26.1,813.0,681.97,507.94
2018,3,29,13,30,751.0,185.0,2.3,26.1,776.0,619.15,461.18
2018,3,29,13,45,746.0,179.5,2.3,26.1,751.0,564.31,419.68
2018,3,29,14,0,741.0,174.0,2.3,26.1,726.0,508.53,376.12
2018,3,29,14,15,751.0,159.0,2.3,26.0,698.5,450.97,329.91
2018,3,29,14,30,761.0,144.0,2.3,25.9,671.0,391.41,280.55
2018,3,29,14,45,765.5,132.5,2.3,25.8,638.0,334.57,231.99
2018,3,29,15,0,770.0,121.0,2.3,25.7,605.0,273.77,180.19
2018,3,29,15,15,745.5,117.5,2.3,25.7,559.5,207.8,127.47
2018,3,29,15,30,721.0,114.0,2.3,25.7,514.0,148.88,86.52
2018,3,29,15,45,768.0,94.5,2.1,25.15,487.0,90.89,59.56
2018,3,29,16,0,815.0,75.0,1.9,24.6,460.0,66.74,51.33
2018,3,29,16,15,779.5,73.5,1.7,23.9,408.0,65.2,50.36
2018,3,29,16,30,744.0,72.0,1.5,23.2,356.0,63.76,49.41
2018,3,29,16,45,715.5,66.0,1.35,22.5,306.0,58.98,45.55
2018,3,29,17,0,687.0,60.0,1.2,21.8,256.0,54.09,41.45
2018,3,29,17,15,620.0,53.5,1.2,20.75,203.0,44.52,33.19
2018,3,29,17,30,553.0,47.0,1.2,19.7,150.0,39.14,28.33
2018,3,29,17,45,435.0,38.5,1.15,18.65,103.5,31.92,21.59
2018,3,29,18,0,317.0,30.0,1.1,17.6,57.0,24.93,12.83
2018,3,29,18,15,177.5,18.0,1.1,17.2,31.0,14.16,0.0
2018,3,29,18,30,38.0,6.0,1.1,16.8,5.0,0.0,0.0
2018,3,29,18,45,19.0,3.0,1.15,16.4,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,45,9.0,3.5,1.25,11.95,3.5,0.0,0.0
2018,3,30,6,0,18.0,7.0,1.2,12.1,7.0,15.07,0.0
2018,3,30,6,15,70.0,22.5,1.25,13.05,29.0,82.57,0.0
2018,3,30,6,30,122.0,38.0,1.3,14.0,51.0,146.86,112.65
2018,3,30,6,45,177.0,55.0,1.35,14.9,85.5,208.27,169.74
2018,3,30,7,0,232.0,72.0,1.4,15.8,120.0,274.75,227.06
2018,3,30,7,15,284.0,88.0,1.4,16.35,163.5,360.61,297.54
2018,3,30,7,30,336.0,104.0,1.4,16.9,207.0,432.72,354.7
2018,3,30,7,45,412.5,111.5,1.35,17.4,261.0,518.08,420.2
2018,3,30,8,0,489.0,119.0,1.3,17.9,315.0,607.37,485.21
2018,3,30,8,15,454.5,145.5,1.25,18.65,346.5,620.58,490.21
2018,3,30,8,30,420.0,172.0,1.2,19.4,378.0,628.89,491.66
2018,3,30,8,45,408.0,194.5,1.15,20.1,411.0,650.12,502.85
2018,3,30,9,0,396.0,217.0,1.1,20.8,444.0,644.73,495.46
2018,3,30,9,15,408.5,233.0,1.1,21.55,482.0,701.36,531.61
2018,3,30,9,30,421.0,249.0,1.1,22.3,520.0,732.22,549.18
2018,3,30,9,45,444.5,255.5,1.1,23.0,556.5,762.0,566.57
2018,3,30,10,0,468.0,262.0,1.1,23.7,593.0,789.43,582.15
2018,3,30,10,15,443.5,285.5,1.15,24.1,609.5,783.07,575.27
2018,3,30,10,30,419.0,309.0,1.2,24.5,626.0,773.79,566.98
2018,3,30,10,45,428.5,315.0,1.2,24.85,648.0,778.7,568.81
2018,3,30,11,0,438.0,321.0,1.2,25.2,670.0,780.82,568.7
2018,3,30,11,15,459.0,319.0,1.2,25.35,690.5,783.49,569.86
2018,3,30,11,30,480.0,317.0,1.2,25.5,711.0,782.86,568.86
2018,3,30,11,45,460.0,329.0,1.2,25.7,709.5,754.79,548.79
2018,3,30,12,0,440.0,341.0,1.2,25.9,708.0,725.23,527.98
2018,3,30,12,15,539.0,299.0,1.2,26.0,748.0,745.85,543.39
2018,3,30,12,30,638.0,257.0,1.2,26.1,788.0,760.91,554.02
2018,3,30,12,45,677.5,236.0,1.2,26.25,794.5,737.57,537.78
2018,3,30,13,0,717.0,215.0,1.2,26.4,801.0,708.6,517.68
2018,3,30,13,15,710.5,211.5,1.2,26.4,782.5,658.88,482.66
2018,3,30,13,30,704.0,208.0,1.2,26.4,764.0,607.96,446.06
2018,3,30,13,45,671.5,213.0,1.25,26.4,730.5,548.76,402.83
2018,3,30,14,0,639.0,218.0,1.3,26.4,697.0,491.44,359.79
2018,3,30,14,15,597.5,221.0,1.25,26.35,654.0,431.21,313.35
2018,3,30,14,30,556.0,224.0,1.2,26.3,611.0,372.5,267.36
2018,3,30,14,45,564.0,207.0,1.2,26.3,581.5,321.09,225.16
2018,3,30,15,0,572.0,190.0,1.2,26.3,552.0,268.59,181.76
2018,3,30,15,15,522.0,190.5,1.2,26.3,503.0,216.81,142.68
2018,3,30,15,30,472.0,191.0,1.2,26.3,454.0,170.95,112.58
2018,3,30,15,45,457.0,175.0,1.15,26.05,411.5,122.65,88.37
2018,3,30,16,0,442.0,159.0,1.1,25.8,369.0,107.12,84.71
2018,3,30,16,15,402.0,146.5,1.05,24.95,321.0,99.87,79.24
2018,3,30,16,30,362.0,134.0,1.0,24.1,273.0,92.41,73.46
2018,3,30,16,45,314.5,117.5,0.95,23.25,225.5,83.68,66.44
2018,3,30,17,0,267.0,101.0,0.9,22.4,178.0,72.46,57.1
2018,3,30,17,15,260.0,82.5,0.95,21.35,145.0,60.2,46.63
2018,3,30,17,30,253.0,64.0,1.0,20.3,112.0,47.14,35.16
2018,3,30,17,45,194.0,47.5,1.05,19.25,77.5,35.32,24.46
2018,3,30,18,0,135.0,31.0,1.1,18.2,43.0,23.27,12.01
2018,3,30,18,15,76.5,17.5,1.1,17.75,23.5,13.77,0.0
2018,3,30,18,30,18.0,4.0,1.1,17.3,4.0,0.0,0.0
2018,3,30,18,45,9.0,2.0,1.1,16.9,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,5,45,8.0,4.0,1.05,12.85,4.0,0.0,0.0
2018,3,31,6,0,16.0,8.0,1.0,13.0,8.0,14.79,0.0
2018,3,31,6,15,62.0,23.5,1.15,13.85,29.5,79.85,14.02
2018,3,31,6,30,108.0,39.0,1.3,14.7,51.0,138.01,106.46
2018,3,31,6,45,142.0,58.0,1.45,15.5,82.5,187.88,152.59
2018,3,31,7,0,176.0,77.0,1.6,16.3,114.0,240.16,197.95
2018,3,31,7,15,220.5,95.0,1.65,16.75,155.0,301.48,249.54
2018,3,31,7,30,265.0,113.0,1.7,17.2,196.0,365.81,301.74
2018,3,31,7,45,287.5,132.0,1.7,17.65,236.5,415.08,339.76
2018,3,31,8,0,310.0,151.0,1.7,18.1,277.0,464.67,376.82
2018,3,31,8,15,276.5,179.0,1.75,18.75,302.0,474.07,380.66
2018,3,31,8,30,243.0,207.0,1.8,19.4,327.0,479.75,381.72
2018,3,31,8,45,249.0,228.5,1.8,20.05,362.0,512.45,403.89
2018,3,31,9,0,255.0,250.0,1.8,20.7,397.0,543.88,424.51
2018,3,31,9,15,261.0,270.0,1.85,21.15,430.0,572.14,443.08
2018,3,31,9,30,267.0,290.0,1.9,21.6,463.0,598.9,460.37
2018,3,31,9,45,297.0,301.5,1.95,22.1,504.0,638.72,487.49
2018,3,31,10,0,327.0,313.0,2.0,22.6,545.0,677.06,513.05
2018,3,31,10,15,318.5,330.0,2.05,22.9,564.0,680.6,513.47
2018,3,31,10,30,310.0,347.0,2.1,23.2,583.0,682.16,512.88
2018,3,31,10,45,299.0,361.0,2.15,23.5,594.0,676.18,507.15
2018,3,31,11,0,288.0,375.0,2.2,23.8,605.0,668.52,500.4
2018,3,31,11,15,320.0,373.0,2.3,23.9,633.5,684.08,511.83
2018,3,31,11,30,352.0,371.0,2.4,24.0,662.0,696.7,520.98
2018,3,31,11,45,409.0,352.5,2.5,24.05,693.0,728.57,543.98
2018,3,31,12,0,466.0,334.0,2.6,24.1,724.0,739.86,552.73
2018,3,31,12,15,486.5,325.0,2.65,24.05,732.0,723.65,541.67
2018,3,31,12,30,507.0,316.0,2.7,24.0,740.0,704.11,528.28
2018,3,31,12,45,494.5,316.0,2.8,23.95,726.0,664.3,500.05
2018,3,31,13,0,482.0,316.0,2.9,23.9,712.0,623.84,470.97
2018,3,31,13,15,529.0,290.5,2.9,23.7,717.0,601.04,454.68
2018,3,31,13,30,576.0,265.0,2.9,23.5,722.0,572.67,433.41
2018,3,31,13,45,570.5,257.0,2.9,23.3,698.0,524.04,396.15
2018,3,31,14,0,565.0,249.0,2.9,23.1,674.0,475.0,357.66
2018,3,31,14,15,611.5,217.0,2.9,22.75,659.5,432.22,322.4
2018,3,31,14,30,658.0,185.0,2.9,22.4,645.0,381.21,279.06
2018,3,31,14,45,652.0,175.5,2.9,22.1,610.5,325.03,231.44
2018,3,31,15,0,646.0,166.0,2.9,21.8,576.0,269.14,184.02
2018,3,31,15,15,658.5,147.5,2.9,21.8,540.5,210.52,135.42
2018,3,31,15,30,671.0,129.0,2.9,21.8,505.0,150.41,91.66
2018,3,31,15,45,593.0,136.5,2.75,20.85,447.5,103.35,74.47
2018,3,31,16,0,515.0,144.0,2.6,19.9,390.0,99.51,80.46
2018,3,31,16,15,510.5,126.5,2.5,19.2,347.5,89.5,72.32
2018,3,31,16,30,506.0,109.0,2.4,18.5,305.0,78.98,63.61
2018,3,31,16,45,478.0,96.5,2.3,17.8,260.0,70.84,56.83
2018,3,31,17,0,450.0,84.0,2.2,17.1,215.0,62.44,49.63
2018,3,31,17,15,382.0,73.0,2.0,16.2,168.5,54.37,42.55
2018,3,31,17,30,314.0,62.0,1.8,15.3,122.0,46.25,35.18
2018,3,31,17,45,247.0,47.5,1.6,14.35,85.5,35.64,25.34
2018,3,31,18,0,180.0,33.0,1.4,13.4,49.0,24.89,13.96
2018,3,31,18,15,101.0,19.0,1.4,13.0,27.0,14.95,0.0
2018,3,31,18,30,22.0,5.0,1.4,12.6,5.0,0.0,0.0
2018,3,31,18,45,11.0,2.5,1.4,12.2,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.3,10.2,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,10.6,11.0,37.59,0.0
2018,4,1,6,15,181.0,25.5,1.6,11.2,43.5,164.37,64.16
2018,4,1,6,30,306.0,41.0,1.8,11.8,76.0,281.18,224.71
2018,4,1,6,45,402.5,52.0,2.0,12.4,123.5,375.66,310.5
2018,4,1,7,0,499.0,63.0,2.2,13.0,171.0,479.58,398.64
2018,4,1,7,15,562.5,70.0,2.15,13.55,223.0,560.29,462.91
2018,4,1,7,30,626.0,77.0,2.1,14.1,275.0,643.83,525.88
2018,4,1,7,45,669.0,83.0,2.1,14.65,328.5,710.94,573.84
2018,4,1,8,0,712.0,89.0,2.1,15.2,382.0,778.3,620.12
2018,4,1,8,15,742.5,93.5,2.1,15.8,433.0,832.0,654.84
2018,4,1,8,30,773.0,98.0,2.1,16.4,484.0,877.97,683.22
2018,4,1,8,45,795.5,101.5,2.05,17.05,532.0,919.53,707.27
2018,4,1,9,0,818.0,105.0,2.0,17.7,580.0,958.32,728.87
2018,4,1,9,15,837.0,107.0,2.05,18.2,624.0,988.77,746.15
2018,4,1,9,30,856.0,109.0,2.1,18.7,668.0,1015.76,761.1
2018,4,1,9,45,870.5,109.5,2.15,19.25,705.5,1032.73,769.34
2018,4,1,10,0,885.0,110.0,2.2,19.8,743.0,1031.85,766.11
2018,4,1,10,15,894.5,111.5,2.3,20.15,774.0,1036.88,768.28
2018,4,1,10,30,904.0,113.0,2.4,20.5,805.0,1037.81,767.84
2018,4,1,10,45,909.5,114.5,2.5,20.85,828.0,1030.62,762.26
2018,4,1,11,0,915.0,116.0,2.6,21.2,851.0,1019.32,754.18
2018,4,1,11,15,919.0,116.5,2.7,21.35,866.5,1001.5,742.5
2018,4,1,11,30,923.0,117.0,2.8,21.5,882.0,979.72,728.28
2018,4,1,11,45,925.0,117.0,2.9,21.65,889.5,951.78,709.97
2018,4,1,12,0,927.0,117.0,3.0,21.8,897.0,920.19,689.16
2018,4,1,12,15,927.0,117.0,3.1,21.8,896.0,883.42,665.09
2018,4,1,12,30,927.0,117.0,3.2,21.8,895.0,843.4,638.59
2018,4,1,12,45,925.0,116.5,3.3,21.8,886.0,798.38,608.0
2018,4,1,13,0,923.0,116.0,3.4,21.8,877.0,750.67,573.19
2018,4,1,13,15,919.5,115.5,3.45,21.65,860.5,699.48,534.99
2018,4,1,13,30,916.0,115.0,3.5,21.5,844.0,646.15,494.04
2018,4,1,13,45,910.0,113.5,3.6,21.35,819.5,588.75,448.87
2018,4,1,14,0,904.0,112.0,3.7,21.2,795.0,529.95,401.04
2018,4,1,14,15,894.5,110.0,3.7,20.9,762.5,468.17,349.36
2018,4,1,14,30,885.0,108.0,3.7,20.6,730.0,405.91,295.76
2018,4,1,14,45,872.0,106.0,3.75,20.3,691.0,339.55,238.07
2018,4,1,15,0,859.0,104.0,3.8,20.0,652.0,275.48,182.31
2018,4,1,15,15,841.5,101.0,3.8,20.0,607.5,210.81,128.93
2018,4,1,15,30,824.0,98.0,3.8,20.0,563.0,147.88,85.07
2018,4,1,15,45,800.5,94.5,3.8,19.15,514.0,86.42,69.21
2018,4,1,16,0,777.0,91.0,3.8,18.3,465.0,77.33,61.86
2018,4,1,16,15,744.0,87.0,3.75,17.7,413.0,68.76,54.76
2018,4,1,16,30,711.0,83.0,3.7,17.1,361.0,66.01,52.65
2018,4,1,16,45,660.5,78.0,3.6,16.45,307.0,62.29,49.62
2018,4,1,17,0,610.0,73.0,3.5,15.8,253.0,58.61,46.51
2018,4,1,17,15,501.0,67.0,3.2,15.05,195.0,53.62,42.1
2018,4,1,17,30,392.0,61.0,2.9,14.3,137.0,46.21,35.31
2018,4,1,17,45,319.5,49.0,2.6,13.6,98.5,37.14,26.77
2018,4,1,18,0,247.0,37.0,2.3,12.9,60.0,28.02,16.82
2018,4,1,18,15,135.5,21.0,2.25,12.55,32.5,15.9,0.0
2018,4,1,18,30,24.0,5.0,2.2,12.2,5.0,3.93,0.0
2018,4,1,18,45,12.0,2.5,2.1,11.9,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,5,45,13.0,5.0,2.6,11.0,5.5,0.0,0.0
2018,4,2,6,0,26.0,10.0,2.8,11.3,11.0,21.66,0.0
2018,4,2,6,15,72.0,26.5,3.0,11.75,34.0,91.75,44.4
2018,4,2,6,30,118.0,43.0,3.2,12.2,57.0,148.47,118.09
2018,4,2,6,45,155.5,61.5,3.35,12.6,90.0,200.15,165.89
2018,4,2,7,0,193.0,80.0,3.5,13.0,123.0,254.79,214.32
2018,4,2,7,15,284.5,92.5,3.55,13.35,174.5,345.62,292.47
2018,4,2,7,30,376.0,105.0,3.6,13.7,226.0,464.49,390.21
2018,4,2,7,45,496.0,106.0,3.65,14.0,294.5,580.25,482.59
2018,4,2,8,0,616.0,107.0,3.7,14.3,363.0,713.74,583.57
2018,4,2,8,15,588.0,127.0,3.65,14.8,396.5,728.53,590.89
2018,4,2,8,30,560.0,147.0,3.6,15.3,430.0,729.17,588.17
2018,4,2,8,45,437.0,193.5,3.6,15.8,427.0,674.28,541.79
2018,4,2,9,0,314.0,240.0,3.6,16.3,424.0,587.85,471.34
2018,4,2,9,15,292.0,265.5,3.55,16.7,446.5,595.5,474.46
2018,4,2,9,30,270.0,291.0,3.5,17.1,469.0,600.65,475.22
2018,4,2,9,45,369.5,279.5,3.5,17.5,537.0,684.89,538.51
2018,4,2,10,0,469.0,268.0,3.5,17.9,605.0,792.92,616.06
2018,4,2,10,15,656.5,199.5,3.45,18.2,693.0,913.78,702.6
2018,4,2,10,30,844.0,131.0,3.4,18.5,781.0,1010.15,765.59
2018,4,2,10,45,878.0,119.5,3.4,18.75,813.0,1003.04,758.26
2018,4,2,11,0,912.0,108.0,3.4,19.0,845.0,1006.39,759.09
2018,4,2,11,15,915.5,109.0,3.35,19.2,860.0,988.76,745.57
2018,4,2,11,30,919.0,110.0,3.3,19.4,875.0,967.2,729.73
2018,4,2,11,45,920.5,110.0,3.25,19.6,882.0,939.02,709.53
2018,4,2,12,0,922.0,110.0,3.2,19.8,889.0,907.24,687.0
2018,4,2,12,15,921.5,110.5,3.2,19.9,888.5,870.81,661.88
2018,4,2,12,30,921.0,111.0,3.2,20.0,888.0,831.17,634.46
2018,4,2,12,45,919.5,111.0,3.2,20.15,879.5,787.33,603.56
2018,4,2,13,0,918.0,111.0,3.2,20.3,871.0,740.74,568.48
2018,4,2,13,15,912.5,111.0,3.2,20.35,853.5,689.04,529.08
2018,4,2,13,30,907.0,111.0,3.2,20.4,836.0,635.4,487.21
2018,4,2,13,45,899.0,110.0,3.15,20.4,810.5,577.92,441.21
2018,4,2,14,0,891.0,109.0,3.1,20.4,785.0,519.29,392.95
2018,4,2,14,15,879.5,109.0,3.1,20.3,753.0,459.05,342.26
2018,4,2,14,30,868.0,109.0,3.1,20.2,721.0,398.54,289.93
2018,4,2,14,45,852.5,107.5,3.05,20.1,682.0,332.9,232.85
2018,4,2,15,0,837.0,106.0,3.0,20.0,643.0,269.92,178.19
2018,4,2,15,15,819.5,103.0,3.0,20.0,599.0,206.71,126.39
2018,4,2,15,30,802.0,100.0,3.0,20.0,555.0,145.28,84.08
2018,4,2,15,45,779.5,96.5,2.9,19.5,507.0,85.38,68.17
2018,4,2,16,0,757.0,93.0,2.8,19.0,459.0,78.31,62.5
2018,4,2,16,15,716.0,88.0,2.8,18.45,404.0,68.88,54.67
2018,4,2,16,30,675.0,83.0,2.8,17.9,349.0,65.37,51.9
2018,4,2,16,45,592.5,81.5,2.75,17.4,290.5,63.78,50.73
2018,4,2,17,0,510.0,80.0,2.7,16.9,232.0,62.57,49.8
2018,4,2,17,15,451.5,68.5,2.65,16.0,183.5,54.2,42.46
2018,4,2,17,30,393.0,57.0,2.6,15.1,135.0,45.65,34.72
2018,4,2,17,45,310.5,46.5,2.55,14.25,96.5,35.34,25.18
2018,4,2,18,0,228.0,36.0,2.5,13.4,58.0,27.25,16.46
2018,4,2,18,15,126.0,21.0,2.5,12.9,32.0,15.89,0.0
2018,4,2,18,30,24.0,6.0,2.5,12.4,6.0,4.72,0.0
2018,4,2,18,45,12.0,3.0,2.45,11.95,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,3,5,45,33.5,7.0,1.15,8.9,8.0,0.0,0.0
2018,4,3,6,0,67.0,14.0,1.2,9.4,16.0,46.54,0.0
2018,4,3,6,15,192.0,30.0,1.35,10.05,51.0,180.66,108.02
2018,4,3,6,30,317.0,46.0,1.5,10.7,86.0,293.4,237.73
2018,4,3,6,45,417.0,56.5,1.65,11.3,135.0,389.53,323.14
2018,4,3,7,0,517.0,67.0,1.8,11.9,184.0,496.37,412.76
2018,4,3,7,15,582.0,73.5,1.8,12.5,237.5,578.54,477.37
2018,4,3,7,30,647.0,80.0,1.8,13.1,291.0,663.42,540.64
2018,4,3,7,45,693.0,84.5,1.8,13.7,345.5,731.89,588.76
2018,4,3,8,0,739.0,89.0,1.8,14.3,400.0,800.63,635.2
2018,4,3,8,15,769.5,93.0,1.85,14.95,452.0,848.13,665.33
2018,4,3,8,30,800.0,97.0,1.9,15.6,504.0,900.51,698.28
2018,4,3,8,45,822.5,99.5,1.9,16.3,552.5,941.23,721.71
2018,4,3,9,0,845.0,102.0,1.9,17.0,601.0,979.06,742.84
2018,4,3,9,15,859.5,105.5,1.95,17.5,644.5,1006.93,758.26
2018,4,3,9,30,874.0,109.0,2.0,18.0,688.0,1031.14,771.33
2018,4,3,9,45,883.0,112.0,2.0,18.55,724.0,1045.36,777.09
2018,4,3,10,0,892.0,115.0,2.0,19.1,760.0,1041.33,771.21
2018,4,3,10,15,899.5,117.0,2.0,19.5,790.5,1044.58,770.92
2018,4,3,10,30,907.0,119.0,2.0,19.9,821.0,1043.71,768.04
2018,4,3,10,45,912.0,120.5,2.0,20.3,843.5,1035.71,760.78
2018,4,3,11,0,917.0,122.0,2.0,20.7,866.0,1023.59,751.13
2018,4,3,11,15,920.0,122.5,1.95,21.05,880.5,1004.52,736.7
2018,4,3,11,30,923.0,123.0,1.9,21.4,895.0,981.53,719.97
2018,4,3,11,45,864.0,153.0,1.85,21.75,880.5,940.75,691.81
2018,4,3,12,0,805.0,183.0,1.8,22.1,866.0,884.55,653.65
2018,4,3,12,15,842.0,164.0,1.85,22.3,877.5,863.46,640.23
2018,4,3,12,30,879.0,145.0,1.9,22.5,889.0,836.44,622.45
2018,4,3,12,45,861.5,151.5,1.9,22.7,874.5,786.51,586.76
2018,4,3,13,0,844.0,158.0,1.9,22.9,860.0,735.06,549.55
2018,4,3,13,15,803.0,172.5,1.95,22.85,829.5,674.01,505.43
2018,4,3,13,30,762.0,187.0,2.0,22.8,799.0,616.41,462.63
