Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,45,790.0,167.5,2.05,22.75,785.0,566.76,424.74
2018,4,3,14,0,818.0,148.0,2.1,22.7,771.0,514.67,383.22
2018,4,3,14,15,799.0,145.5,2.2,22.5,733.5,451.79,332.67
2018,4,3,14,30,780.0,143.0,2.3,22.3,696.0,389.89,281.38
2018,4,3,14,45,785.5,132.5,2.35,22.1,664.0,330.36,230.12
2018,4,3,15,0,791.0,122.0,2.4,21.9,632.0,269.42,177.67
2018,4,3,15,15,781.5,119.0,2.4,21.9,594.0,210.32,129.69
2018,4,3,15,30,772.0,116.0,2.4,21.9,556.0,145.82,85.23
2018,4,3,15,45,744.5,112.0,2.5,21.05,506.5,86.51,68.67
2018,4,3,16,0,717.0,108.0,2.6,20.2,457.0,81.33,64.77
2018,4,3,16,15,682.5,102.5,2.55,19.45,405.5,78.05,62.36
2018,4,3,16,30,648.0,97.0,2.5,18.7,354.0,74.71,59.84
2018,4,3,16,45,599.0,90.5,2.45,18.0,301.5,70.39,56.37
2018,4,3,17,0,550.0,84.0,2.4,17.3,249.0,66.05,52.77
2018,4,3,17,15,481.0,75.0,2.2,16.3,199.0,59.55,47.13
2018,4,3,17,30,412.0,66.0,2.0,15.3,149.0,49.84,38.41
2018,4,3,17,45,310.0,52.5,1.8,14.3,104.5,39.55,28.9
2018,4,3,18,0,208.0,39.0,1.6,13.3,60.0,29.31,18.42
2018,4,3,18,15,115.0,23.0,1.55,12.8,33.5,17.33,0.0
2018,4,3,18,30,22.0,7.0,1.5,12.3,7.0,5.51,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.8,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,5,45,6.0,5.5,1.5,10.1,5.5,0.0,0.0
2018,4,4,6,0,12.0,11.0,1.6,10.4,11.0,15.01,0.0
2018,4,4,6,15,31.5,28.5,1.8,10.95,32.0,61.07,36.4
2018,4,4,6,30,51.0,46.0,2.0,11.5,53.0,95.19,74.55
2018,4,4,6,45,105.0,65.5,2.2,12.0,87.5,155.31,128.26
2018,4,4,7,0,159.0,85.0,2.4,12.5,122.0,234.96,197.29
2018,4,4,7,15,164.0,104.0,2.4,13.0,150.5,249.4,209.98
2018,4,4,7,30,169.0,123.0,2.4,13.5,179.0,278.87,234.16
2018,4,4,7,45,313.0,129.0,2.35,14.0,254.0,429.14,358.07
2018,4,4,8,0,457.0,135.0,2.3,14.5,329.0,594.29,486.44
2018,4,4,8,15,481.0,149.5,2.25,15.05,376.0,645.28,521.28
2018,4,4,8,30,505.0,164.0,2.2,15.6,423.0,695.34,555.21
2018,4,4,8,45,592.0,156.5,2.2,16.1,488.0,789.76,621.09
2018,4,4,9,0,679.0,149.0,2.2,16.6,553.0,876.5,678.44
2018,4,4,9,15,634.5,174.5,2.2,17.0,573.0,867.05,668.2
2018,4,4,9,30,590.0,200.0,2.2,17.4,593.0,852.18,655.13
2018,4,4,9,45,690.5,173.0,2.2,17.75,657.5,926.16,704.08
2018,4,4,10,0,791.0,146.0,2.2,18.1,722.0,986.01,741.27
2018,4,4,10,15,783.5,158.5,2.2,18.4,748.0,985.03,737.9
2018,4,4,10,30,776.0,171.0,2.2,18.7,774.0,990.21,739.45
2018,4,4,10,45,757.0,185.0,2.2,18.95,787.5,972.34,725.97
2018,4,4,11,0,738.0,199.0,2.2,19.2,801.0,950.82,710.45
2018,4,4,11,15,684.0,230.5,2.15,19.35,796.0,909.62,681.02
2018,4,4,11,30,630.0,262.0,2.1,19.5,791.0,865.29,648.48
2018,4,4,11,45,706.5,228.0,2.05,19.7,826.0,877.92,657.52
2018,4,4,12,0,783.0,194.0,2.0,19.9,861.0,881.89,659.94
2018,4,4,12,15,770.5,199.0,2.05,19.95,854.5,841.39,631.71
2018,4,4,12,30,758.0,204.0,2.1,20.0,848.0,798.72,601.96
2018,4,4,12,45,558.5,285.0,2.1,20.1,757.0,678.07,513.67
2018,4,4,13,0,359.0,366.0,2.1,20.2,666.0,563.98,428.89
2018,4,4,13,15,300.5,366.0,2.2,20.2,613.5,500.6,382.49
2018,4,4,13,30,242.0,366.0,2.3,20.2,561.0,442.24,338.74
2018,4,4,13,45,212.0,348.0,2.45,20.2,515.0,386.63,296.89
2018,4,4,14,0,182.0,330.0,2.6,20.2,469.0,340.56,261.59
2018,4,4,14,15,217.5,323.0,2.6,20.0,482.5,332.79,254.48
2018,4,4,14,30,253.0,316.0,2.6,19.8,496.0,320.23,242.73
2018,4,4,14,45,249.5,302.5,2.65,19.6,472.0,286.32,215.05
2018,4,4,15,0,246.0,289.0,2.7,19.4,448.0,252.89,187.89
2018,4,4,15,15,207.5,272.0,2.7,19.4,400.0,215.92,160.17
2018,4,4,15,30,169.0,255.0,2.7,19.4,352.0,181.69,136.52
2018,4,4,15,45,181.0,229.5,2.55,18.7,325.5,149.76,123.07
2018,4,4,16,0,193.0,204.0,2.4,18.0,299.0,135.58,111.78
2018,4,4,16,15,158.0,183.5,2.3,17.45,255.5,123.02,101.62
2018,4,4,16,30,123.0,163.0,2.2,16.9,212.0,110.2,91.07
2018,4,4,16,45,110.5,140.5,2.1,16.35,180.0,96.37,79.44
2018,4,4,17,0,98.0,118.0,2.0,15.8,148.0,82.16,67.24
2018,4,4,17,15,69.0,94.5,1.8,15.1,113.5,67.62,54.48
2018,4,4,17,30,40.0,71.0,1.6,14.4,79.0,51.59,40.13
2018,4,4,17,45,28.0,51.5,1.4,13.7,56.5,37.92,27.6
2018,4,4,18,0,16.0,32.0,1.2,13.0,34.0,24.07,14.35
2018,4,4,18,15,12.5,18.5,1.2,12.8,19.5,14.04,0.0
2018,4,4,18,30,9.0,5.0,1.2,12.6,5.0,3.93,0.0
2018,4,4,18,45,4.5,2.5,1.2,12.4,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,5,45,1.5,1.5,1.25,10.25,1.5,0.0,0.0
2018,4,5,6,0,3.0,3.0,1.3,10.7,3.0,3.95,0.0
2018,4,5,6,15,1.5,4.5,1.45,11.25,4.5,4.39,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.8,6.0,4.54,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.3,7.5,5.68,0.0
2018,4,5,7,0,0.0,9.0,1.9,12.8,9.0,6.82,0.24
2018,4,5,7,15,8.5,34.5,1.85,13.0,37.5,33.8,23.91
2018,4,5,7,30,17.0,60.0,1.8,13.2,66.0,64.54,50.62
2018,4,5,7,45,29.5,106.0,1.7,13.4,118.0,122.86,100.3
2018,4,5,8,0,42.0,152.0,1.6,13.6,170.0,184.4,151.34
2018,4,5,8,15,101.5,188.5,1.6,14.2,239.0,298.98,245.11
2018,4,5,8,30,161.0,225.0,1.6,14.8,308.0,396.9,321.87
2018,4,5,8,45,198.0,244.0,1.65,15.45,356.0,453.37,364.03
2018,4,5,9,0,235.0,263.0,1.7,16.1,404.0,510.26,405.71
2018,4,5,9,15,312.5,265.5,1.7,16.7,466.5,612.35,480.31
2018,4,5,9,30,390.0,268.0,1.7,17.3,529.0,691.38,535.81
2018,4,5,9,45,262.0,300.0,1.75,17.9,479.5,595.68,460.85
2018,4,5,10,0,134.0,332.0,1.8,18.5,430.0,472.94,366.35
2018,4,5,10,15,123.5,338.0,1.7,18.7,431.0,463.41,358.46
2018,4,5,10,30,113.0,344.0,1.6,18.9,432.0,453.42,349.58
2018,4,5,10,45,64.5,306.0,1.55,19.1,356.5,338.97,262.33
2018,4,5,11,0,16.0,268.0,1.5,19.3,281.0,234.14,180.7
2018,4,5,11,15,29.0,312.5,1.65,19.3,336.5,303.28,234.41
2018,4,5,11,30,42.0,357.0,1.8,19.3,392.0,353.4,272.27
2018,4,5,11,45,35.5,345.5,1.95,19.3,375.5,331.78,255.65
2018,4,5,12,0,29.0,334.0,2.1,19.3,359.0,310.91,239.85
2018,4,5,12,15,24.0,316.0,2.2,19.1,336.5,286.31,221.28
2018,4,5,12,30,19.0,298.0,2.3,18.9,314.0,251.4,194.63
2018,4,5,12,45,21.5,304.5,2.45,18.7,322.5,256.17,198.74
2018,4,5,13,0,24.0,311.0,2.6,18.5,331.0,260.44,202.33
2018,4,5,13,15,25.0,311.5,2.6,18.3,332.0,265.24,206.24
2018,4,5,13,30,26.0,312.0,2.6,18.1,333.0,261.25,203.34
2018,4,5,13,45,30.0,310.0,2.6,17.9,333.5,256.55,199.93
2018,4,5,14,0,34.0,308.0,2.6,17.7,334.0,251.19,195.93
2018,4,5,14,15,31.0,290.5,2.55,17.4,313.5,231.17,180.5
2018,4,5,14,30,28.0,273.0,2.5,17.1,293.0,211.96,165.65
2018,4,5,14,45,17.5,235.0,2.4,16.8,247.5,179.82,140.67
2018,4,5,15,0,7.0,197.0,2.3,16.5,202.0,148.23,116.05
2018,4,5,15,15,8.0,192.0,2.3,16.5,197.0,142.86,111.99
2018,4,5,15,30,9.0,187.0,2.3,16.5,192.0,137.12,107.69
2018,4,5,15,45,10.0,174.0,2.0,15.8,179.0,125.94,104.06
2018,4,5,16,0,11.0,161.0,1.7,15.1,166.0,116.73,96.7
2018,4,5,16,15,7.0,138.5,1.55,14.85,141.5,101.3,83.71
2018,4,5,16,30,3.0,116.0,1.4,14.6,117.0,85.68,70.39
2018,4,5,16,45,16.0,110.5,1.25,14.35,115.5,81.26,66.75
2018,4,5,17,0,29.0,105.0,1.1,14.1,114.0,75.15,61.48
2018,4,5,17,15,21.5,88.0,1.0,13.85,94.0,63.38,51.02
2018,4,5,17,30,14.0,71.0,0.9,13.6,74.0,51.96,40.62
2018,4,5,17,45,8.0,51.5,0.75,13.4,53.0,38.01,27.79
2018,4,5,18,0,2.0,32.0,0.6,13.2,32.0,23.99,14.45
2018,4,5,18,15,5.5,19.0,0.55,13.1,19.0,14.29,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.0,6.0,4.72,0.0
2018,4,5,18,45,4.5,3.0,0.45,12.95,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.9,13.1,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.0,13.2,2.0,1.57,0.0
2018,4,6,6,15,0.0,4.0,2.15,13.3,4.0,3.02,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.4,6.0,4.54,0.0
2018,4,6,6,45,0.0,8.0,2.45,13.55,8.0,6.06,0.0
2018,4,6,7,0,0.0,10.0,2.6,13.7,10.0,7.58,0.87
2018,4,6,7,15,0.0,13.0,2.75,13.95,13.0,9.87,2.86
2018,4,6,7,30,0.0,16.0,2.9,14.2,16.0,12.17,4.83
2018,4,6,7,45,0.0,40.5,3.05,14.4,40.5,30.94,20.9
2018,4,6,8,0,0.0,65.0,3.2,14.6,65.0,49.84,36.89
2018,4,6,8,15,0.0,73.5,3.35,15.05,73.5,56.44,42.25
2018,4,6,8,30,0.0,82.0,3.5,15.5,82.0,63.05,47.56
2018,4,6,8,45,0.0,70.5,3.6,15.95,70.5,54.18,39.9
2018,4,6,9,0,0.0,59.0,3.7,16.4,59.0,45.32,32.32
2018,4,6,9,15,0.0,76.0,3.8,16.7,76.0,58.51,43.14
2018,4,6,9,30,0.0,93.0,3.9,17.0,93.0,71.76,53.88
2018,4,6,9,45,0.0,90.0,3.95,17.35,90.0,69.47,51.8
2018,4,6,10,0,0.0,87.0,4.0,17.7,87.0,67.19,49.75
2018,4,6,10,15,0.5,101.0,3.95,17.85,101.5,78.87,59.19
2018,4,6,10,30,1.0,115.0,3.9,18.0,116.0,90.76,68.73
2018,4,6,10,45,1.5,132.5,3.8,18.1,134.0,105.49,80.54
2018,4,6,11,0,2.0,150.0,3.7,18.2,152.0,120.2,92.26
2018,4,6,11,15,3.0,158.5,3.65,18.2,161.0,127.9,98.38
2018,4,6,11,30,4.0,167.0,3.6,18.2,170.0,135.47,104.4
2018,4,6,11,45,6.5,192.0,3.6,18.25,197.5,157.72,122.15
2018,4,6,12,0,9.0,217.0,3.6,18.3,225.0,179.64,139.51
2018,4,6,12,15,9.5,220.0,3.65,18.35,228.5,181.52,140.92
2018,4,6,12,30,10.0,223.0,3.7,18.4,232.0,183.26,142.28
2018,4,6,12,45,10.5,231.5,3.75,18.45,240.5,189.24,147.0
2018,4,6,13,0,11.0,240.0,3.8,18.5,249.0,194.97,151.53
2018,4,6,13,15,8.5,215.0,3.8,18.5,222.0,172.35,133.65
2018,4,6,13,30,6.0,190.0,3.8,18.5,195.0,150.39,116.26
2018,4,6,13,45,5.0,174.0,3.75,18.45,178.0,136.7,105.45
2018,4,6,14,0,4.0,158.0,3.7,18.4,161.0,123.32,94.85
2018,4,6,14,15,6.5,177.5,3.65,18.35,182.0,138.23,106.96
2018,4,6,14,30,9.0,197.0,3.6,18.3,203.0,152.24,118.28
2018,4,6,14,45,10.5,196.5,3.5,18.25,203.5,150.62,117.08
2018,4,6,15,0,12.0,196.0,3.4,18.2,204.0,148.58,115.58
2018,4,6,15,15,14.0,184.5,3.4,18.2,193.0,138.68,107.75
2018,4,6,15,30,16.0,173.0,3.4,18.2,182.0,128.55,99.9
2018,4,6,15,45,9.5,129.5,3.2,18.0,134.5,96.98,78.53
2018,4,6,16,0,3.0,86.0,3.0,17.8,87.0,66.16,52.21
2018,4,6,16,15,33.5,100.0,2.85,17.65,113.5,74.54,59.74
2018,4,6,16,30,64.0,114.0,2.7,17.5,140.0,83.52,67.78
2018,4,6,16,45,81.5,115.5,2.55,17.4,144.0,81.78,66.44
2018,4,6,17,0,99.0,117.0,2.4,17.3,148.0,81.79,66.54
2018,4,6,17,15,83.5,96.0,2.25,17.15,118.5,68.03,54.42
2018,4,6,17,30,68.0,75.0,2.1,17.0,89.0,53.96,41.81
2018,4,6,17,45,46.0,54.0,1.95,16.85,62.5,39.77,28.9
2018,4,6,18,0,24.0,33.0,1.8,16.7,36.0,24.9,15.04
2018,4,6,18,15,18.5,20.0,1.75,16.65,21.5,15.17,0.0
2018,4,6,18,30,13.0,7.0,1.7,16.6,7.0,5.51,0.0
2018,4,6,18,45,6.5,3.5,1.65,16.5,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,2.9,14.8,3.0,2.36,0.0
2018,4,7,6,0,0.0,6.0,2.8,14.7,6.0,4.54,0.0
2018,4,7,6,15,0.0,12.5,2.9,14.8,12.5,9.49,1.6
2018,4,7,6,30,0.0,19.0,3.0,14.9,19.0,14.45,6.4
2018,4,7,6,45,0.0,23.0,3.05,15.0,23.0,17.5,9.21
2018,4,7,7,0,0.0,27.0,3.1,15.1,27.0,20.56,11.95
2018,4,7,7,15,32.5,67.5,3.2,15.3,78.5,84.84,67.92
2018,4,7,7,30,65.0,108.0,3.3,15.5,130.0,155.91,128.65
2018,4,7,7,45,96.5,145.0,3.35,15.75,184.0,242.93,200.93
2018,4,7,8,0,128.0,182.0,3.4,16.0,238.0,315.11,259.31
2018,4,7,8,15,148.5,203.0,3.4,16.25,275.5,357.91,292.81
2018,4,7,8,30,169.0,224.0,3.4,16.5,313.0,401.04,326.02
2018,4,7,8,45,258.5,232.0,3.4,16.8,382.0,518.1,417.48
2018,4,7,9,0,348.0,240.0,3.4,17.1,451.0,615.44,491.07
2018,4,7,9,15,411.5,241.0,3.4,17.35,507.5,704.3,555.47
2018,4,7,9,30,475.0,242.0,3.4,17.6,564.0,769.76,601.86
2018,4,7,9,45,507.0,234.5,3.35,17.85,595.0,792.89,616.75
2018,4,7,10,0,539.0,227.0,3.3,18.1,626.0,813.49,630.04
2018,4,7,10,15,379.0,268.0,3.35,18.3,554.0,690.41,536.36
2018,4,7,10,30,219.0,309.0,3.4,18.5,482.0,543.04,423.72
2018,4,7,10,45,250.0,347.5,3.45,18.7,550.0,604.93,469.49
2018,4,7,11,0,281.0,386.0,3.5,18.9,618.0,663.01,510.68
2018,4,7,11,15,247.5,398.5,3.55,19.0,605.5,630.97,485.51
2018,4,7,11,30,214.0,411.0,3.6,19.1,593.0,579.78,447.08
2018,4,7,11,45,300.0,389.5,3.7,19.15,647.0,640.18,493.28
2018,4,7,12,0,386.0,368.0,3.8,19.2,701.0,675.7,520.45
2018,4,7,12,15,380.0,372.5,3.85,19.2,700.0,653.02,503.19
2018,4,7,12,30,374.0,377.0,3.9,19.2,699.0,629.04,485.16
2018,4,7,12,45,497.5,323.5,3.95,19.15,746.5,659.9,509.49
2018,4,7,13,0,621.0,270.0,4.0,19.1,794.0,670.06,517.64
2018,4,7,13,15,567.0,284.5,4.05,19.0,755.5,607.21,469.55
2018,4,7,13,30,513.0,299.0,4.1,18.9,717.0,549.12,424.64
2018,4,7,13,45,545.5,276.0,4.1,18.75,708.5,512.17,395.21
2018,4,7,14,0,578.0,253.0,4.1,18.6,700.0,471.11,361.3
2018,4,7,14,15,528.5,259.0,4.1,18.35,655.0,413.4,314.4
2018,4,7,14,30,479.0,265.0,4.1,18.1,610.0,360.33,270.84
2018,4,7,14,45,478.5,250.5,4.1,17.85,579.5,312.62,230.15
2018,4,7,15,0,478.0,236.0,4.1,17.6,549.0,264.89,189.65
2018,4,7,15,15,494.0,215.0,4.1,17.6,519.5,215.74,149.1
2018,4,7,15,30,510.0,194.0,4.1,17.6,490.0,164.89,112.91
2018,4,7,15,45,535.0,170.0,4.0,17.0,457.5,113.76,93.26
2018,4,7,16,0,560.0,146.0,3.9,16.4,425.0,101.24,83.0
2018,4,7,16,15,558.0,131.5,3.8,16.0,384.5,93.19,76.4
2018,4,7,16,30,556.0,117.0,3.7,15.6,344.0,87.11,71.43
2018,4,7,16,45,524.5,106.0,3.55,15.25,296.5,77.55,63.3
2018,4,7,17,0,493.0,95.0,3.4,14.9,249.0,70.19,56.95
2018,4,7,17,15,431.0,87.5,3.0,14.3,203.5,64.6,52.04
2018,4,7,17,30,369.0,80.0,2.6,13.7,158.0,59.01,46.88
2018,4,7,17,45,273.5,64.0,2.25,13.15,113.0,47.32,36.02
2018,4,7,18,0,178.0,48.0,1.9,12.6,68.0,35.1,24.1
2018,4,7,18,15,97.5,28.5,1.75,12.25,38.5,20.99,0.82
2018,4,7,18,30,17.0,9.0,1.6,11.9,9.0,7.08,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.5,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,8,5,45,41.5,10.5,1.45,9.55,12.5,28.04,0.0
2018,4,8,6,0,83.0,21.0,1.5,10.1,25.0,80.63,0.0
2018,4,8,6,15,197.5,37.5,1.9,10.65,63.0,195.94,149.86
2018,4,8,6,30,312.0,54.0,2.3,11.2,101.0,296.39,244.51
2018,4,8,6,45,398.0,65.5,2.65,11.8,149.5,382.39,320.39
2018,4,8,7,0,484.0,77.0,3.0,12.4,198.0,480.57,403.33
2018,4,8,7,15,533.5,85.5,3.1,12.75,248.0,551.39,461.01
2018,4,8,7,30,583.0,94.0,3.2,13.1,298.0,623.85,516.94
2018,4,8,7,45,641.0,98.0,3.25,13.45,355.0,699.71,573.26
2018,4,8,8,0,699.0,102.0,3.3,13.8,412.0,776.56,628.42
2018,4,8,8,15,729.0,106.5,3.3,14.2,463.0,828.88,663.56
2018,4,8,8,30,759.0,111.0,3.3,14.6,514.0,879.6,696.88
2018,4,8,8,45,781.5,114.0,3.3,15.0,561.5,912.51,716.86
2018,4,8,9,0,804.0,117.0,3.3,15.4,609.0,949.78,739.8
2018,4,8,9,15,823.0,119.0,3.3,15.75,652.5,979.36,757.23
2018,4,8,9,30,842.0,121.0,3.3,16.1,696.0,1005.47,772.22
2018,4,8,9,45,858.0,121.5,3.3,16.45,734.0,1023.2,781.49
2018,4,8,10,0,874.0,122.0,3.3,16.8,772.0,1036.99,788.23
2018,4,8,10,15,881.0,125.0,3.3,17.05,802.0,1025.77,778.5
2018,4,8,10,30,888.0,128.0,3.3,17.3,832.0,1025.0,776.27
2018,4,8,10,45,891.5,130.5,3.3,17.6,854.0,1016.2,768.55
2018,4,8,11,0,895.0,133.0,3.3,17.9,876.0,1003.38,758.36
2018,4,8,11,15,897.5,134.0,3.35,18.05,890.0,984.24,744.87
2018,4,8,11,30,900.0,135.0,3.4,18.2,904.0,961.3,728.93
2018,4,8,11,45,900.0,136.5,3.4,18.4,910.5,932.89,708.84
2018,4,8,12,0,900.0,138.0,3.4,18.6,917.0,901.02,686.43
2018,4,8,12,15,900.5,137.0,3.35,18.7,915.5,864.11,660.47
2018,4,8,12,30,901.0,136.0,3.3,18.8,914.0,824.1,632.32
2018,4,8,12,45,900.0,134.5,3.3,18.95,904.5,779.66,599.49
2018,4,8,13,0,899.0,133.0,3.3,19.1,895.0,732.58,563.82
2018,4,8,13,15,894.0,132.5,3.25,19.1,877.0,681.33,524.34
2018,4,8,13,30,889.0,132.0,3.2,19.1,859.0,628.19,482.44
2018,4,8,13,45,881.0,131.0,3.2,19.1,833.5,571.47,436.82
2018,4,8,14,0,873.0,130.0,3.2,19.1,808.0,515.07,389.99
2018,4,8,14,15,862.5,128.0,3.15,19.0,775.0,453.34,337.81
2018,4,8,14,30,852.0,126.0,3.1,18.9,742.0,391.43,284.19
2018,4,8,14,45,838.0,123.5,3.1,18.85,703.0,328.28,228.98
2018,4,8,15,0,824.0,121.0,3.1,18.8,664.0,265.95,175.14
2018,4,8,15,15,805.5,118.0,3.1,18.8,619.5,203.68,125.19
2018,4,8,15,30,787.0,115.0,3.1,18.8,575.0,143.38,86.08
2018,4,8,15,45,762.0,111.5,3.05,18.35,526.0,83.13,66.47
2018,4,8,16,0,737.0,108.0,3.0,17.9,477.0,81.39,65.37
2018,4,8,16,15,701.0,103.5,2.95,17.5,424.5,78.74,63.39
2018,4,8,16,30,665.0,99.0,2.9,17.1,372.0,76.08,61.37
2018,4,8,16,45,615.0,93.0,2.8,16.7,318.5,72.11,58.15
2018,4,8,17,0,565.0,87.0,2.7,16.3,265.0,68.16,54.84
2018,4,8,17,15,494.5,78.5,2.45,15.5,213.0,62.06,49.56
2018,4,8,17,30,424.0,70.0,2.2,14.7,161.0,52.72,41.17
2018,4,8,17,45,321.5,57.5,1.95,13.9,115.5,43.16,32.32
2018,4,8,18,0,219.0,45.0,1.7,13.1,70.0,33.66,22.98
2018,4,8,18,15,123.5,27.5,1.65,12.7,40.0,20.66,2.86
2018,4,8,18,30,28.0,10.0,1.6,12.3,10.0,7.87,0.0
2018,4,8,18,45,14.0,5.0,1.55,11.9,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,9,5,45,9.5,9.0,0.85,10.9,9.5,11.6,0.0
2018,4,9,6,0,19.0,18.0,0.8,11.3,19.0,27.62,0.0
2018,4,9,6,15,13.5,35.0,0.95,12.0,36.0,46.41,31.72
2018,4,9,6,30,8.0,52.0,1.1,12.7,53.0,52.52,38.8
2018,4,9,6,45,24.0,73.5,1.25,13.45,79.0,93.16,74.18
2018,4,9,7,0,40.0,95.0,1.4,14.2,105.0,127.18,103.59
2018,4,9,7,15,70.5,118.0,1.5,14.65,141.0,175.31,144.68
2018,4,9,7,30,101.0,141.0,1.6,15.1,177.0,242.17,199.99
2018,4,9,7,45,77.5,154.0,1.65,15.55,184.0,218.32,179.03
2018,4,9,8,0,54.0,167.0,1.7,16.0,191.0,210.04,170.78
2018,4,9,8,15,141.0,198.5,1.7,16.55,271.5,343.53,279.05
2018,4,9,8,30,228.0,230.0,1.7,17.1,352.0,461.48,370.06
2018,4,9,8,45,317.5,233.0,1.7,17.65,419.5,573.66,453.21
2018,4,9,9,0,407.0,236.0,1.7,18.2,487.0,689.21,535.25
2018,4,9,9,15,495.0,222.5,1.65,18.75,548.0,764.8,586.57
2018,4,9,9,30,583.0,209.0,1.6,19.3,609.0,839.27,635.76
2018,4,9,9,45,642.0,200.0,1.6,19.9,662.0,898.33,672.33
2018,4,9,10,0,701.0,191.0,1.6,20.5,715.0,945.11,699.75
2018,4,9,10,15,640.0,226.5,1.55,21.0,719.0,913.12,674.64
2018,4,9,10,30,579.0,262.0,1.5,21.5,723.0,871.14,642.84
2018,4,9,10,45,714.0,209.0,1.45,22.0,793.5,945.57,691.45
2018,4,9,11,0,849.0,156.0,1.4,22.5,864.0,995.25,719.53
2018,4,9,11,15,823.0,172.0,1.35,22.85,868.0,963.93,696.73
2018,4,9,11,30,797.0,188.0,1.3,23.2,872.0,929.32,672.96
2018,4,9,11,45,822.0,176.5,1.25,23.6,886.5,912.66,660.68
2018,4,9,12,0,847.0,165.0,1.2,24.0,901.0,891.21,645.24
2018,4,9,12,15,820.0,178.5,1.2,24.3,890.0,845.12,614.59
2018,4,9,12,30,793.0,192.0,1.2,24.6,879.0,797.39,581.53
2018,4,9,12,45,831.5,168.5,1.2,24.9,882.0,765.73,559.79
2018,4,9,13,0,870.0,145.0,1.2,25.2,885.0,727.97,533.11
2018,4,9,13,15,864.0,143.5,1.15,25.45,866.0,675.09,494.45
2018,4,9,13,30,858.0,142.0,1.1,25.7,847.0,620.56,453.81
2018,4,9,13,45,640.5,228.0,1.0,25.9,745.5,523.29,381.85
2018,4,9,14,0,423.0,314.0,0.9,26.1,644.0,439.63,320.39
2018,4,9,14,15,417.5,301.5,0.8,26.2,616.0,394.8,285.79
2018,4,9,14,30,412.0,289.0,0.7,26.3,588.0,350.36,250.59
2018,4,9,14,45,375.5,282.5,0.6,26.35,544.0,302.89,213.88
2018,4,9,15,0,339.0,276.0,0.5,26.4,500.0,259.59,181.05
2018,4,9,15,15,376.0,246.5,0.5,26.4,479.5,217.91,148.37
2018,4,9,15,30,413.0,217.0,0.5,26.4,459.0,167.84,113.63
2018,4,9,15,45,355.5,202.0,0.65,26.1,398.0,132.99,105.06
2018,4,9,16,0,298.0,187.0,0.8,25.8,337.0,123.87,98.24
2018,4,9,16,15,296.5,170.5,0.8,25.05,306.5,114.83,91.4
2018,4,9,16,30,295.0,154.0,0.8,24.3,276.0,105.38,84.09
2018,4,9,16,45,344.0,125.0,0.85,23.55,248.5,86.8,68.9
2018,4,9,17,0,393.0,96.0,0.9,22.8,221.0,69.47,54.46
2018,4,9,17,15,404.5,78.5,0.95,21.75,186.5,58.28,45.03
2018,4,9,17,30,416.0,61.0,1.0,20.7,152.0,48.61,36.63
2018,4,9,17,45,347.0,50.5,1.05,19.6,112.0,38.48,27.58
2018,4,9,18,0,278.0,40.0,1.1,18.5,72.0,30.42,19.85
2018,4,9,18,15,169.0,26.0,1.1,17.95,42.5,19.71,3.9
2018,4,9,18,30,60.0,12.0,1.1,17.4,13.0,9.44,0.0
2018,4,9,18,45,30.0,6.0,1.1,16.85,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,5,45,25.5,10.5,1.3,13.1,12.0,20.39,0.0
2018,4,10,6,0,51.0,21.0,1.3,13.4,24.0,63.4,4.73
2018,4,10,6,15,104.5,38.0,1.5,13.85,52.0,125.76,96.16
2018,4,10,6,30,158.0,55.0,1.7,14.3,80.0,182.96,148.98
2018,4,10,6,45,230.5,71.0,1.85,14.75,123.0,256.73,213.28
2018,4,10,7,0,303.0,87.0,2.0,15.2,166.0,354.82,295.18
2018,4,10,7,15,194.0,103.5,2.1,15.6,158.0,282.83,235.2
2018,4,10,7,30,85.0,120.0,2.2,16.0,150.0,201.11,165.52
2018,4,10,7,45,141.5,149.5,2.3,16.45,209.5,284.28,234.46
2018,4,10,8,0,198.0,179.0,2.4,16.9,269.0,370.19,303.06
2018,4,10,8,15,272.5,194.0,2.45,17.2,332.5,478.39,387.23
2018,4,10,8,30,347.0,209.0,2.5,17.5,396.0,569.13,455.61
2018,4,10,8,45,355.5,222.0,2.6,17.8,428.5,596.14,473.76
2018,4,10,9,0,364.0,235.0,2.7,18.1,461.0,621.81,491.14
2018,4,10,9,15,242.0,272.5,2.75,18.3,427.0,544.66,428.65
2018,4,10,9,30,120.0,310.0,2.8,18.5,393.0,438.79,344.46
2018,4,10,9,45,157.0,331.5,2.85,18.75,446.0,495.07,387.32
2018,4,10,10,0,194.0,353.0,2.9,19.0,499.0,550.23,427.82
2018,4,10,10,15,189.0,369.0,2.85,19.15,515.5,556.19,430.4
2018,4,10,10,30,184.0,385.0,2.8,19.3,532.0,560.88,432.39
2018,4,10,10,45,137.0,390.0,2.8,19.4,501.0,512.37,394.59
2018,4,10,11,0,90.0,395.0,2.8,19.5,470.0,443.2,341.68
2018,4,10,11,15,95.5,404.0,2.75,19.45,485.0,450.45,347.14
2018,4,10,11,30,101.0,413.0,2.7,19.4,500.0,456.75,351.54
2018,4,10,11,45,66.0,372.5,2.65,19.35,429.5,380.5,293.53
2018,4,10,12,0,31.0,332.0,2.6,19.3,359.0,308.33,238.1
2018,4,10,12,15,42.5,357.5,2.6,19.15,394.5,335.3,259.18
2018,4,10,12,30,54.0,383.0,2.6,19.0,430.0,360.23,278.23
2018,4,10,12,45,89.0,400.5,2.6,18.85,477.0,393.08,303.66
2018,4,10,13,0,124.0,418.0,2.6,18.7,524.0,430.05,331.65
2018,4,10,13,15,125.5,410.0,2.65,18.5,515.5,410.74,317.12
2018,4,10,13,30,127.0,402.0,2.7,18.3,507.0,391.1,302.41
2018,4,10,13,45,83.5,343.0,2.7,18.1,411.0,306.85,238.17
2018,4,10,14,0,40.0,284.0,2.7,17.9,315.0,234.51,182.44
2018,4,10,14,15,20.5,199.0,2.75,17.7,215.0,159.6,123.76
2018,4,10,14,30,1.0,114.0,2.8,17.5,115.0,88.04,66.73
2018,4,10,14,45,20.5,183.5,2.8,17.25,197.5,142.19,110.31
2018,4,10,15,0,40.0,253.0,2.8,17.0,280.0,188.16,146.57
2018,4,10,15,15,48.5,249.5,2.8,17.0,280.0,179.96,139.82
2018,4,10,15,30,57.0,246.0,2.8,17.0,280.0,169.94,132.43
2018,4,10,15,45,50.5,222.0,2.9,16.6,250.0,148.52,122.95
2018,4,10,16,0,44.0,198.0,3.0,16.2,220.0,134.26,111.37
2018,4,10,16,15,30.5,166.5,3.0,16.0,181.0,115.32,95.49
2018,4,10,16,30,17.0,135.0,3.0,15.8,142.0,98.46,81.22
2018,4,10,16,45,9.0,88.0,3.05,15.55,91.5,66.49,53.44
2018,4,10,17,0,1.0,41.0,3.1,15.3,41.0,31.32,22.36
2018,4,10,17,15,0.5,25.5,2.85,14.9,25.5,19.42,11.75
2018,4,10,17,30,0.0,10.0,2.6,14.5,10.0,7.58,1.12
2018,4,10,17,45,11.5,15.5,2.4,14.1,17.0,12.24,5.17
2018,4,10,18,0,23.0,21.0,2.2,13.7,24.0,16.59,8.57
2018,4,10,18,15,14.0,14.0,2.05,13.25,15.5,11.04,0.54
2018,4,10,18,30,5.0,7.0,1.9,12.8,7.0,5.51,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.3,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,11,5,45,49.0,12.5,1.5,10.15,15.5,33.11,0.0
2018,4,11,6,0,98.0,25.0,1.4,10.3,31.0,95.99,28.8
2018,4,11,6,15,170.0,39.5,1.6,10.7,62.5,179.16,141.64
2018,4,11,6,30,242.0,54.0,1.8,11.1,94.0,249.03,206.35
2018,4,11,6,45,291.5,69.5,1.95,11.5,134.5,312.17,262.16
2018,4,11,7,0,341.0,85.0,2.1,11.9,175.0,379.29,319.33
2018,4,11,7,15,351.0,102.5,2.1,12.2,213.0,421.59,353.66
2018,4,11,7,30,361.0,120.0,2.1,12.5,251.0,463.3,386.18
2018,4,11,7,45,347.0,139.0,2.1,12.85,280.5,485.53,401.73
2018,4,11,8,0,333.0,158.0,2.1,13.2,310.0,482.99,398.03
2018,4,11,8,15,329.5,185.5,2.0,13.45,350.0,519.11,423.53
2018,4,11,8,30,326.0,213.0,1.9,13.7,390.0,553.05,446.47
2018,4,11,8,45,347.5,229.0,1.8,13.95,432.5,595.43,476.04
2018,4,11,9,0,369.0,245.0,1.7,14.2,475.0,636.87,504.14
2018,4,11,9,15,419.5,249.0,1.8,14.6,527.0,715.84,560.14
2018,4,11,9,30,470.0,253.0,1.9,15.0,579.0,771.08,598.28
2018,4,11,9,45,392.0,292.0,2.0,15.35,573.5,709.48,550.84
2018,4,11,10,0,314.0,331.0,2.1,15.7,568.0,668.95,518.61
2018,4,11,10,15,254.5,360.0,2.3,15.85,557.0,633.86,491.47
2018,4,11,10,30,195.0,389.0,2.5,16.0,546.0,574.64,446.61
2018,4,11,10,45,194.5,399.5,2.7,16.15,559.5,576.62,448.15
2018,4,11,11,0,194.0,410.0,2.9,16.3,573.0,577.35,448.37
2018,4,11,11,15,220.0,411.0,3.1,16.2,599.0,592.19,460.29
2018,4,11,11,30,246.0,412.0,3.3,16.1,625.0,623.06,483.56
2018,4,11,11,45,377.5,374.5,3.5,16.05,703.5,688.11,534.63
2018,4,11,12,0,509.0,337.0,3.7,16.0,782.0,759.53,588.76
2018,4,11,12,15,503.0,337.0,3.8,15.9,776.5,727.42,564.9
2018,4,11,12,30,497.0,337.0,3.9,15.8,771.0,693.72,540.21
2018,4,11,12,45,436.5,354.0,4.05,15.7,732.0,632.97,494.41
2018,4,11,13,0,376.0,371.0,4.2,15.6,693.0,568.53,445.46
2018,4,11,13,15,337.5,375.5,4.2,15.5,660.0,520.99,408.59
2018,4,11,13,30,299.0,380.0,4.2,15.4,627.0,476.09,373.34
2018,4,11,13,45,211.0,365.5,4.25,15.3,537.5,391.93,307.85
2018,4,11,14,0,123.0,351.0,4.3,15.2,448.0,322.33,253.49
2018,4,11,14,15,108.5,327.0,4.3,15.0,410.0,285.89,224.73
2018,4,11,14,30,94.0,303.0,4.3,14.8,372.0,252.6,198.24
2018,4,11,14,45,247.0,261.5,4.25,14.65,429.5,251.86,192.12
2018,4,11,15,0,400.0,220.0,4.2,14.5,487.0,232.57,168.88
2018,4,11,15,15,382.5,222.5,4.2,14.5,464.0,198.59,141.93
2018,4,11,15,30,365.0,225.0,4.2,14.5,441.0,170.89,125.02
2018,4,11,15,45,374.5,203.0,4.1,14.25,409.0,133.92,111.62
2018,4,11,16,0,384.0,181.0,4.0,14.0,377.0,117.87,98.18
2018,4,11,16,15,376.0,164.5,3.95,13.9,339.5,109.4,91.16
2018,4,11,16,30,368.0,148.0,3.9,13.8,302.0,100.46,83.64
2018,4,11,16,45,244.5,127.5,3.85,13.65,224.0,88.85,73.66
2018,4,11,17,0,121.0,107.0,3.8,13.5,146.0,76.62,62.97
2018,4,11,17,15,60.5,72.0,3.65,13.25,91.5,53.28,42.19
2018,4,11,17,30,0.0,37.0,3.5,13.0,37.0,28.24,19.68
2018,4,11,17,45,11.0,30.0,3.4,12.75,31.5,23.65,15.35
2018,4,11,18,0,22.0,23.0,3.3,12.5,26.0,18.06,9.93
2018,4,11,18,15,17.0,17.0,3.45,12.3,18.5,13.36,2.59
2018,4,11,18,30,12.0,11.0,3.6,12.1,11.0,8.65,0.0
2018,4,11,18,45,6.0,5.5,3.8,11.9,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.75,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.3,1.0,0.0,0.0
2018,4,12,5,45,58.0,14.0,1.7,7.85,18.0,38.54,0.0
2018,4,12,6,0,113.0,27.0,1.8,8.4,35.0,107.76,47.76
2018,4,12,6,15,234.5,42.0,2.1,8.95,76.0,219.41,176.85
2018,4,12,6,30,356.0,57.0,2.4,9.5,117.0,324.7,271.62
2018,4,12,6,45,436.0,67.0,2.7,10.0,166.5,410.99,347.2
2018,4,12,7,0,516.0,77.0,3.0,10.5,216.0,502.56,424.5
2018,4,12,7,15,510.5,89.5,3.15,10.85,251.5,535.61,451.29
2018,4,12,7,30,505.0,102.0,3.3,11.2,287.0,557.56,468.22
2018,4,12,7,45,424.5,125.0,3.4,11.5,297.0,533.98,446.81
2018,4,12,8,0,344.0,148.0,3.5,11.8,307.0,502.47,418.65
2018,4,12,8,15,377.0,172.5,3.5,12.1,364.5,568.97,469.58
2018,4,12,8,30,410.0,197.0,3.5,12.4,422.0,634.9,518.3
2018,4,12,8,45,599.0,162.5,3.5,12.7,522.5,794.3,639.12
2018,4,12,9,0,788.0,128.0,3.5,13.0,623.0,940.63,741.52
2018,4,12,9,15,804.0,132.0,3.5,13.3,666.0,968.83,757.53
2018,4,12,9,30,820.0,136.0,3.5,13.6,709.0,993.54,772.03
2018,4,12,9,45,826.0,142.0,3.5,13.85,744.0,1006.67,778.65
2018,4,12,10,0,832.0,148.0,3.5,14.1,779.0,1015.81,782.74
2018,4,12,10,15,819.0,159.5,3.45,14.3,800.5,1007.59,774.8
2018,4,12,10,30,806.0,171.0,3.4,14.5,822.0,995.27,764.4
2018,4,12,10,45,829.5,165.0,3.4,14.7,850.5,997.78,764.8
2018,4,12,11,0,853.0,159.0,3.4,14.9,879.0,995.78,762.12
2018,4,12,11,15,857.5,161.0,3.45,15.0,895.0,979.25,750.3
2018,4,12,11,30,862.0,163.0,3.5,15.1,911.0,958.79,735.97
2018,4,12,11,45,861.5,165.0,3.5,15.25,917.0,930.11,715.55
2018,4,12,12,0,861.0,167.0,3.5,15.4,923.0,897.99,692.8
2018,4,12,12,15,854.0,171.0,3.65,15.4,919.5,859.13,666.35
2018,4,12,12,30,847.0,175.0,3.8,15.4,916.0,817.61,636.28
2018,4,12,12,45,836.0,178.5,3.9,15.4,903.5,770.41,601.18
2018,4,12,13,0,825.0,182.0,4.0,15.4,891.0,721.45,564.0
2018,4,12,13,15,820.5,180.5,4.05,15.35,873.5,671.17,524.95
2018,4,12,13,30,816.0,179.0,4.1,15.3,856.0,619.23,483.54
2018,4,12,13,45,809.0,176.5,4.2,15.2,831.0,563.83,438.51
2018,4,12,14,0,802.0,174.0,4.3,15.1,806.0,507.53,391.42
2018,4,12,14,15,792.0,170.0,4.3,14.95,773.0,446.12,338.84
2018,4,12,14,30,782.0,166.0,4.3,14.8,740.0,385.71,285.81
2018,4,12,14,45,769.5,161.0,4.3,14.7,701.5,324.2,231.38
2018,4,12,15,0,757.0,156.0,4.3,14.6,663.0,263.54,178.6
2018,4,12,15,15,737.0,152.0,4.3,14.6,618.5,203.6,130.59
2018,4,12,15,30,717.0,148.0,4.3,14.6,574.0,145.95,93.9
2018,4,12,15,45,693.5,141.5,4.2,14.2,526.0,100.34,82.55
2018,4,12,16,0,670.0,135.0,4.1,13.8,478.0,97.47,80.48
2018,4,12,16,15,639.0,127.5,3.95,13.5,427.0,93.62,77.46
2018,4,12,16,30,608.0,120.0,3.8,13.2,376.0,89.63,74.27
2018,4,12,16,45,563.5,111.5,3.65,12.9,324.0,84.55,70.06
2018,4,12,17,0,519.0,103.0,3.5,12.6,272.0,75.71,62.38
2018,4,12,17,15,455.5,92.0,3.15,12.1,221.0,67.84,55.44
2018,4,12,17,30,392.0,81.0,2.8,11.6,170.0,59.89,48.18
2018,4,12,17,45,303.0,66.0,2.45,11.05,124.0,48.92,37.97
2018,4,12,18,0,214.0,51.0,2.1,10.5,78.0,37.88,27.32
2018,4,12,18,15,123.5,32.0,2.0,10.15,46.0,23.68,10.13
2018,4,12,18,30,33.0,13.0,1.9,9.8,14.0,10.23,0.0
2018,4,12,18,45,16.5,6.5,1.75,9.4,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.8,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.5,2.0,0.0,0.0
2018,4,13,5,45,70.5,16.0,1.4,7.15,21.0,46.0,0.0
2018,4,13,6,0,137.0,30.0,1.5,7.8,40.0,135.86,74.34
2018,4,13,6,15,247.5,45.0,1.75,8.55,81.0,230.23,186.66
2018,4,13,6,30,358.0,60.0,2.0,9.3,122.0,329.08,275.21
2018,4,13,6,45,439.0,70.0,2.25,10.05,172.0,412.07,347.41
2018,4,13,7,0,520.0,80.0,2.5,10.8,222.0,507.99,427.11
2018,4,13,7,15,576.0,87.0,2.75,11.5,275.5,582.99,486.91
2018,4,13,7,30,632.0,94.0,3.0,12.2,329.0,660.01,545.33
2018,4,13,7,45,671.5,99.0,3.25,12.9,382.0,722.25,590.59
2018,4,13,8,0,711.0,104.0,3.5,13.6,435.0,784.27,634.54
2018,4,13,8,15,738.5,109.0,3.55,14.1,486.0,834.71,668.39
2018,4,13,8,30,766.0,114.0,3.6,14.6,537.0,883.38,700.33
2018,4,13,8,45,786.5,117.5,3.6,15.1,584.0,914.75,719.04
2018,4,13,9,0,807.0,121.0,3.6,15.6,631.0,950.13,740.51
2018,4,13,9,15,826.0,122.5,3.6,16.0,674.0,978.66,757.21
2018,4,13,9,30,845.0,124.0,3.6,16.4,717.0,1003.7,771.46
2018,4,13,9,45,861.5,123.5,3.55,16.8,754.5,1020.33,779.56
2018,4,13,10,0,878.0,123.0,3.5,17.2,792.0,1018.55,775.26
2018,4,13,10,15,885.5,125.0,3.5,17.5,821.5,1020.88,774.79
2018,4,13,10,30,893.0,127.0,3.5,17.8,851.0,1019.17,771.7
2018,4,13,10,45,898.0,128.5,3.45,18.15,873.0,1010.45,763.54
2018,4,13,11,0,903.0,130.0,3.4,18.5,895.0,997.71,752.91
2018,4,13,11,15,904.5,132.0,3.4,18.7,909.0,978.19,738.67
2018,4,13,11,30,906.0,134.0,3.4,18.9,923.0,954.87,722.02
2018,4,13,11,45,897.5,139.5,3.35,19.15,925.5,922.23,698.62
2018,4,13,12,0,889.0,145.0,3.3,19.4,928.0,886.49,673.2
2018,4,13,12,15,868.5,155.0,3.3,19.55,919.0,854.26,650.77
2018,4,13,12,30,848.0,165.0,3.3,19.7,910.0,807.52,616.6
2018,4,13,12,45,844.0,165.5,3.3,19.85,900.0,763.02,583.55
2018,4,13,13,0,840.0,166.0,3.3,20.0,890.0,716.24,548.17
2018,4,13,13,15,855.0,154.5,3.25,20.05,878.5,669.44,512.21
2018,4,13,13,30,870.0,143.0,3.2,20.1,867.0,619.12,472.55
2018,4,13,13,45,867.5,139.5,3.15,20.2,843.5,562.84,427.07
2018,4,13,14,0,865.0,136.0,3.1,20.3,820.0,505.06,379.09
2018,4,13,14,15,844.0,138.5,3.05,20.25,783.5,443.27,327.15
2018,4,13,14,30,823.0,141.0,3.0,20.2,747.0,382.48,274.93
2018,4,13,14,45,819.5,135.0,2.9,20.1,712.0,321.58,221.75
2018,4,13,15,0,816.0,129.0,2.8,20.0,677.0,260.32,169.21
2018,4,13,15,15,796.5,125.5,2.8,20.0,631.5,198.45,121.01
2018,4,13,15,30,777.0,122.0,2.8,20.0,586.0,131.95,79.19
2018,4,13,15,45,747.0,115.5,2.6,19.65,532.0,84.93,67.58
2018,4,13,16,0,717.0,109.0,2.4,19.3,478.0,81.27,64.81
2018,4,13,16,15,698.5,104.5,2.15,18.85,433.5,79.03,63.22
