Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,15,15,595.5,188.0,1.7,27.4,580.5,191.27,120.55
2018,4,23,15,30,601.0,170.0,1.7,27.4,544.0,136.09,89.02
2018,4,23,15,45,569.0,164.0,1.9,26.55,496.0,110.36,86.53
2018,4,23,16,0,537.0,158.0,2.1,25.7,448.0,106.87,84.28
2018,4,23,16,15,567.0,134.0,2.2,24.95,413.5,95.35,75.21
2018,4,23,16,30,597.0,110.0,2.3,24.2,379.0,81.37,63.9
2018,4,23,16,45,595.5,99.5,2.4,23.4,339.5,75.42,59.27
2018,4,23,17,0,594.0,89.0,2.5,22.6,300.0,69.08,54.17
2018,4,23,17,15,538.0,82.0,2.45,21.55,249.5,64.24,50.29
2018,4,23,17,30,482.0,75.0,2.4,20.5,199.0,59.42,46.22
2018,4,23,17,45,400.5,65.0,2.4,19.45,152.0,49.07,37.12
2018,4,23,18,0,319.0,55.0,2.4,18.4,105.0,41.38,30.04
2018,4,23,18,15,214.5,39.5,2.4,17.65,67.5,29.72,18.85
2018,4,23,18,30,110.0,24.0,2.4,16.9,30.0,18.07,0.0
2018,4,23,18,45,55.0,12.0,2.4,16.15,15.0,9.44,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,31.0,6.5,1.1,10.5,7.0,0.0,0.0
2018,4,24,5,30,62.0,13.0,1.3,11.1,14.0,35.86,0.0
2018,4,24,5,45,174.0,28.0,1.45,11.75,45.5,137.07,66.64
2018,4,24,6,0,286.0,43.0,1.6,12.4,77.0,228.57,180.51
2018,4,24,6,15,303.0,48.0,1.65,13.0,100.0,256.13,210.07
2018,4,24,6,30,320.0,53.0,1.7,13.6,123.0,285.87,238.07
2018,4,24,6,45,160.0,63.0,1.7,14.15,98.0,186.92,155.85
2018,4,24,7,0,0.0,73.0,1.7,14.7,73.0,57.32,43.31
2018,4,24,7,15,0.0,92.0,1.65,15.25,92.0,73.65,57.1
2018,4,24,7,30,0.0,111.0,1.6,15.8,111.0,89.95,70.45
2018,4,24,7,45,7.0,140.0,1.6,16.4,143.5,121.64,96.57
2018,4,24,8,0,14.0,169.0,1.6,17.0,176.0,153.81,122.52
2018,4,24,8,15,53.0,214.0,1.55,17.6,244.5,249.67,199.88
2018,4,24,8,30,92.0,259.0,1.5,18.2,313.0,332.69,264.22
2018,4,24,8,45,203.0,270.0,1.45,18.8,402.0,467.88,367.8
2018,4,24,9,0,314.0,281.0,1.4,19.4,491.0,607.79,469.04
2018,4,24,9,15,497.0,235.5,1.4,19.95,591.5,759.93,576.49
2018,4,24,9,30,680.0,190.0,1.4,20.5,692.0,901.56,670.48
2018,4,24,9,45,785.5,154.0,1.4,21.05,760.0,957.29,702.41
2018,4,24,10,0,891.0,118.0,1.4,21.6,828.0,1004.77,729.44
2018,4,24,10,15,896.0,120.0,1.45,22.0,855.5,1003.98,726.95
2018,4,24,10,30,901.0,122.0,1.5,22.4,883.0,999.17,722.68
2018,4,24,10,45,905.0,124.0,1.55,22.75,904.0,989.38,715.55
2018,4,24,11,0,909.0,126.0,1.6,23.1,925.0,975.61,706.04
2018,4,24,11,15,911.5,127.0,1.65,23.3,938.5,955.61,693.08
2018,4,24,11,30,914.0,128.0,1.7,23.5,952.0,931.86,677.78
2018,4,24,11,45,914.0,128.0,1.75,23.75,956.0,901.46,658.04
2018,4,24,12,0,914.0,128.0,1.8,24.0,960.0,867.74,636.09
2018,4,24,12,15,916.0,126.0,1.9,24.1,958.0,830.74,612.68
2018,4,24,12,30,918.0,124.0,2.0,24.2,956.0,790.65,586.09
2018,4,24,12,45,919.0,122.0,2.05,24.3,947.0,746.9,555.02
2018,4,24,13,0,920.0,120.0,2.1,24.4,938.0,700.42,521.19
2018,4,24,13,15,916.5,118.5,2.2,24.35,920.0,649.06,483.44
2018,4,24,13,30,913.0,117.0,2.3,24.3,902.0,595.76,442.92
2018,4,24,13,45,881.0,128.5,2.4,24.25,868.0,536.15,396.38
2018,4,24,14,0,849.0,140.0,2.5,24.2,834.0,478.44,349.88
2018,4,24,14,15,866.0,125.5,2.55,23.95,809.5,421.5,302.14
2018,4,24,14,30,883.0,111.0,2.6,23.7,785.0,362.13,250.95
2018,4,24,14,45,860.0,113.0,2.65,23.45,742.5,300.62,198.8
2018,4,24,15,0,837.0,115.0,2.7,23.2,700.0,235.51,145.72
2018,4,24,15,15,832.0,109.5,2.7,23.2,660.0,174.03,100.12
2018,4,24,15,30,827.0,104.0,2.7,23.2,620.0,112.82,67.87
2018,4,24,15,45,778.0,106.5,2.7,22.4,562.0,86.0,67.62
2018,4,24,16,0,729.0,109.0,2.7,21.6,504.0,80.83,63.71
2018,4,24,16,15,715.0,101.5,2.65,20.9,457.5,76.75,60.63
2018,4,24,16,30,701.0,94.0,2.6,20.2,411.0,72.42,57.28
2018,4,24,16,45,619.0,94.5,2.6,19.55,349.0,72.24,57.47
2018,4,24,17,0,537.0,95.0,2.6,18.9,287.0,72.54,58.02
2018,4,24,17,15,534.0,83.0,2.5,17.95,248.0,64.88,51.61
2018,4,24,17,30,531.0,71.0,2.4,17.0,209.0,56.77,44.59
2018,4,24,17,45,451.0,61.0,2.3,16.1,159.5,49.12,37.73
2018,4,24,18,0,371.0,51.0,2.2,15.2,110.0,41.45,30.57
2018,4,24,18,15,261.5,38.0,2.1,14.55,72.0,28.88,18.59
2018,4,24,18,30,152.0,25.0,2.0,13.9,34.0,18.91,0.0
2018,4,24,18,45,76.0,12.5,1.9,13.25,17.0,9.83,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.45,8.85,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.7,9.4,15.0,38.29,0.0
2018,4,25,5,45,118.0,22.0,1.95,9.9,33.5,101.94,55.96
2018,4,25,6,0,168.0,31.0,2.2,10.4,52.0,147.65,117.39
2018,4,25,6,15,113.0,37.0,2.15,10.9,54.0,115.12,93.82
2018,4,25,6,30,58.0,43.0,2.1,11.4,56.0,81.01,65.33
2018,4,25,6,45,29.0,59.5,2.1,11.85,66.0,70.79,56.29
2018,4,25,7,0,0.0,76.0,2.1,12.3,76.0,60.01,46.16
2018,4,25,7,15,1.0,100.5,2.05,12.85,101.0,82.36,65.09
2018,4,25,7,30,2.0,125.0,2.0,13.4,126.0,104.83,83.73
2018,4,25,7,45,32.0,164.5,1.95,13.95,181.0,181.2,147.76
2018,4,25,8,0,62.0,204.0,1.9,14.5,236.0,248.59,202.47
2018,4,25,8,15,139.0,225.5,1.85,15.2,306.0,358.87,290.79
2018,4,25,8,30,216.0,247.0,1.8,15.9,376.0,453.16,363.24
2018,4,25,8,45,452.0,204.0,1.75,16.55,500.0,673.63,529.49
2018,4,25,9,0,688.0,161.0,1.7,17.2,624.0,868.43,663.98
2018,4,25,9,15,767.0,141.5,1.7,17.85,687.0,921.38,694.37
2018,4,25,9,30,846.0,122.0,1.7,18.5,750.0,980.73,729.88
2018,4,25,9,45,855.0,124.5,1.65,19.1,784.0,992.28,732.97
2018,4,25,10,0,864.0,127.0,1.6,19.7,818.0,985.57,724.89
2018,4,25,10,15,869.5,129.0,1.65,20.25,845.0,985.18,722.88
2018,4,25,10,30,875.0,131.0,1.7,20.8,872.0,980.87,718.4
2018,4,25,10,45,878.5,132.5,1.7,21.3,892.0,970.27,709.49
2018,4,25,11,0,882.0,134.0,1.7,21.8,912.0,955.82,698.33
2018,4,25,11,15,883.5,135.5,1.8,22.1,924.5,935.77,685.46
2018,4,25,11,30,885.0,137.0,1.9,22.4,937.0,912.1,670.23
2018,4,25,11,45,884.0,138.5,1.95,22.75,941.5,882.81,650.6
2018,4,25,12,0,883.0,140.0,2.0,23.1,946.0,850.31,628.82
2018,4,25,12,15,883.5,138.5,2.05,23.25,943.5,813.52,604.55
2018,4,25,12,30,884.0,137.0,2.1,23.4,941.0,773.86,576.85
2018,4,25,12,45,883.5,135.0,2.2,23.5,931.0,730.4,546.01
2018,4,25,13,0,883.0,133.0,2.3,23.6,921.0,684.46,512.52
2018,4,25,13,15,878.0,133.0,2.35,23.6,903.0,635.01,475.38
2018,4,25,13,30,873.0,133.0,2.4,23.6,885.0,583.82,435.8
2018,4,25,13,45,865.0,132.0,2.45,23.6,859.0,528.92,392.24
2018,4,25,14,0,857.0,131.0,2.5,23.6,833.0,473.06,346.53
2018,4,25,14,15,846.5,129.5,2.55,23.35,800.5,414.02,297.44
2018,4,25,14,30,836.0,128.0,2.6,23.1,768.0,354.69,247.0
2018,4,25,14,45,821.5,126.5,2.65,22.9,729.0,294.54,195.79
2018,4,25,15,0,807.0,125.0,2.7,22.7,690.0,235.31,147.03
2018,4,25,15,15,791.0,121.5,2.7,22.7,647.0,175.73,103.45
2018,4,25,15,30,775.0,118.0,2.7,22.7,604.0,117.83,73.67
2018,4,25,15,45,751.0,115.5,2.8,21.8,556.0,84.17,66.23
2018,4,25,16,0,727.0,113.0,2.9,20.9,508.0,83.25,65.94
2018,4,25,16,15,694.5,109.0,2.95,20.2,457.0,81.16,64.57
2018,4,25,16,30,662.0,105.0,3.0,19.5,406.0,79.05,63.16
2018,4,25,16,45,620.5,99.5,3.05,18.8,354.0,75.72,60.66
2018,4,25,17,0,579.0,94.0,3.1,18.1,302.0,72.37,58.06
2018,4,25,17,15,523.5,86.0,3.1,17.15,251.0,66.95,53.59
2018,4,25,17,30,468.0,78.0,3.1,16.2,200.0,61.47,48.89
2018,4,25,17,45,389.5,67.0,3.1,15.2,153.0,50.35,38.97
2018,4,25,18,0,311.0,56.0,3.1,14.2,106.0,42.04,31.25
2018,4,25,18,15,210.5,40.0,3.05,13.6,68.5,30.07,19.79
2018,4,25,18,30,110.0,24.0,3.0,13.0,31.0,18.09,1.27
2018,4,25,18,45,55.0,12.0,2.95,12.4,15.5,9.44,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.0,5.5,1.8,8.45,5.5,0.0,0.0
2018,4,26,5,30,16.0,11.0,2.1,8.9,11.0,15.25,0.0
2018,4,26,5,45,64.0,28.0,2.35,9.35,35.0,76.31,44.68
2018,4,26,6,0,112.0,45.0,2.6,9.8,59.0,125.98,99.98
2018,4,26,6,15,164.0,62.5,2.6,10.3,94.0,180.19,149.26
2018,4,26,6,30,216.0,80.0,2.6,10.8,129.0,239.3,201.58
2018,4,26,6,45,172.0,96.5,2.65,11.25,142.0,236.8,199.78
2018,4,26,7,0,128.0,113.0,2.7,11.7,155.0,214.31,180.34
2018,4,26,7,15,78.0,134.5,2.7,12.2,161.5,187.81,156.5
2018,4,26,7,30,28.0,156.0,2.7,12.7,168.0,171.03,140.25
2018,4,26,7,45,60.0,187.0,2.7,13.15,216.5,229.73,189.13
2018,4,26,8,0,92.0,218.0,2.7,13.6,265.0,289.97,237.94
2018,4,26,8,15,168.5,235.0,2.7,14.15,332.0,395.17,322.38
2018,4,26,8,30,245.0,252.0,2.7,14.7,399.0,505.87,407.77
2018,4,26,8,45,443.5,215.5,2.7,15.2,506.0,676.67,538.45
2018,4,26,9,0,642.0,179.0,2.7,15.7,613.0,841.94,657.64
2018,4,26,9,15,736.0,153.0,2.7,16.15,679.0,910.05,701.23
2018,4,26,9,30,830.0,127.0,2.7,16.6,745.0,968.78,738.25
2018,4,26,9,45,846.5,125.0,2.75,17.05,780.5,982.59,744.87
2018,4,26,10,0,863.0,123.0,2.8,17.5,816.0,978.61,740.02
2018,4,26,10,15,871.0,124.0,2.85,17.8,844.0,979.69,739.34
2018,4,26,10,30,879.0,125.0,2.9,18.1,872.0,976.85,736.11
2018,4,26,10,45,884.5,126.0,2.95,18.4,893.0,967.69,728.79
2018,4,26,11,0,890.0,127.0,3.0,18.7,914.0,954.63,719.01
2018,4,26,11,15,893.5,127.5,3.1,18.9,927.5,935.44,705.86
2018,4,26,11,30,897.0,128.0,3.2,19.1,941.0,912.55,690.23
2018,4,26,11,45,899.0,127.5,3.25,19.25,946.5,883.91,670.48
2018,4,26,12,0,901.0,127.0,3.3,19.4,952.0,851.92,648.39
2018,4,26,12,15,900.5,127.0,3.4,19.35,949.5,815.17,623.64
2018,4,26,12,30,900.0,127.0,3.5,19.3,947.0,775.51,595.49
2018,4,26,12,45,898.0,126.5,3.55,19.25,937.0,731.69,562.83
2018,4,26,13,0,896.0,126.0,3.6,19.2,927.0,685.43,527.58
2018,4,26,13,15,893.0,125.0,3.65,19.05,910.0,635.96,489.16
2018,4,26,13,30,890.0,124.0,3.7,18.9,893.0,584.54,448.07
2018,4,26,13,45,884.0,123.0,3.75,18.7,868.0,529.91,403.3
2018,4,26,14,0,878.0,122.0,3.8,18.5,843.0,474.06,356.12
2018,4,26,14,15,870.5,120.0,3.8,18.25,811.5,415.98,305.84
2018,4,26,14,30,863.0,118.0,3.8,18.0,780.0,357.33,254.08
2018,4,26,14,45,853.0,115.0,3.85,17.7,742.5,292.66,197.66
2018,4,26,15,0,843.0,112.0,3.9,17.4,705.0,231.51,145.87
2018,4,26,15,15,828.0,109.5,3.9,17.4,661.5,170.7,100.44
2018,4,26,15,30,813.0,107.0,3.9,17.4,618.0,111.37,69.84
2018,4,26,15,45,794.0,103.5,3.95,16.75,570.5,84.28,67.71
2018,4,26,16,0,775.0,100.0,4.0,16.1,523.0,82.4,66.5
2018,4,26,16,15,750.0,96.0,3.95,15.65,473.0,79.96,64.72
2018,4,26,16,30,725.0,92.0,3.9,15.2,423.0,71.46,57.6
2018,4,26,16,45,688.5,87.0,3.85,14.75,370.5,68.13,54.96
2018,4,26,17,0,652.0,82.0,3.8,14.3,318.0,64.76,52.21
2018,4,26,17,15,600.5,75.5,3.65,13.8,266.0,60.05,48.19
2018,4,26,17,30,549.0,69.0,3.5,13.3,214.0,55.33,44.0
2018,4,26,17,45,473.0,60.5,3.3,12.8,165.5,48.81,38.01
2018,4,26,18,0,397.0,52.0,3.1,12.3,117.0,42.33,31.8
2018,4,26,18,15,285.0,39.5,2.9,11.85,77.5,30.09,20.08
2018,4,26,18,30,173.0,27.0,2.7,11.4,38.0,20.44,3.99
2018,4,26,18,45,89.5,14.0,2.45,11.0,19.5,11.02,0.0
2018,4,26,19,0,6.0,1.0,2.2,10.6,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.25,10.45,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.5,1.1,10.7,9.5,0.0,0.0
2018,4,27,5,30,72.0,17.0,1.3,11.3,19.0,42.98,0.0
2018,4,27,5,45,190.0,32.0,1.5,11.9,53.0,152.38,98.95
2018,4,27,6,0,308.0,47.0,1.7,12.5,87.0,242.56,193.83
2018,4,27,6,15,342.0,58.5,1.8,12.95,122.0,290.13,238.56
2018,4,27,6,30,376.0,70.0,1.9,13.4,157.0,341.0,283.58
2018,4,27,6,45,317.0,95.0,2.05,13.8,181.0,348.03,290.05
2018,4,27,7,0,258.0,120.0,2.2,14.2,205.0,331.15,276.03
2018,4,27,7,15,350.0,125.0,2.2,14.65,261.5,433.53,358.98
2018,4,27,7,30,442.0,130.0,2.2,15.1,318.0,525.29,430.45
2018,4,27,7,45,296.5,155.5,2.15,15.6,288.5,426.25,348.58
2018,4,27,8,0,151.0,181.0,2.1,16.1,259.0,317.08,258.01
2018,4,27,8,15,113.5,205.5,2.15,16.5,267.5,312.06,252.07
2018,4,27,8,30,76.0,230.0,2.2,16.9,276.0,283.84,227.5
2018,4,27,8,45,85.5,242.0,2.25,17.3,297.5,303.62,242.52
2018,4,27,9,0,95.0,254.0,2.3,17.7,319.0,344.85,273.67
2018,4,27,9,15,93.5,276.5,2.4,18.05,343.5,343.34,271.4
2018,4,27,9,30,92.0,299.0,2.5,18.4,368.0,362.53,285.08
2018,4,27,9,45,66.0,295.0,2.55,18.7,345.5,330.53,258.8
2018,4,27,10,0,40.0,291.0,2.6,19.0,323.0,298.69,232.81
2018,4,27,10,15,91.0,329.0,2.65,19.2,405.5,381.9,297.58
2018,4,27,10,30,142.0,367.0,2.7,19.4,488.0,484.39,374.38
2018,4,27,10,45,369.5,324.0,2.8,19.6,649.0,689.21,527.8
2018,4,27,11,0,597.0,281.0,2.9,19.8,810.0,849.38,642.56
2018,4,27,11,15,629.5,272.0,2.9,19.95,837.5,851.47,642.19
2018,4,27,11,30,662.0,263.0,2.9,20.1,865.0,849.06,640.01
2018,4,27,11,45,721.5,235.0,2.95,20.2,894.5,848.33,640.11
2018,4,27,12,0,781.0,207.0,3.0,20.3,924.0,832.43,629.74
2018,4,27,12,15,719.0,233.5,3.05,20.3,892.0,780.25,591.44
2018,4,27,12,30,657.0,260.0,3.1,20.3,860.0,720.0,547.42
2018,4,27,12,45,734.0,221.5,3.15,20.25,885.0,706.01,537.95
2018,4,27,13,0,811.0,183.0,3.2,20.2,910.0,680.14,518.85
2018,4,27,13,15,805.5,182.5,3.25,20.15,892.5,631.33,481.28
2018,4,27,13,30,800.0,182.0,3.3,20.1,875.0,581.07,441.69
2018,4,27,13,45,690.0,218.5,3.35,20.05,804.0,505.97,382.9
2018,4,27,14,0,580.0,255.0,3.4,20.0,733.0,438.7,329.81
2018,4,27,14,15,503.5,269.0,3.45,19.8,672.5,378.89,282.25
2018,4,27,14,30,427.0,283.0,3.5,19.6,612.0,326.32,240.56
2018,4,27,14,45,463.0,261.0,3.55,19.45,601.5,287.22,206.17
2018,4,27,15,0,499.0,239.0,3.6,19.3,591.0,243.88,168.99
2018,4,27,15,15,567.0,204.0,3.6,19.3,580.5,192.45,127.57
2018,4,27,15,30,635.0,169.0,3.6,19.3,570.0,132.53,90.41
2018,4,27,15,45,679.5,146.5,3.6,18.7,545.5,101.4,81.77
2018,4,27,16,0,724.0,124.0,3.6,18.1,521.0,90.03,72.5
2018,4,27,16,15,694.5,118.5,3.55,17.7,470.0,87.28,70.5
2018,4,27,16,30,665.0,113.0,3.5,17.3,419.0,84.44,68.39
2018,4,27,16,45,624.0,106.5,3.45,16.9,366.0,80.6,65.37
2018,4,27,17,0,583.0,100.0,3.4,16.5,313.0,76.69,62.22
2018,4,27,17,15,528.0,92.0,3.15,15.9,261.5,71.42,57.8
2018,4,27,17,30,473.0,84.0,2.9,15.3,210.0,62.74,50.2
2018,4,27,17,45,395.0,72.5,2.6,14.75,162.0,54.16,42.45
2018,4,27,18,0,317.0,61.0,2.3,14.2,114.0,45.56,34.41
2018,4,27,18,15,213.5,45.0,2.1,13.6,75.5,33.64,23.05
2018,4,27,18,30,110.0,29.0,1.9,13.0,37.0,21.52,5.93
2018,4,27,18,45,56.0,15.0,1.65,12.45,19.0,11.8,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.5,1.25,11.45,2.5,0.0,0.0
2018,4,28,5,30,10.0,5.0,1.5,11.9,5.0,8.04,0.0
2018,4,28,5,45,33.0,10.5,1.8,12.35,14.5,31.71,17.36
2018,4,28,6,0,56.0,16.0,2.1,12.8,24.0,51.4,37.76
2018,4,28,6,15,59.0,19.0,2.25,13.2,30.0,58.48,45.08
2018,4,28,6,30,62.0,22.0,2.4,13.6,36.0,66.06,52.37
2018,4,28,6,45,31.0,29.5,2.55,14.0,36.5,49.51,37.79
2018,4,28,7,0,0.0,37.0,2.7,14.4,37.0,28.24,18.63
2018,4,28,7,15,1.0,64.5,2.75,14.7,65.0,50.2,37.35
2018,4,28,7,30,2.0,92.0,2.8,15.0,93.0,73.67,57.06
2018,4,28,7,45,72.0,147.5,2.85,15.35,185.0,194.54,159.69
2018,4,28,8,0,142.0,203.0,2.9,15.7,277.0,333.44,272.62
2018,4,28,8,15,292.5,210.0,2.9,15.95,381.0,496.21,402.13
2018,4,28,8,30,443.0,217.0,2.9,16.2,485.0,668.02,531.91
2018,4,28,8,45,492.0,211.5,2.9,16.45,530.0,715.1,564.51
2018,4,28,9,0,541.0,206.0,2.9,16.7,575.0,761.33,596.82
2018,4,28,9,15,356.5,220.0,2.95,16.9,469.0,603.12,475.83
2018,4,28,9,30,172.0,234.0,3.0,17.1,363.0,415.19,329.56
2018,4,28,9,45,86.0,162.5,3.05,17.35,227.0,238.85,190.46
2018,4,28,10,0,0.0,91.0,3.1,17.6,91.0,70.47,52.07
2018,4,28,10,15,1.5,115.5,3.15,17.7,117.0,91.63,69.33
2018,4,28,10,30,3.0,140.0,3.2,17.8,143.0,112.87,86.37
2018,4,28,10,45,3.0,147.0,3.25,17.95,150.0,118.44,90.67
2018,4,28,11,0,3.0,154.0,3.3,18.1,157.0,123.95,94.94
2018,4,28,11,15,76.5,254.0,3.35,18.05,324.0,299.5,235.53
2018,4,28,11,30,150.0,354.0,3.4,18.0,491.0,448.43,349.88
2018,4,28,11,45,101.0,315.5,3.4,18.0,408.0,363.86,283.89
2018,4,28,12,0,52.0,277.0,3.4,18.0,325.0,270.93,211.33
2018,4,28,12,15,30.0,239.0,3.45,17.9,266.5,218.12,169.84
2018,4,28,12,30,8.0,201.0,3.5,17.8,208.0,162.73,125.73
2018,4,28,12,45,42.5,286.0,3.55,17.7,324.0,257.72,201.25
2018,4,28,13,0,77.0,371.0,3.6,17.6,440.0,341.32,265.95
2018,4,28,13,15,105.5,389.0,3.65,17.4,481.5,367.52,285.98
2018,4,28,13,30,134.0,407.0,3.7,17.2,523.0,383.09,297.69
2018,4,28,13,45,137.5,377.0,3.7,17.0,493.0,349.04,271.25
2018,4,28,14,0,141.0,347.0,3.7,16.8,463.0,315.42,244.86
2018,4,28,14,15,257.5,321.5,3.75,16.8,524.0,323.46,248.04
2018,4,28,14,30,374.0,296.0,3.8,16.8,585.0,319.79,239.81
2018,4,28,14,45,280.5,304.0,3.8,16.8,514.5,271.66,202.92
2018,4,28,15,0,187.0,312.0,3.8,16.8,444.0,240.13,181.12
2018,4,28,15,15,357.5,253.0,3.8,16.8,486.0,201.12,144.3
2018,4,28,15,30,528.0,194.0,3.8,16.8,528.0,140.75,100.45
2018,4,28,15,45,631.5,154.0,3.75,16.35,523.5,104.8,85.44
2018,4,28,16,0,735.0,114.0,3.7,15.9,519.0,83.87,67.78
2018,4,28,16,15,692.5,111.0,3.65,15.7,463.5,82.23,66.66
2018,4,28,16,30,650.0,108.0,3.6,15.5,408.0,80.66,65.56
2018,4,28,16,45,612.0,101.5,3.55,15.25,357.0,76.78,62.44
2018,4,28,17,0,574.0,95.0,3.5,15.0,306.0,72.82,59.17
2018,4,28,17,15,548.0,84.5,3.25,14.6,260.5,65.95,53.26
2018,4,28,17,30,522.0,74.0,3.0,14.2,215.0,58.78,46.92
2018,4,28,17,45,456.5,65.0,2.8,13.8,168.5,52.14,40.84
2018,4,28,18,0,391.0,56.0,2.6,13.4,122.0,45.47,34.49
2018,4,28,18,15,280.0,43.0,2.4,13.05,82.0,32.58,22.3
2018,4,28,18,30,169.0,30.0,2.2,12.7,42.0,22.62,7.8
2018,4,28,18,45,87.5,16.0,2.0,12.35,22.0,12.59,0.0
2018,4,28,19,0,6.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,29,5,15,5.5,4.0,1.4,11.05,4.0,3.15,0.0
2018,4,29,5,30,11.0,8.0,1.7,11.4,8.0,10.8,0.0
2018,4,29,5,45,5.5,15.0,1.95,11.8,15.0,14.34,5.08
2018,4,29,6,0,0.0,22.0,2.2,12.2,22.0,16.75,8.4
2018,4,29,6,15,0.0,36.5,2.4,12.5,36.5,27.88,18.19
2018,4,29,6,30,0.0,51.0,2.6,12.8,51.0,39.05,27.98
2018,4,29,6,45,7.0,81.5,2.75,13.1,84.0,71.5,56.04
2018,4,29,7,0,14.0,112.0,2.9,13.4,117.0,104.98,84.64
2018,4,29,7,15,47.0,129.0,2.95,13.6,149.0,156.18,128.54
2018,4,29,7,30,80.0,146.0,3.0,13.8,181.0,199.49,165.15
2018,4,29,7,45,47.0,126.0,3.05,14.05,147.0,151.0,123.35
2018,4,29,8,0,14.0,106.0,3.1,14.3,113.0,95.1,75.19
2018,4,29,8,15,84.0,167.5,3.15,14.6,218.0,243.16,199.23
2018,4,29,8,30,154.0,229.0,3.2,14.9,323.0,373.05,303.57
2018,4,29,8,45,297.5,241.0,3.3,15.25,439.0,541.19,435.8
2018,4,29,9,0,441.0,253.0,3.4,15.6,555.0,714.26,565.31
2018,4,29,9,15,365.0,246.5,3.45,15.9,506.5,637.66,504.71
2018,4,29,9,30,289.0,240.0,3.5,16.2,458.0,533.51,424.73
2018,4,29,9,45,150.5,195.5,3.55,16.5,309.5,351.2,281.13
2018,4,29,10,0,12.0,151.0,3.6,16.8,161.0,130.76,101.51
2018,4,29,10,15,10.5,166.5,3.65,17.0,175.5,141.92,110.46
2018,4,29,10,30,9.0,182.0,3.7,17.2,190.0,153.0,119.01
2018,4,29,10,45,17.0,249.0,3.75,17.4,264.0,215.97,168.99
2018,4,29,11,0,25.0,316.0,3.8,17.6,338.0,295.87,231.12
2018,4,29,11,15,58.0,375.0,3.85,17.55,427.5,375.57,293.0
2018,4,29,11,30,91.0,434.0,3.9,17.5,517.0,452.11,351.27
2018,4,29,11,45,181.5,418.5,3.95,17.45,585.5,521.26,405.08
2018,4,29,12,0,272.0,403.0,4.0,17.4,654.0,580.11,450.21
2018,4,29,12,15,425.5,352.0,4.0,17.4,743.0,647.18,501.79
2018,4,29,12,30,579.0,301.0,4.0,17.4,832.0,691.74,535.6
2018,4,29,12,45,706.5,232.5,4.0,17.35,873.5,691.99,536.36
2018,4,29,13,0,834.0,164.0,4.0,17.3,915.0,675.95,524.41
2018,4,29,13,15,850.5,153.0,3.95,17.3,905.5,631.18,488.61
2018,4,29,13,30,867.0,142.0,3.9,17.3,896.0,579.37,446.6
2018,4,29,13,45,861.5,139.5,3.85,17.25,870.5,525.14,401.42
2018,4,29,14,0,856.0,137.0,3.8,17.2,845.0,470.1,354.3
2018,4,29,14,15,849.0,133.5,3.8,17.2,813.0,411.0,302.87
2018,4,29,14,30,842.0,130.0,3.8,17.2,781.0,351.47,250.18
2018,4,29,14,45,833.5,126.0,3.8,17.15,744.0,291.02,196.93
2018,4,29,15,0,825.0,122.0,3.8,17.1,707.0,230.81,146.02
2018,4,29,15,15,809.5,119.0,3.8,17.1,663.5,170.93,101.95
2018,4,29,15,30,794.0,116.0,3.8,17.1,620.0,112.63,73.02
2018,4,29,15,45,775.0,112.0,3.8,16.75,573.0,89.29,71.98
2018,4,29,16,0,756.0,108.0,3.8,16.4,526.0,87.31,70.63
2018,4,29,16,15,731.5,102.5,3.75,16.1,475.5,77.5,62.42
2018,4,29,16,30,707.0,97.0,3.7,15.8,425.0,74.32,59.94
2018,4,29,16,45,673.5,91.5,3.65,15.5,374.0,70.85,57.16
2018,4,29,17,0,640.0,86.0,3.6,15.2,323.0,67.31,54.26
2018,4,29,17,15,592.5,79.0,3.45,14.75,271.5,62.41,50.09
2018,4,29,17,30,545.0,72.0,3.3,14.3,220.0,57.45,45.73
2018,4,29,17,45,474.5,62.5,3.1,13.9,171.5,50.26,39.18
2018,4,29,18,0,404.0,53.0,2.9,13.5,123.0,43.03,32.36
2018,4,29,18,15,294.5,41.0,2.65,13.0,83.0,31.25,21.25
2018,4,29,18,30,185.0,29.0,2.4,12.5,43.0,21.96,8.43
2018,4,29,18,45,96.5,15.5,2.15,12.0,22.5,12.2,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.5,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,2.05,11.1,5.0,3.93,0.0
2018,4,30,5,30,4.0,10.0,2.2,11.3,10.0,9.49,0.0
2018,4,30,5,45,2.0,21.0,2.4,11.55,21.0,16.95,7.33
2018,4,30,6,0,0.0,32.0,2.6,11.8,32.0,24.45,14.92
2018,4,30,6,15,2.5,42.5,2.65,12.15,43.0,33.95,23.46
2018,4,30,6,30,5.0,53.0,2.7,12.5,54.0,43.94,32.34
2018,4,30,6,45,24.5,78.5,2.75,12.8,86.5,86.97,69.82
2018,4,30,7,0,44.0,104.0,2.8,13.1,119.0,127.18,104.43
2018,4,30,7,15,26.5,113.5,2.75,13.55,123.0,123.05,100.03
2018,4,30,7,30,9.0,123.0,2.7,14.0,127.0,107.47,85.91
2018,4,30,7,45,18.5,154.0,2.7,14.4,163.5,143.3,115.71
2018,4,30,8,0,28.0,185.0,2.7,14.8,200.0,195.3,158.1
2018,4,30,8,15,38.5,213.5,2.7,15.15,236.0,232.79,187.96
2018,4,30,8,30,49.0,242.0,2.7,15.5,272.0,270.4,217.43
2018,4,30,8,45,67.0,271.0,2.65,15.8,315.0,315.47,252.57
2018,4,30,9,0,85.0,300.0,2.6,16.1,358.0,360.55,287.02
2018,4,30,9,15,188.5,318.0,2.65,16.35,457.5,497.57,393.65
2018,4,30,9,30,292.0,336.0,2.7,16.6,557.0,635.83,496.47
2018,4,30,9,45,273.0,359.0,2.75,16.8,572.5,637.73,494.95
2018,4,30,10,0,254.0,382.0,2.8,17.0,588.0,637.58,492.95
2018,4,30,10,15,251.5,392.0,2.9,17.1,602.0,638.43,492.83
2018,4,30,10,30,249.0,402.0,3.0,17.2,616.0,637.66,491.59
2018,4,30,10,45,264.0,404.0,3.05,17.3,635.5,643.93,495.89
2018,4,30,11,0,279.0,406.0,3.1,17.4,655.0,648.22,498.73
2018,4,30,11,15,426.0,353.0,3.15,17.35,739.5,733.56,563.4
2018,4,30,11,30,573.0,300.0,3.2,17.3,824.0,795.75,609.99
2018,4,30,11,45,714.0,234.5,3.25,17.2,891.5,835.4,640.24
2018,4,30,12,0,855.0,169.0,3.3,17.1,959.0,853.98,655.53
2018,4,30,12,15,852.0,170.0,3.35,17.05,955.5,815.97,627.71
2018,4,30,12,30,849.0,171.0,3.4,17.0,952.0,775.28,597.86
2018,4,30,12,45,844.0,172.5,3.4,16.95,941.5,731.17,564.66
2018,4,30,13,0,839.0,174.0,3.4,16.9,931.0,684.97,529.18
2018,4,30,13,15,835.5,172.0,3.45,16.9,913.5,635.14,490.23
2018,4,30,13,30,832.0,170.0,3.5,16.9,896.0,583.63,448.9
2018,4,30,13,45,826.5,167.0,3.55,16.95,870.5,528.97,403.85
2018,4,30,14,0,821.0,164.0,3.6,17.0,845.0,473.31,356.7
2018,4,30,14,15,814.0,160.5,3.65,16.95,814.0,415.98,307.13
2018,4,30,14,30,807.0,157.0,3.7,16.9,783.0,358.29,256.38
2018,4,30,14,45,797.0,152.5,3.7,16.8,745.5,299.07,204.61
2018,4,30,15,0,787.0,148.0,3.7,16.7,708.0,240.35,155.36
2018,4,30,15,15,770.0,144.0,3.7,16.7,664.0,174.83,106.94
2018,4,30,15,30,753.0,140.0,3.7,16.7,620.0,117.23,78.11
2018,4,30,15,45,730.5,136.0,3.65,16.25,572.5,95.84,77.75
2018,4,30,16,0,708.0,132.0,3.6,15.8,525.0,94.52,77.02
2018,4,30,16,15,677.0,126.5,3.55,15.45,473.5,91.96,75.16
2018,4,30,16,30,646.0,121.0,3.5,15.1,422.0,89.32,73.21
2018,4,30,16,45,605.0,114.5,3.45,14.7,370.0,85.71,70.4
2018,4,30,17,0,564.0,108.0,3.4,14.3,318.0,82.05,67.48
2018,4,30,17,15,509.0,98.5,3.3,13.9,266.0,72.65,59.35
2018,4,30,17,30,454.0,89.0,3.2,13.5,214.0,65.84,53.35
2018,4,30,17,45,378.0,77.5,3.1,13.1,166.5,57.39,45.66
2018,4,30,18,0,302.0,66.0,3.0,12.7,119.0,48.91,37.69
2018,4,30,18,15,206.0,49.5,2.85,12.35,80.0,36.78,26.15
2018,4,30,18,30,110.0,33.0,2.7,12.0,41.0,24.33,10.88
2018,4,30,18,45,56.5,17.5,2.5,11.7,21.5,13.77,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,1,5,15,10.5,8.0,2.45,10.5,8.5,10.01,0.0
2018,5,1,5,30,21.0,16.0,2.5,10.7,17.0,27.27,0.0
2018,5,1,5,45,66.5,33.5,2.6,10.9,42.0,74.83,52.69
2018,5,1,6,0,112.0,51.0,2.7,11.1,67.0,130.08,104.22
2018,5,1,6,15,145.0,69.5,2.65,11.3,99.0,174.52,144.38
2018,5,1,6,30,178.0,88.0,2.6,11.5,131.0,221.75,186.12
2018,5,1,6,45,148.5,104.5,2.6,11.7,146.5,213.02,179.21
2018,5,1,7,0,119.0,121.0,2.6,11.9,162.0,214.11,179.63
2018,5,1,7,15,185.0,143.0,2.55,12.4,218.5,290.99,244.25
2018,5,1,7,30,251.0,165.0,2.5,12.9,275.0,389.93,324.17
2018,5,1,7,45,308.0,181.5,2.4,13.4,333.0,462.05,380.21
2018,5,1,8,0,365.0,198.0,2.3,13.9,391.0,536.6,436.4
2018,5,1,8,15,503.5,181.5,2.35,14.55,475.0,670.92,537.46
2018,5,1,8,30,642.0,165.0,2.4,15.2,559.0,799.56,629.31
2018,5,1,8,45,698.0,158.5,2.4,15.8,615.5,856.22,665.14
2018,5,1,9,0,754.0,152.0,2.4,16.4,672.0,910.99,699.49
2018,5,1,9,15,781.5,148.0,2.45,16.95,714.5,931.38,710.35
2018,5,1,9,30,809.0,144.0,2.5,17.5,757.0,957.02,725.12
2018,5,1,9,45,836.0,136.5,2.55,18.0,795.0,974.94,734.72
2018,5,1,10,0,863.0,129.0,2.6,18.5,833.0,974.67,732.29
2018,5,1,10,15,871.0,130.5,2.65,18.9,861.0,975.89,731.45
2018,5,1,10,30,879.0,132.0,2.7,19.3,889.0,973.19,728.11
2018,5,1,10,45,885.0,132.5,2.8,19.7,910.0,963.74,720.86
2018,5,1,11,0,891.0,133.0,2.9,20.1,931.0,950.4,711.16
2018,5,1,11,15,894.5,133.5,2.9,20.35,944.5,930.98,697.08
2018,5,1,11,30,898.0,134.0,2.9,20.6,958.0,907.88,680.66
2018,5,1,11,45,900.5,133.5,2.9,20.8,963.5,879.53,660.89
2018,5,1,12,0,903.0,133.0,2.9,21.0,969.0,847.82,638.86
2018,5,1,12,15,904.0,131.5,2.95,21.1,966.5,810.95,613.78
2018,5,1,12,30,905.0,130.0,3.0,21.2,964.0,771.13,584.87
2018,5,1,12,45,905.0,128.0,3.05,21.3,954.0,727.46,552.48
2018,5,1,13,0,905.0,126.0,3.1,21.4,944.0,681.25,517.44
2018,5,1,13,15,900.5,125.0,3.2,21.4,925.5,630.77,478.65
2018,5,1,13,30,896.0,124.0,3.3,21.4,907.0,578.49,437.29
2018,5,1,13,45,842.0,148.0,3.35,21.4,867.0,520.58,390.4
2018,5,1,14,0,788.0,172.0,3.4,21.4,827.0,463.51,343.4
2018,5,1,14,15,769.0,172.5,3.5,21.2,791.5,406.57,295.68
2018,5,1,14,30,750.0,173.0,3.6,21.0,756.0,346.49,244.82
2018,5,1,14,45,644.0,203.0,3.65,20.85,686.5,289.27,199.45
2018,5,1,15,0,538.0,233.0,3.7,20.7,617.0,242.91,165.5
2018,5,1,15,15,454.5,242.5,3.7,20.7,553.0,197.81,135.89
2018,5,1,15,30,371.0,252.0,3.7,20.7,489.0,169.22,125.26
2018,5,1,15,45,389.0,226.5,3.8,19.9,458.5,146.17,119.09
2018,5,1,16,0,407.0,201.0,3.9,19.1,428.0,127.98,104.47
2018,5,1,16,15,451.5,171.0,3.9,18.45,400.5,113.31,92.56
2018,5,1,16,30,496.0,141.0,3.9,17.8,373.0,97.5,79.5
2018,5,1,16,45,484.0,124.5,3.9,17.2,329.0,87.94,71.64
2018,5,1,17,0,472.0,108.0,3.9,16.6,285.0,77.9,63.23
2018,5,1,17,15,416.0,97.5,3.8,15.85,236.0,70.7,57.18
2018,5,1,17,30,360.0,87.0,3.7,15.1,187.0,63.39,50.85
2018,5,1,17,45,312.0,72.5,3.6,14.35,146.0,53.36,41.88
2018,5,1,18,0,264.0,58.0,3.5,13.6,105.0,43.1,32.47
2018,5,1,18,15,211.5,45.0,3.3,13.1,75.0,33.65,23.45
2018,5,1,18,30,159.0,32.0,3.1,12.6,45.0,24.05,11.4
2018,5,1,18,45,83.0,17.5,2.9,12.1,24.0,13.77,0.0
2018,5,1,19,0,7.0,3.0,2.7,11.6,3.0,0.0,0.0
2018,5,1,19,15,3.5,1.5,2.75,11.5,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,2.15,10.8,13.5,24.71,0.0
2018,5,2,5,30,91.0,22.0,2.2,11.0,27.0,70.6,0.0
2018,5,2,5,45,196.5,37.5,2.2,11.15,62.5,160.9,120.19
2018,5,2,6,0,302.0,53.0,2.2,11.3,98.0,242.67,197.23
2018,5,2,6,15,385.5,64.0,2.15,11.7,144.5,317.67,263.66
2018,5,2,6,30,469.0,75.0,2.1,12.1,191.0,405.22,338.02
2018,5,2,6,45,528.0,83.0,2.05,12.45,242.5,477.6,397.48
2018,5,2,7,0,587.0,91.0,2.0,12.8,294.0,553.22,457.03
2018,5,2,7,15,631.5,96.0,1.9,13.4,346.5,617.39,504.6
2018,5,2,7,30,676.0,101.0,1.8,14.0,399.0,682.47,549.86
2018,5,2,7,45,710.0,104.0,1.7,14.65,451.0,737.02,585.35
2018,5,2,8,0,744.0,107.0,1.6,15.3,503.0,790.82,619.06
2018,5,2,8,15,768.0,110.0,1.5,15.95,552.0,829.53,641.06
2018,5,2,8,30,792.0,113.0,1.4,16.6,601.0,871.44,664.7
2018,5,2,8,45,811.5,115.0,1.3,17.25,647.0,905.6,682.36
2018,5,2,9,0,831.0,117.0,1.2,17.9,693.0,936.8,697.64
2018,5,2,9,15,844.5,118.5,1.15,18.55,732.5,958.53,707.24
2018,5,2,9,30,858.0,120.0,1.1,19.2,772.0,963.31,705.99
2018,5,2,9,45,868.5,120.5,1.1,19.8,806.0,973.62,709.64
2018,5,2,10,0,879.0,121.0,1.1,20.4,840.0,980.16,710.92
2018,5,2,10,15,887.0,122.0,1.2,20.95,868.0,980.92,710.6
2018,5,2,10,30,895.0,123.0,1.3,21.5,896.0,977.72,707.91
2018,5,2,10,45,900.5,124.0,1.4,22.05,917.0,968.2,701.27
2018,5,2,11,0,906.0,125.0,1.5,22.6,938.0,954.73,692.22
2018,5,2,11,15,909.0,125.0,1.7,22.85,951.0,934.25,680.74
2018,5,2,11,30,912.0,125.0,1.9,23.1,964.0,910.09,666.59
2018,5,2,11,45,913.0,125.5,2.1,23.35,969.0,881.11,648.95
2018,5,2,12,0,914.0,126.0,2.3,23.6,974.0,848.79,628.72
2018,5,2,12,15,913.5,125.0,2.5,23.6,970.5,810.91,604.94
2018,5,2,12,30,913.0,124.0,2.7,23.6,967.0,770.18,577.2
2018,5,2,12,45,911.0,123.0,2.85,23.6,956.5,725.73,545.41
2018,5,2,13,0,909.0,122.0,3.0,23.6,946.0,678.86,510.9
2018,5,2,13,15,906.0,121.0,3.1,23.5,928.5,629.19,473.21
2018,5,2,13,30,903.0,120.0,3.2,23.4,911.0,577.56,432.81
2018,5,2,13,45,897.5,119.0,3.25,23.25,886.0,522.98,388.79
2018,5,2,14,0,892.0,118.0,3.3,23.1,861.0,467.12,342.35
2018,5,2,14,15,883.5,116.5,3.3,22.85,829.0,408.79,292.79
2018,5,2,14,30,875.0,115.0,3.3,22.6,797.0,349.99,241.94
2018,5,2,14,45,864.5,112.5,3.3,22.35,759.0,289.84,190.23
2018,5,2,15,0,854.0,110.0,3.3,22.1,721.0,229.98,141.06
2018,5,2,15,15,839.5,107.5,3.3,22.1,677.5,163.12,93.02
2018,5,2,15,30,825.0,105.0,3.3,22.1,634.0,103.73,65.45
2018,5,2,15,45,807.5,101.0,3.25,21.4,586.5,82.68,65.02
2018,5,2,16,0,790.0,97.0,3.2,20.7,539.0,80.44,63.53
2018,5,2,16,15,768.0,93.0,3.15,20.15,489.5,77.97,61.78
2018,5,2,16,30,746.0,89.0,3.1,19.6,440.0,75.42,59.93
2018,5,2,16,45,713.5,83.5,3.1,19.1,387.5,65.99,52.08
2018,5,2,17,0,681.0,78.0,3.1,18.6,335.0,62.19,49.03
2018,5,2,17,15,634.0,72.5,2.95,17.85,283.0,58.1,45.68
2018,5,2,17,30,587.0,67.0,2.8,17.1,231.0,54.02,42.21
2018,5,2,17,45,519.0,59.5,2.65,16.35,182.0,48.2,37.03
2018,5,2,18,0,451.0,52.0,2.5,15.6,133.0,42.42,31.64
2018,5,2,18,15,343.5,41.5,2.3,14.9,91.5,33.96,23.6
2018,5,2,18,30,236.0,31.0,2.1,14.2,50.0,23.62,11.6
2018,5,2,18,45,129.5,17.5,1.9,13.55,27.0,13.77,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.6,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.5,2.25,11.6,2.5,3.37,0.0
2018,5,3,5,30,8.0,5.0,2.3,11.7,5.0,7.87,0.0
2018,5,3,5,45,19.0,10.0,2.4,11.8,12.5,18.6,9.27
2018,5,3,6,0,30.0,15.0,2.5,11.9,20.0,35.3,24.52
2018,5,3,6,15,15.0,19.0,2.45,12.1,21.5,23.48,14.79
2018,5,3,6,30,0.0,23.0,2.4,12.3,23.0,17.5,9.5
2018,5,3,6,45,0.0,40.5,2.4,12.45,40.5,30.92,21.14
2018,5,3,7,0,0.0,58.0,2.4,12.6,58.0,44.42,32.73
2018,5,3,7,15,0.0,58.0,2.4,12.9,58.0,44.42,32.6
2018,5,3,7,30,0.0,58.0,2.4,13.2,58.0,44.44,32.47
2018,5,3,7,45,0.0,60.5,2.35,13.45,60.5,46.39,33.97
2018,5,3,8,0,0.0,63.0,2.3,13.7,63.0,48.35,35.47
2018,5,3,8,15,0.0,72.0,2.35,14.2,72.0,55.35,41.15
2018,5,3,8,30,0.0,81.0,2.4,14.7,81.0,62.37,46.78
2018,5,3,8,45,0.0,94.0,2.4,15.15,94.0,72.51,54.97
2018,5,3,9,0,0.0,107.0,2.4,15.6,107.0,83.13,63.46
2018,5,3,9,15,2.0,140.5,2.5,16.1,142.0,112.67,87.4
2018,5,3,9,30,4.0,174.0,2.6,16.6,177.0,142.57,111.25
2018,5,3,9,45,20.0,241.0,2.65,17.15,257.5,215.12,169.17
2018,5,3,10,0,36.0,308.0,2.7,17.7,338.0,308.79,241.79
2018,5,3,10,15,97.5,355.0,2.75,18.0,439.0,430.84,335.59
2018,5,3,10,30,159.0,402.0,2.8,18.3,540.0,529.13,408.71
2018,5,3,10,45,319.0,376.5,2.85,18.6,661.0,664.95,510.09
2018,5,3,11,0,479.0,351.0,2.9,18.9,782.0,791.74,600.97
2018,5,3,11,15,670.5,254.5,2.95,19.1,867.0,861.33,652.19
2018,5,3,11,30,862.0,158.0,3.0,19.3,952.0,907.48,684.97
2018,5,3,11,45,859.0,161.5,3.05,19.5,956.5,877.86,663.93
2018,5,3,12,0,856.0,165.0,3.1,19.7,961.0,845.05,641.14
2018,5,3,12,15,891.0,143.0,3.1,19.85,969.5,806.05,613.67
2018,5,3,12,30,926.0,121.0,3.1,20.0,978.0,775.19,590.96
2018,5,3,12,45,928.0,118.5,3.15,20.15,969.0,731.8,558.36
2018,5,3,13,0,930.0,116.0,3.2,20.3,960.0,685.65,523.0
2018,5,3,13,15,926.5,115.0,3.2,20.35,942.0,634.81,483.21
2018,5,3,13,30,923.0,114.0,3.2,20.4,924.0,582.02,440.83
2018,5,3,13,45,917.5,112.5,3.25,20.45,898.5,526.18,395.0
2018,5,3,14,0,912.0,111.0,3.3,20.5,873.0,469.03,346.72
