Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,15,904.0,109.5,3.3,20.45,840.5,409.92,295.7
2018,5,3,14,30,896.0,108.0,3.3,20.4,808.0,350.25,243.37
2018,5,3,14,45,862.0,114.0,3.25,20.3,761.0,288.95,190.96
2018,5,3,15,0,828.0,120.0,3.2,20.2,714.0,224.89,139.13
2018,5,3,15,15,800.0,117.5,3.2,20.2,663.0,164.21,96.27
2018,5,3,15,30,772.0,115.0,3.2,20.2,612.0,106.68,69.67
2018,5,3,15,45,741.0,113.0,3.1,19.8,561.0,88.82,70.66
2018,5,3,16,0,710.0,111.0,3.0,19.4,510.0,81.1,64.41
2018,5,3,16,15,721.0,100.5,2.9,19.05,473.0,75.8,60.17
2018,5,3,16,30,732.0,90.0,2.8,18.7,436.0,75.82,60.49
2018,5,3,16,45,702.5,87.0,2.75,18.35,387.5,68.13,54.1
2018,5,3,17,0,673.0,84.0,2.7,18.0,339.0,66.25,52.69
2018,5,3,17,15,624.0,78.0,2.55,17.3,286.5,61.94,49.16
2018,5,3,17,30,575.0,72.0,2.4,16.6,234.0,57.62,45.48
2018,5,3,17,45,504.0,64.0,2.25,15.95,184.5,51.54,40.04
2018,5,3,18,0,433.0,56.0,2.1,15.3,135.0,45.48,34.4
2018,5,3,18,15,330.0,44.5,1.95,14.6,93.5,36.34,25.75
2018,5,3,18,30,227.0,33.0,1.8,13.9,52.0,25.03,13.18
2018,5,3,18,45,125.0,18.5,1.6,13.2,28.0,14.56,0.0
2018,5,3,19,0,23.0,4.0,1.4,12.5,4.0,0.0,0.0
2018,5,3,19,15,11.5,2.0,1.45,12.2,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,23.0,8.0,1.05,9.85,9.5,14.37,0.0
2018,5,4,5,30,46.0,16.0,1.3,10.3,19.0,42.29,0.0
2018,5,4,5,45,113.0,30.5,1.55,10.8,46.0,97.9,73.15
2018,5,4,6,0,180.0,45.0,1.8,11.3,73.0,167.26,135.68
2018,5,4,6,15,113.0,38.0,1.9,11.95,58.0,112.27,91.71
2018,5,4,6,30,46.0,31.0,2.0,12.6,43.0,58.71,45.94
2018,5,4,6,45,38.0,76.0,2.15,13.25,87.5,92.2,74.48
2018,5,4,7,0,30.0,121.0,2.3,13.9,132.0,134.84,109.95
2018,5,4,7,15,61.5,149.0,2.15,14.55,175.5,187.44,153.97
2018,5,4,7,30,93.0,177.0,2.0,15.2,219.0,242.01,198.43
2018,5,4,7,45,214.5,191.5,1.85,15.85,303.0,393.46,320.3
2018,5,4,8,0,336.0,206.0,1.7,16.5,387.0,517.51,414.89
2018,5,4,8,15,381.5,216.5,1.45,17.3,439.5,575.73,454.34
2018,5,4,8,30,427.0,227.0,1.2,18.1,492.0,656.34,507.76
2018,5,4,8,45,418.0,249.0,0.9,18.9,524.0,677.3,515.22
2018,5,4,9,0,409.0,271.0,0.6,19.7,556.0,695.49,520.38
2018,5,4,9,15,438.5,277.0,0.55,20.6,598.5,731.82,541.42
2018,5,4,9,30,468.0,283.0,0.5,21.5,641.0,766.29,560.41
2018,5,4,9,45,563.5,256.0,0.45,22.4,706.0,829.01,598.93
2018,5,4,10,0,659.0,229.0,0.4,23.3,771.0,896.97,638.69
2018,5,4,10,15,584.0,274.0,0.45,24.15,766.0,854.6,607.15
2018,5,4,10,30,509.0,319.0,0.5,25.0,761.0,816.51,579.73
2018,5,4,10,45,515.5,327.0,0.55,25.85,783.5,817.24,578.87
2018,5,4,11,0,522.0,335.0,0.6,26.7,806.0,814.88,575.54
2018,5,4,11,15,593.0,301.0,0.7,27.1,843.0,830.0,586.84
2018,5,4,11,30,664.0,267.0,0.8,27.5,880.0,840.49,594.76
2018,5,4,11,45,564.5,321.5,0.95,27.9,844.5,776.13,551.99
2018,5,4,12,0,465.0,376.0,1.1,28.3,809.0,714.94,511.03
2018,5,4,12,15,588.5,309.5,1.05,28.4,856.0,727.23,520.73
2018,5,4,12,30,712.0,243.0,1.0,28.5,903.0,732.78,524.45
2018,5,4,12,45,749.5,220.5,1.0,28.65,908.5,702.08,503.02
2018,5,4,13,0,787.0,198.0,1.0,28.8,914.0,662.85,475.64
2018,5,4,13,15,741.0,219.0,1.05,28.8,882.5,610.65,438.52
2018,5,4,13,30,695.0,240.0,1.1,28.8,851.0,556.58,399.41
2018,5,4,13,45,709.0,223.0,1.15,28.85,831.0,506.53,362.0
2018,5,4,14,0,723.0,206.0,1.2,28.9,811.0,454.01,321.28
2018,5,4,14,15,754.0,181.5,1.35,28.75,791.5,400.02,278.16
2018,5,4,14,30,785.0,157.0,1.5,28.6,772.0,346.05,233.23
2018,5,4,14,45,788.5,145.5,1.65,28.45,738.0,286.98,184.71
2018,5,4,15,0,792.0,134.0,1.8,28.3,704.0,226.88,137.06
2018,5,4,15,15,784.5,125.0,1.8,28.3,661.0,166.39,95.27
2018,5,4,15,30,777.0,116.0,1.8,28.3,618.0,106.62,67.59
2018,5,4,15,45,758.5,109.0,2.15,27.45,568.5,86.57,66.56
2018,5,4,16,0,740.0,102.0,2.5,26.6,519.0,82.54,63.7
2018,5,4,16,15,726.5,99.5,2.65,25.8,477.5,75.24,58.03
2018,5,4,16,30,713.0,97.0,2.8,25.0,436.0,74.22,57.58
2018,5,4,16,45,680.0,92.0,2.95,24.2,385.0,71.1,55.32
2018,5,4,17,0,647.0,87.0,3.1,23.4,334.0,67.92,52.94
2018,5,4,17,15,600.5,79.5,3.05,22.25,282.0,62.67,48.78
2018,5,4,17,30,554.0,72.0,3.0,21.1,230.0,57.33,44.38
2018,5,4,17,45,484.5,62.5,2.9,19.95,180.0,50.12,38.15
2018,5,4,18,0,415.0,53.0,2.8,18.8,130.0,42.85,31.63
2018,5,4,18,15,314.0,42.5,2.65,17.85,90.5,34.52,23.87
2018,5,4,18,30,213.0,32.0,2.5,16.9,51.0,24.28,12.83
2018,5,4,18,45,116.5,18.5,2.3,16.0,28.0,14.56,0.0
2018,5,4,19,0,20.0,5.0,2.1,15.1,5.0,3.93,0.0
2018,5,4,19,15,10.0,2.5,2.05,14.7,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,5,5,15,2.0,7.0,1.75,11.7,7.0,6.21,0.0
2018,5,5,5,30,4.0,14.0,1.8,12.0,14.0,12.29,0.0
2018,5,5,5,45,2.0,26.5,1.85,12.35,26.5,21.17,11.51
2018,5,5,6,0,0.0,39.0,1.9,12.7,39.0,30.46,20.11
2018,5,5,6,15,0.0,55.0,1.9,13.0,55.0,44.17,32.17
2018,5,5,6,30,0.0,71.0,1.9,13.3,71.0,57.66,43.9
2018,5,5,6,45,5.5,95.5,1.85,13.65,97.5,83.26,65.87
2018,5,5,7,0,11.0,120.0,1.8,14.0,124.0,109.18,87.74
2018,5,5,7,15,22.5,145.0,1.85,14.2,154.5,140.37,113.87
2018,5,5,7,30,34.0,170.0,1.9,14.4,185.0,186.9,152.17
2018,5,5,7,45,98.0,201.0,1.95,14.6,252.0,271.16,221.86
2018,5,5,8,0,162.0,232.0,2.0,14.8,319.0,377.75,306.78
2018,5,5,8,15,177.0,255.0,2.0,15.1,358.5,417.04,335.73
2018,5,5,8,30,192.0,278.0,2.0,15.4,398.0,456.08,364.3
2018,5,5,8,45,259.0,288.0,2.05,15.75,462.0,549.96,434.85
2018,5,5,9,0,326.0,298.0,2.1,16.1,526.0,623.93,488.75
2018,5,5,9,15,341.5,313.0,2.05,16.9,564.0,654.49,507.59
2018,5,5,9,30,357.0,328.0,2.0,17.7,602.0,683.42,525.24
2018,5,5,9,45,371.5,338.5,1.9,18.5,634.5,704.92,537.09
2018,5,5,10,0,386.0,349.0,1.8,19.3,667.0,724.39,547.35
2018,5,5,10,15,377.0,365.0,1.7,20.15,684.0,724.73,543.56
2018,5,5,10,30,368.0,381.0,1.6,21.0,701.0,722.85,538.48
2018,5,5,10,45,333.0,403.5,1.5,21.85,698.0,700.95,519.23
2018,5,5,11,0,298.0,426.0,1.4,22.7,695.0,677.61,499.38
2018,5,5,11,15,327.0,422.5,1.4,23.0,721.5,686.17,504.97
2018,5,5,11,30,356.0,419.0,1.4,23.3,748.0,691.78,508.19
2018,5,5,11,45,315.5,430.0,1.45,23.65,723.0,649.24,477.54
2018,5,5,12,0,275.0,441.0,1.5,24.0,698.0,607.26,447.48
2018,5,5,12,15,211.5,448.0,1.7,23.7,645.0,536.64,398.66
2018,5,5,12,30,148.0,455.0,1.9,23.4,592.0,480.57,358.99
2018,5,5,12,45,175.0,450.0,2.05,23.15,610.5,480.41,360.12
2018,5,5,13,0,202.0,445.0,2.2,22.9,629.0,477.33,358.52
2018,5,5,13,15,187.5,419.5,2.4,22.3,587.5,432.42,326.56
2018,5,5,13,30,173.0,394.0,2.6,21.7,546.0,389.49,295.52
2018,5,5,13,45,95.0,322.5,2.85,21.15,405.5,286.95,219.11
2018,5,5,14,0,17.0,251.0,3.1,20.6,265.0,196.48,150.67
2018,5,5,14,15,18.5,247.5,3.2,19.8,262.5,192.12,147.96
2018,5,5,14,30,20.0,244.0,3.3,19.0,260.0,187.47,144.82
2018,5,5,14,45,19.0,242.5,3.45,18.2,257.0,183.27,142.11
2018,5,5,15,0,18.0,241.0,3.6,17.4,254.0,178.9,139.36
2018,5,5,15,15,24.0,243.0,3.6,17.4,259.0,177.26,138.25
2018,5,5,15,30,30.0,245.0,3.6,17.4,264.0,164.55,128.86
2018,5,5,15,45,64.5,241.5,3.85,16.55,279.0,160.86,133.05
2018,5,5,16,0,99.0,238.0,4.1,15.7,294.0,158.52,131.94
2018,5,5,16,15,222.5,206.0,3.95,15.5,316.5,132.42,110.04
2018,5,5,16,30,346.0,174.0,3.8,15.3,339.0,117.75,97.81
2018,5,5,16,45,399.0,143.5,3.7,15.15,313.0,97.96,80.93
2018,5,5,17,0,452.0,113.0,3.6,15.0,287.0,80.66,66.02
2018,5,5,17,15,482.0,95.0,3.4,14.65,255.5,69.95,56.77
2018,5,5,17,30,512.0,77.0,3.2,14.3,224.0,60.57,48.53
2018,5,5,17,45,444.5,68.5,3.05,14.0,177.5,54.38,42.91
2018,5,5,18,0,377.0,60.0,2.9,13.7,131.0,45.38,34.59
2018,5,5,18,15,286.5,47.5,2.8,13.3,92.0,35.87,25.59
2018,5,5,18,30,196.0,35.0,2.7,12.9,53.0,26.38,15.1
2018,5,5,18,45,106.5,20.0,2.6,12.45,29.0,15.74,0.0
2018,5,5,19,0,17.0,5.0,2.5,12.0,5.0,3.93,0.0
2018,5,5,19,15,8.5,2.5,2.5,11.9,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.2,10.55,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.2,10.6,1.0,0.0,0.0
2018,5,6,5,15,70.5,13.5,2.35,10.8,18.0,35.22,0.0
2018,5,6,5,30,137.0,26.0,2.5,11.0,35.0,102.46,33.55
2018,5,6,5,45,190.0,36.0,2.6,11.25,60.0,152.14,117.4
2018,5,6,6,0,243.0,46.0,2.7,11.5,85.0,199.68,163.08
2018,5,6,6,15,170.5,63.5,2.75,11.9,95.5,177.14,146.92
2018,5,6,6,30,98.0,81.0,2.8,12.3,106.0,146.96,121.86
2018,5,6,6,45,315.0,90.0,2.8,12.65,197.5,333.41,281.22
2018,5,6,7,0,532.0,99.0,2.8,13.0,289.0,518.49,432.03
2018,5,6,7,15,609.0,98.5,2.75,13.5,348.5,598.61,493.36
2018,5,6,7,30,686.0,98.0,2.7,14.0,408.0,681.64,554.21
2018,5,6,7,45,710.0,104.5,2.6,14.55,458.5,731.93,587.67
2018,5,6,8,0,734.0,111.0,2.5,15.1,509.0,780.92,619.39
2018,5,6,8,15,767.0,111.5,2.55,15.6,561.0,824.11,647.29
2018,5,6,8,30,800.0,112.0,2.6,16.1,613.0,871.01,677.39
2018,5,6,8,45,749.0,139.5,2.7,16.65,635.0,874.2,676.75
2018,5,6,9,0,698.0,167.0,2.8,17.2,657.0,866.0,668.68
2018,5,6,9,15,759.0,152.5,2.85,17.65,713.0,913.53,699.51
2018,5,6,9,30,820.0,138.0,2.9,18.1,769.0,952.03,723.27
2018,5,6,9,45,806.0,153.5,2.95,18.55,796.0,953.97,722.13
2018,5,6,10,0,792.0,169.0,3.0,19.0,823.0,951.51,718.49
2018,5,6,10,15,787.0,178.5,3.15,19.3,846.5,947.82,715.36
2018,5,6,10,30,782.0,188.0,3.3,19.6,870.0,940.28,709.69
2018,5,6,10,45,745.5,215.0,3.45,19.95,877.0,927.18,700.19
2018,5,6,11,0,709.0,242.0,3.6,20.3,884.0,900.31,680.12
2018,5,6,11,15,624.0,291.5,3.65,20.4,862.5,846.06,639.89
2018,5,6,11,30,539.0,341.0,3.7,20.5,841.0,792.16,599.76
2018,5,6,11,45,528.0,350.0,3.8,20.6,842.0,766.73,581.42
2018,5,6,12,0,517.0,359.0,3.9,20.7,843.0,739.28,561.27
2018,5,6,12,15,520.0,359.5,3.9,20.6,845.0,713.91,542.8
2018,5,6,12,30,523.0,360.0,3.9,20.5,847.0,686.31,522.44
2018,5,6,12,45,520.0,353.5,3.9,20.4,833.0,647.37,493.62
2018,5,6,13,0,517.0,347.0,3.9,20.3,819.0,607.34,463.53
2018,5,6,13,15,446.5,365.5,3.85,19.95,767.5,545.23,416.49
2018,5,6,13,30,376.0,384.0,3.8,19.6,716.0,488.08,372.84
2018,5,6,13,45,388.0,363.0,3.7,19.3,697.0,450.49,343.23
2018,5,6,14,0,400.0,342.0,3.6,19.0,678.0,409.96,310.48
2018,5,6,14,15,413.0,324.5,3.5,18.6,660.0,371.36,278.4
2018,5,6,14,30,426.0,307.0,3.4,18.2,642.0,331.19,244.4
2018,5,6,14,45,353.0,298.5,3.3,17.8,567.0,279.47,204.58
2018,5,6,15,0,280.0,290.0,3.2,17.4,492.0,232.83,170.44
2018,5,6,15,15,187.0,284.0,3.2,17.4,415.5,202.59,151.96
2018,5,6,15,30,94.0,278.0,3.2,17.4,339.0,184.52,143.89
2018,5,6,15,45,104.5,258.0,3.05,16.8,321.0,170.38,140.76
2018,5,6,16,0,115.0,238.0,2.9,16.2,303.0,152.69,126.51
2018,5,6,16,15,143.0,203.0,2.85,15.85,276.5,134.74,111.76
2018,5,6,16,30,171.0,168.0,2.8,15.5,250.0,115.67,95.84
2018,5,6,16,45,222.0,155.0,2.75,15.2,248.5,104.63,86.68
2018,5,6,17,0,273.0,142.0,2.7,14.9,247.0,97.95,81.19
2018,5,6,17,15,260.5,121.5,2.65,14.65,210.0,85.32,70.32
2018,5,6,17,30,248.0,101.0,2.6,14.4,173.0,72.23,58.84
2018,5,6,17,45,245.0,82.5,2.55,14.1,141.5,60.06,47.94
2018,5,6,18,0,242.0,64.0,2.5,13.8,110.0,47.04,36.07
2018,5,6,18,15,173.0,48.5,2.35,13.5,76.5,36.06,25.79
2018,5,6,18,30,104.0,33.0,2.2,13.2,43.0,24.62,14.01
2018,5,6,18,45,55.0,18.5,2.0,12.9,23.5,13.92,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.6,4.0,3.15,0.0
2018,5,6,19,15,3.0,2.0,1.85,12.55,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,10.1,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.2,2.0,0.0,0.0
2018,5,7,5,15,95.0,15.0,1.95,10.95,21.0,44.85,0.0
2018,5,7,5,30,183.0,28.0,2.2,11.7,40.0,124.11,52.01
2018,5,7,5,45,298.5,39.5,2.45,12.4,79.5,206.17,160.11
2018,5,7,6,0,414.0,51.0,2.7,13.1,119.0,296.49,241.15
2018,5,7,6,15,490.5,59.0,2.65,13.65,167.5,372.22,307.35
2018,5,7,6,30,567.0,67.0,2.6,14.2,216.0,453.92,375.92
2018,5,7,6,45,617.0,74.0,2.6,14.75,268.5,522.42,431.31
2018,5,7,7,0,667.0,81.0,2.6,15.3,321.0,593.36,486.26
2018,5,7,7,15,703.0,86.0,2.55,15.9,374.0,653.37,529.86
2018,5,7,7,30,739.0,91.0,2.5,16.5,427.0,713.61,571.31
2018,5,7,7,45,765.0,95.0,2.5,17.15,478.5,760.06,601.56
2018,5,7,8,0,791.0,99.0,2.5,17.8,530.0,809.45,633.23
2018,5,7,8,15,811.0,103.0,2.5,18.4,579.5,851.79,659.28
2018,5,7,8,30,831.0,107.0,2.5,19.0,629.0,891.69,683.19
2018,5,7,8,45,846.5,109.5,2.5,19.6,674.0,923.03,700.88
2018,5,7,9,0,862.0,112.0,2.5,20.2,719.0,951.2,716.3
2018,5,7,9,15,876.0,113.0,2.5,20.7,759.5,960.39,719.24
2018,5,7,9,30,890.0,114.0,2.5,21.2,800.0,978.22,728.2
2018,5,7,9,45,902.0,113.5,2.5,21.7,835.0,988.9,732.39
2018,5,7,10,0,914.0,113.0,2.5,22.2,870.0,995.73,734.22
2018,5,7,10,15,919.5,114.5,2.5,22.6,897.0,994.41,731.16
2018,5,7,10,30,925.0,116.0,2.5,23.0,924.0,989.05,725.71
2018,5,7,10,45,927.5,117.5,2.45,23.4,943.5,976.87,715.51
2018,5,7,11,0,930.0,119.0,2.4,23.8,963.0,960.76,702.96
2018,5,7,11,15,932.5,120.0,2.45,24.2,976.0,940.32,688.7
2018,5,7,11,30,935.0,121.0,2.5,24.6,989.0,916.13,672.06
2018,5,7,11,45,935.5,121.5,2.55,25.0,994.0,886.22,651.68
2018,5,7,12,0,936.0,122.0,2.6,25.4,999.0,852.96,629.07
2018,5,7,12,15,794.0,206.5,2.65,25.55,949.0,787.52,582.24
2018,5,7,12,30,652.0,291.0,2.7,25.7,899.0,721.54,533.47
2018,5,7,12,45,604.5,313.0,2.75,25.85,872.0,669.14,495.56
2018,5,7,13,0,557.0,335.0,2.8,26.0,845.0,622.01,460.64
2018,5,7,13,15,566.0,321.5,2.85,26.05,831.0,581.26,430.47
2018,5,7,13,30,575.0,308.0,2.9,26.1,817.0,538.68,398.07
2018,5,7,13,45,576.5,295.0,2.95,26.1,793.0,491.18,361.26
2018,5,7,14,0,578.0,282.0,3.0,26.1,769.0,442.83,322.79
2018,5,7,14,15,662.0,230.0,3.0,25.95,767.5,396.3,283.12
2018,5,7,14,30,746.0,178.0,3.0,25.8,766.0,340.75,234.58
2018,5,7,14,45,797.5,149.0,3.0,25.65,750.5,287.99,187.99
2018,5,7,15,0,849.0,120.0,3.0,25.5,735.0,224.09,134.55
2018,5,7,15,15,838.5,116.0,3.0,25.5,693.0,163.44,92.76
2018,5,7,15,30,828.0,112.0,3.0,25.5,651.0,103.73,66.92
2018,5,7,15,45,810.5,108.0,3.1,24.85,603.5,87.09,67.74
2018,5,7,16,0,793.0,104.0,3.2,24.2,556.0,85.03,66.42
2018,5,7,16,15,770.5,99.0,3.25,23.55,505.0,82.03,64.3
2018,5,7,16,30,748.0,94.0,3.3,22.9,454.0,78.88,62.03
2018,5,7,16,45,716.5,89.0,3.3,22.25,402.0,69.62,54.47
2018,5,7,17,0,685.0,84.0,3.3,21.6,350.0,66.31,51.94
2018,5,7,17,15,640.0,78.0,3.15,20.7,298.0,62.03,48.53
2018,5,7,17,30,595.0,72.0,3.0,19.8,246.0,57.71,44.97
2018,5,7,17,45,527.0,64.0,2.8,18.85,195.5,51.6,39.66
2018,5,7,18,0,459.0,56.0,2.6,17.9,145.0,45.48,34.13
2018,5,7,18,15,355.0,46.0,2.35,17.05,102.5,37.52,26.69
2018,5,7,18,30,251.0,36.0,2.1,16.2,60.0,27.33,16.21
2018,5,7,18,45,142.0,22.0,1.85,15.35,34.0,16.66,0.0
2018,5,7,19,0,33.0,8.0,1.6,14.5,8.0,6.29,0.0
2018,5,7,19,15,16.5,4.0,1.7,14.25,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.2,11.6,2.0,0.0,0.0
2018,5,8,5,15,110.5,14.5,2.45,12.05,22.0,49.74,0.0
2018,5,8,5,30,211.0,27.0,2.7,12.5,42.0,134.43,65.27
2018,5,8,5,45,325.0,37.5,2.95,12.95,81.5,216.88,169.02
2018,5,8,6,0,439.0,48.0,3.2,13.4,121.0,306.04,249.21
2018,5,8,6,15,510.0,56.0,3.3,13.8,169.5,379.33,313.92
2018,5,8,6,30,581.0,64.0,3.4,14.2,218.0,458.25,381.02
2018,5,8,6,45,627.0,70.0,3.5,14.55,269.0,523.31,434.69
2018,5,8,7,0,673.0,76.0,3.6,14.9,320.0,590.46,488.01
2018,5,8,7,15,706.0,80.5,3.65,15.35,371.5,647.64,530.71
2018,5,8,7,30,739.0,85.0,3.7,15.8,423.0,701.3,568.92
2018,5,8,7,45,763.0,88.5,3.75,16.3,473.0,749.71,602.15
2018,5,8,8,0,787.0,92.0,3.8,16.8,523.0,796.61,633.56
2018,5,8,8,15,803.0,96.0,3.65,16.75,570.0,835.24,658.78
2018,5,8,8,30,819.0,100.0,3.5,16.7,617.0,871.29,681.77
2018,5,8,8,45,830.5,103.5,3.4,16.7,659.5,899.82,699.28
2018,5,8,9,0,842.0,107.0,3.3,16.7,702.0,913.32,706.17
2018,5,8,9,15,851.0,110.0,3.15,16.7,740.0,931.88,716.38
2018,5,8,9,30,860.0,113.0,3.0,16.7,778.0,946.87,724.01
2018,5,8,9,45,820.5,139.0,2.9,16.65,795.5,949.36,723.65
2018,5,8,10,0,781.0,165.0,2.8,16.6,813.0,933.53,710.99
2018,5,8,10,15,747.5,190.0,2.75,16.8,826.5,927.63,705.2
2018,5,8,10,30,714.0,215.0,2.7,17.0,840.0,909.29,690.97
2018,5,8,10,45,798.5,172.5,2.65,17.2,886.5,922.49,698.55
2018,5,8,11,0,883.0,130.0,2.6,17.4,933.0,926.38,699.56
2018,5,8,11,15,895.0,124.5,2.65,18.0,948.0,909.41,686.41
2018,5,8,11,30,907.0,119.0,2.7,18.6,963.0,888.58,670.93
2018,5,8,11,45,866.5,145.0,2.7,19.2,954.5,846.89,640.86
2018,5,8,12,0,826.0,171.0,2.7,19.8,946.0,816.65,618.07
2018,5,8,12,15,669.0,266.5,2.8,20.5,893.0,747.96,564.88
2018,5,8,12,30,512.0,362.0,2.9,21.2,840.0,676.96,510.24
2018,5,8,12,45,593.0,311.0,2.95,21.9,859.0,660.9,498.33
2018,5,8,13,0,674.0,260.0,3.0,22.6,878.0,636.31,479.15
2018,5,8,13,15,764.0,200.0,3.2,22.85,887.5,600.69,452.38
2018,5,8,13,30,854.0,140.0,3.4,23.1,897.0,556.34,417.46
2018,5,8,13,45,872.5,124.5,3.6,23.3,879.0,505.99,376.05
2018,5,8,14,0,891.0,109.0,3.8,23.5,861.0,451.88,330.18
2018,5,8,14,15,883.5,107.0,3.95,23.15,829.5,394.32,281.16
2018,5,8,14,30,876.0,105.0,4.1,22.8,798.0,336.21,230.78
2018,5,8,14,45,866.0,103.0,4.25,22.5,760.5,277.21,179.98
2018,5,8,15,0,856.0,101.0,4.4,22.2,723.0,218.43,132.0
2018,5,8,15,15,842.5,98.5,4.4,22.2,680.5,159.41,91.01
2018,5,8,15,30,829.0,96.0,4.4,22.2,638.0,101.52,66.61
2018,5,8,15,45,809.5,94.0,4.4,21.25,591.0,77.96,61.02
2018,5,8,16,0,790.0,92.0,4.4,20.3,544.0,76.86,60.54
2018,5,8,16,15,763.0,89.5,4.2,19.9,493.5,75.22,59.43
2018,5,8,16,30,736.0,87.0,4.0,19.5,443.0,73.57,58.31
2018,5,8,16,45,701.0,83.5,3.8,19.05,391.5,65.59,51.7
2018,5,8,17,0,666.0,80.0,3.6,18.6,340.0,63.17,49.85
2018,5,8,17,15,619.0,75.0,3.4,18.15,289.0,59.52,46.85
2018,5,8,17,30,572.0,70.0,3.2,17.7,238.0,55.89,43.77
2018,5,8,17,45,503.0,63.0,3.0,17.25,189.5,50.53,39.0
2018,5,8,18,0,434.0,56.0,2.8,16.8,141.0,45.23,34.09
2018,5,8,18,15,335.5,45.5,2.6,16.35,99.5,36.92,26.3
2018,5,8,18,30,237.0,35.0,2.4,15.9,58.0,26.58,15.86
2018,5,8,18,45,134.5,21.5,2.2,15.5,33.0,16.29,0.0
2018,5,8,19,0,32.0,8.0,2.0,15.1,8.0,6.29,0.0
2018,5,8,19,15,16.0,4.0,1.85,14.85,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.7,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.7,11.6,2.0,0.0,0.0
2018,5,9,5,15,118.5,15.0,2.05,12.15,23.0,52.78,0.0
2018,5,9,5,30,226.0,28.0,2.4,12.7,44.0,142.1,76.39
2018,5,9,5,45,344.0,37.5,2.7,13.3,84.5,225.18,175.82
2018,5,9,6,0,462.0,47.0,3.0,13.9,125.0,316.19,256.98
2018,5,9,6,15,508.0,55.5,3.1,14.35,169.0,376.82,311.08
2018,5,9,6,30,554.0,64.0,3.2,14.8,213.0,440.68,365.68
2018,5,9,6,45,373.5,101.5,3.25,15.2,211.5,383.03,318.41
2018,5,9,7,0,193.0,139.0,3.3,15.6,210.0,282.44,234.21
2018,5,9,7,15,149.5,163.0,3.4,16.05,223.0,281.87,232.36
2018,5,9,7,30,106.0,187.0,3.5,16.5,236.0,277.12,226.4
2018,5,9,7,45,134.0,210.5,3.55,17.0,279.5,326.4,265.52
2018,5,9,8,0,162.0,234.0,3.6,17.5,323.0,376.72,304.51
2018,5,9,8,15,244.0,244.0,3.65,17.85,391.5,480.16,385.28
2018,5,9,8,30,326.0,254.0,3.7,18.2,460.0,567.29,451.44
2018,5,9,8,45,571.0,187.0,3.8,18.6,579.0,756.26,594.75
2018,5,9,9,0,816.0,120.0,3.9,19.0,698.0,913.61,704.9
2018,5,9,9,15,862.0,109.5,3.95,19.3,750.5,939.91,719.96
2018,5,9,9,30,908.0,99.0,4.0,19.6,803.0,975.84,742.6
2018,5,9,9,45,872.0,121.5,4.1,19.9,821.0,964.65,733.09
2018,5,9,10,0,836.0,144.0,4.2,20.2,839.0,963.08,730.7
2018,5,9,10,15,851.0,142.0,4.2,20.35,869.5,967.15,732.11
2018,5,9,10,30,866.0,140.0,4.2,20.5,900.0,952.55,720.82
2018,5,9,10,45,905.5,122.0,4.25,20.7,932.5,956.94,722.96
2018,5,9,11,0,945.0,104.0,4.3,20.9,965.0,956.43,721.73
2018,5,9,11,15,946.5,105.0,4.3,21.0,977.0,935.16,706.42
2018,5,9,11,30,948.0,106.0,4.3,21.1,989.0,910.13,688.75
2018,5,9,11,45,947.0,107.0,4.3,21.15,993.0,879.43,667.33
2018,5,9,12,0,946.0,108.0,4.3,21.2,997.0,845.41,643.6
2018,5,9,12,15,942.5,110.0,4.25,21.25,993.5,807.19,616.65
2018,5,9,12,30,939.0,112.0,4.2,21.3,990.0,766.17,585.82
2018,5,9,12,45,932.0,115.0,4.15,21.35,978.5,720.98,551.18
2018,5,9,13,0,925.0,118.0,4.1,21.4,967.0,673.65,514.25
2018,5,9,13,15,922.0,116.5,4.1,21.4,949.0,623.39,474.57
2018,5,9,13,30,919.0,115.0,4.1,21.4,931.0,571.18,432.29
2018,5,9,13,45,914.0,113.0,4.1,21.4,905.5,515.93,386.48
2018,5,9,14,0,909.0,111.0,4.1,21.4,880.0,459.37,338.32
2018,5,9,14,15,901.0,109.5,4.15,21.25,848.0,400.99,287.83
2018,5,9,14,30,893.0,108.0,4.2,21.1,816.0,342.09,236.13
2018,5,9,14,45,883.0,106.0,4.25,21.0,778.0,282.1,184.03
2018,5,9,15,0,873.0,104.0,4.3,20.9,740.0,222.3,134.94
2018,5,9,15,15,859.5,102.0,4.3,20.9,697.0,162.57,93.48
2018,5,9,15,30,846.0,100.0,4.3,20.9,654.0,95.37,62.19
2018,5,9,15,45,827.0,97.0,4.35,20.25,606.0,80.31,63.27
2018,5,9,16,0,808.0,94.0,4.4,19.6,558.0,78.6,62.19
2018,5,9,16,15,781.5,91.5,4.35,19.15,507.0,76.99,61.13
2018,5,9,16,30,755.0,89.0,4.3,18.7,456.0,75.36,60.05
2018,5,9,16,45,720.0,85.5,4.3,18.2,403.5,67.26,53.33
2018,5,9,17,0,685.0,82.0,4.3,17.7,351.0,64.85,51.5
2018,5,9,17,15,637.5,76.5,4.1,17.1,298.5,60.84,48.21
2018,5,9,17,30,590.0,71.0,3.9,16.5,246.0,56.83,44.81
2018,5,9,17,45,521.0,64.0,3.7,15.95,196.5,51.45,40.04
2018,5,9,18,0,452.0,57.0,3.5,15.4,147.0,46.14,35.11
2018,5,9,18,15,348.5,47.0,3.2,14.85,104.5,38.2,27.62
2018,5,9,18,30,245.0,37.0,2.9,14.3,62.0,28.05,17.39
2018,5,9,18,45,138.0,22.5,2.65,13.75,35.0,17.04,0.0
2018,5,9,19,0,31.0,8.0,2.4,13.2,8.0,6.29,0.0
2018,5,9,19,15,15.5,4.0,2.45,13.15,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.4,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.5,2.0,0.0,0.0
2018,5,10,5,15,82.0,16.0,2.45,12.7,22.0,40.86,0.0
2018,5,10,5,30,158.0,30.0,2.5,12.9,42.0,117.65,67.32
2018,5,10,5,45,246.0,40.5,2.55,13.1,75.5,180.8,141.31
2018,5,10,6,0,334.0,51.0,2.6,13.3,109.0,249.9,203.74
2018,5,10,6,15,403.0,63.5,2.65,13.65,156.5,319.92,265.13
2018,5,10,6,30,472.0,76.0,2.7,14.0,204.0,402.3,334.6
2018,5,10,6,45,518.0,86.5,2.75,14.35,254.5,467.46,388.01
2018,5,10,7,0,564.0,97.0,2.8,14.7,305.0,535.0,441.44
2018,5,10,7,15,633.0,98.5,2.8,15.3,365.0,611.75,499.96
2018,5,10,7,30,702.0,100.0,2.8,15.9,425.0,691.05,557.37
2018,5,10,7,45,732.0,104.0,2.85,16.45,476.5,743.51,592.93
2018,5,10,8,0,762.0,108.0,2.9,17.0,528.0,790.13,623.63
2018,5,10,8,15,782.0,111.5,3.0,17.45,576.0,830.98,650.2
2018,5,10,8,30,802.0,115.0,3.1,17.9,624.0,869.46,674.8
2018,5,10,8,45,816.0,118.5,3.2,18.4,668.0,899.81,693.33
2018,5,10,9,0,830.0,122.0,3.3,18.9,712.0,927.02,709.63
2018,5,10,9,15,806.0,140.0,3.35,19.2,739.0,930.43,709.74
2018,5,10,9,30,782.0,158.0,3.4,19.5,766.0,928.92,706.81
2018,5,10,9,45,669.0,219.5,3.45,19.8,755.0,891.44,678.84
2018,5,10,10,0,556.0,281.0,3.5,20.1,744.0,832.62,633.68
2018,5,10,10,15,524.0,309.0,3.5,20.25,756.5,821.87,624.14
2018,5,10,10,30,492.0,337.0,3.5,20.4,769.0,807.88,612.11
2018,5,10,10,45,488.0,349.0,3.55,20.55,786.0,802.41,607.2
2018,5,10,11,0,484.0,361.0,3.6,20.7,803.0,794.14,600.33
2018,5,10,11,15,492.0,365.5,3.55,20.85,820.0,787.19,594.34
2018,5,10,11,30,500.0,370.0,3.5,21.0,837.0,777.24,586.24
2018,5,10,11,45,540.0,353.5,3.5,21.1,860.0,773.19,583.43
2018,5,10,12,0,580.0,337.0,3.5,21.2,883.0,764.7,577.28
2018,5,10,12,15,625.0,307.5,3.5,21.3,894.5,743.06,562.01
2018,5,10,12,30,670.0,278.0,3.5,21.4,906.0,719.54,544.97
2018,5,10,12,45,723.5,243.0,3.55,21.5,914.0,691.88,524.72
2018,5,10,13,0,777.0,208.0,3.6,21.6,922.0,657.74,498.98
2018,5,10,13,15,780.5,201.0,3.7,21.35,906.5,607.83,461.12
2018,5,10,13,30,784.0,194.0,3.8,21.1,891.0,559.62,423.22
2018,5,10,13,45,799.0,178.5,3.9,20.8,872.0,508.82,382.09
2018,5,10,14,0,814.0,163.0,4.0,20.5,853.0,455.04,337.09
2018,5,10,14,15,777.0,172.5,4.0,20.25,811.5,397.49,288.56
2018,5,10,14,30,740.0,182.0,4.0,20.0,770.0,338.31,238.58
2018,5,10,14,45,791.5,150.5,4.05,19.75,752.5,284.55,190.15
2018,5,10,15,0,843.0,119.0,4.1,19.5,735.0,219.59,134.71
2018,5,10,15,15,828.5,116.5,4.1,19.5,692.0,160.19,93.33
2018,5,10,15,30,814.0,114.0,4.1,19.5,649.0,102.19,68.85
2018,5,10,15,45,794.0,110.5,4.1,18.9,601.0,88.13,70.28
2018,5,10,16,0,774.0,107.0,4.1,18.3,553.0,86.44,69.23
2018,5,10,16,15,747.0,104.0,4.0,17.85,502.5,78.3,62.56
2018,5,10,16,30,720.0,101.0,3.9,17.4,452.0,76.74,61.54
2018,5,10,16,45,685.0,95.5,3.85,16.95,399.5,73.32,58.88
2018,5,10,17,0,650.0,90.0,3.8,16.5,347.0,69.83,56.11
2018,5,10,17,15,597.5,85.5,3.7,15.95,295.5,66.74,53.64
2018,5,10,17,30,545.0,81.0,3.6,15.4,244.0,63.75,51.14
2018,5,10,17,45,470.0,73.5,3.45,14.85,194.5,58.28,46.28
2018,5,10,18,0,395.0,66.0,3.3,14.3,145.0,49.69,38.43
2018,5,10,18,15,295.5,54.0,3.2,13.9,103.5,40.51,29.8
2018,5,10,18,30,196.0,42.0,3.1,13.5,62.0,31.4,20.41
2018,5,10,18,45,108.5,25.0,2.95,13.15,35.0,18.6,0.0
2018,5,10,19,0,21.0,8.0,2.8,12.8,8.0,6.29,0.0
2018,5,10,19,15,10.5,4.0,2.85,12.75,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,7.5,1.5,1.25,10.7,1.5,0.0,0.0
2018,5,11,5,0,15.0,3.0,1.3,10.8,3.0,0.0,0.0
2018,5,11,5,15,73.5,15.5,1.6,11.4,20.5,37.46,0.0
2018,5,11,5,30,132.0,28.0,1.9,12.0,38.0,104.73,63.03
2018,5,11,5,45,192.5,43.0,2.15,12.6,70.0,158.84,124.29
2018,5,11,6,0,253.0,58.0,2.4,13.2,102.0,216.49,176.32
2018,5,11,6,15,310.5,71.0,2.6,13.85,143.5,276.15,228.68
2018,5,11,6,30,368.0,84.0,2.8,14.5,185.0,340.98,283.91
2018,5,11,6,45,440.5,92.5,3.05,15.15,238.0,414.96,345.14
2018,5,11,7,0,513.0,101.0,3.3,15.8,291.0,502.28,414.84
2018,5,11,7,15,555.0,107.5,3.35,16.35,341.0,562.39,460.82
2018,5,11,7,30,597.0,114.0,3.4,16.9,391.0,623.48,506.26
2018,5,11,7,45,560.0,140.5,3.5,17.45,424.0,641.83,516.92
2018,5,11,8,0,523.0,167.0,3.6,18.0,457.0,646.56,517.49
2018,5,11,8,15,528.5,181.5,3.65,18.55,496.5,679.89,539.85
2018,5,11,8,30,534.0,196.0,3.7,19.1,536.0,711.05,560.05
2018,5,11,8,45,525.5,216.5,3.75,19.65,570.5,733.39,573.18
2018,5,11,9,0,517.0,237.0,3.8,20.2,605.0,752.6,583.98
2018,5,11,9,15,528.5,250.0,3.9,20.8,644.5,779.9,601.1
2018,5,11,9,30,540.0,263.0,4.0,21.4,684.0,804.61,616.19
2018,5,11,9,45,605.5,248.5,4.15,21.95,739.0,856.67,652.02
2018,5,11,10,0,671.0,234.0,4.3,22.5,794.0,900.91,681.86
2018,5,11,10,15,706.5,225.5,4.35,22.85,832.0,918.39,692.58
2018,5,11,10,30,742.0,217.0,4.4,23.2,870.0,931.8,700.46
2018,5,11,10,45,737.0,227.0,4.45,23.6,888.0,921.34,691.35
2018,5,11,11,0,732.0,237.0,4.5,24.0,906.0,907.26,679.82
2018,5,11,11,15,828.5,183.5,4.5,24.2,950.5,912.09,683.22
2018,5,11,11,30,925.0,130.0,4.5,24.4,995.0,907.65,679.31
2018,5,11,11,45,941.0,121.0,4.55,24.6,1005.0,882.74,661.91
2018,5,11,12,0,957.0,112.0,4.6,24.8,1015.0,853.77,641.84
2018,5,11,12,15,955.5,112.5,4.6,24.9,1011.5,815.43,615.18
2018,5,11,12,30,954.0,113.0,4.6,25.0,1008.0,774.17,584.44
2018,5,11,12,45,951.0,114.0,4.6,25.15,998.0,729.56,550.54
2018,5,11,13,0,948.0,115.0,4.6,25.3,988.0,682.48,514.11
2018,5,11,13,15,944.0,113.5,4.6,25.35,969.0,630.73,473.63
2018,5,11,13,30,940.0,112.0,4.6,25.4,950.0,577.08,430.61
2018,5,11,13,45,935.5,110.5,4.6,25.5,924.5,521.51,384.81
2018,5,11,14,0,931.0,109.0,4.6,25.6,899.0,464.51,336.64
2018,5,11,14,15,923.5,107.0,4.65,25.65,866.5,404.92,285.56
2018,5,11,14,30,916.0,105.0,4.7,25.7,834.0,344.72,233.3
2018,5,11,14,45,906.0,103.0,4.75,25.7,795.5,283.58,180.97
2018,5,11,15,0,896.0,101.0,4.8,25.7,757.0,222.62,131.78
2018,5,11,15,15,881.5,99.5,4.8,25.7,713.0,161.91,90.7
2018,5,11,15,30,867.0,98.0,4.8,25.7,669.0,102.38,67.15
2018,5,11,15,45,850.5,94.5,4.8,25.5,621.0,79.26,61.03
2018,5,11,16,0,834.0,91.0,4.8,25.3,573.0,77.19,59.56
2018,5,11,16,15,815.0,87.5,4.6,24.9,523.5,74.94,57.97
2018,5,11,16,30,796.0,84.0,4.4,24.5,474.0,72.6,56.28
2018,5,11,16,45,768.0,79.5,4.2,24.15,421.5,69.26,53.72
2018,5,11,17,0,740.0,75.0,4.0,23.8,369.0,65.84,51.05
2018,5,11,17,15,699.5,70.0,3.65,22.95,316.0,57.07,43.8
2018,5,11,17,30,659.0,65.0,3.3,22.1,263.0,53.21,40.65
2018,5,11,17,45,599.0,58.5,2.95,21.3,212.0,48.01,36.18
2018,5,11,18,0,539.0,52.0,2.6,20.5,161.0,42.83,31.54
2018,5,11,18,15,443.5,43.0,2.45,19.7,116.0,35.43,24.76
2018,5,11,18,30,348.0,34.0,2.3,18.9,71.0,28.12,17.39
2018,5,11,18,45,210.0,22.0,2.15,18.1,41.0,18.15,0.0
2018,5,11,19,0,72.0,10.0,2.0,17.3,11.0,7.87,0.0
2018,5,11,19,15,36.0,5.0,2.0,17.1,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,12,4,45,12.5,2.0,1.2,12.1,2.0,0.0,0.0
2018,5,12,5,0,25.0,4.0,1.2,12.3,4.0,0.0,0.0
2018,5,12,5,15,139.5,16.5,1.2,13.3,27.0,60.78,0.0
2018,5,12,5,30,254.0,29.0,1.2,14.3,50.0,155.36,98.12
2018,5,12,5,45,365.0,38.5,1.2,15.3,91.5,234.18,181.88
2018,5,12,6,0,476.0,48.0,1.2,16.3,133.0,322.2,257.55
2018,5,12,6,15,546.5,55.0,1.35,17.05,182.5,395.3,319.48
2018,5,12,6,30,617.0,62.0,1.5,17.8,232.0,473.89,383.37
2018,5,12,6,45,664.0,67.0,1.65,18.55,284.5,539.52,434.78
2018,5,12,7,0,711.0,72.0,1.8,19.3,337.0,604.02,483.45
2018,5,12,7,15,744.0,76.0,1.9,20.0,390.0,661.98,524.15
2018,5,12,7,30,777.0,80.0,2.0,20.7,443.0,719.73,563.12
2018,5,12,7,45,802.0,83.0,2.1,21.4,494.5,769.22,595.18
2018,5,12,8,0,827.0,86.0,2.2,22.1,546.0,817.17,625.52
2018,5,12,8,15,845.5,89.0,2.2,22.55,595.0,857.59,649.88
2018,5,12,8,30,864.0,92.0,2.2,23.0,644.0,885.26,665.29
2018,5,12,8,45,878.5,94.0,2.2,23.5,689.0,915.08,681.97
2018,5,12,9,0,893.0,96.0,2.2,24.0,734.0,941.73,696.36
2018,5,12,9,15,899.5,100.0,2.25,24.3,772.5,959.62,706.02
2018,5,12,9,30,906.0,104.0,2.3,24.6,811.0,973.68,713.33
2018,5,12,9,45,908.5,109.0,2.3,24.95,843.5,981.05,715.76
2018,5,12,10,0,911.0,114.0,2.3,25.3,876.0,984.35,715.75
2018,5,12,10,15,916.0,115.0,2.4,25.5,902.0,982.0,713.71
2018,5,12,10,30,921.0,116.0,2.5,25.7,928.0,975.69,709.26
2018,5,12,10,45,925.0,117.0,2.6,25.9,948.5,964.47,701.74
2018,5,12,11,0,929.0,118.0,2.7,26.1,969.0,949.33,691.76
2018,5,12,11,15,930.0,119.0,2.8,26.2,980.5,927.69,677.84
2018,5,12,11,30,931.0,120.0,2.9,26.3,992.0,902.41,661.52
2018,5,12,11,45,931.0,120.0,3.0,26.35,996.0,871.96,641.84
2018,5,12,12,0,931.0,120.0,3.1,26.4,1000.0,838.26,619.86
2018,5,12,12,15,924.0,123.5,3.2,26.4,994.5,799.04,593.63
2018,5,12,12,30,917.0,127.0,3.3,26.4,989.0,757.31,563.87
2018,5,12,12,45,907.0,131.5,3.4,26.35,976.5,712.04,530.97
2018,5,12,13,0,897.0,136.0,3.5,26.3,964.0,664.94,495.89
2018,5,12,13,15,891.0,135.5,3.6,26.15,944.5,615.02,458.02
2018,5,12,13,30,885.0,135.0,3.7,26.0,925.0,563.52,417.77
2018,5,12,13,45,878.0,134.5,3.85,25.85,900.0,510.18,374.92
2018,5,12,14,0,871.0,134.0,4.0,25.7,875.0,455.76,329.86
2018,5,12,14,15,861.0,132.5,4.0,25.4,842.0,398.81,281.77
2018,5,12,14,30,851.0,131.0,4.0,25.1,809.0,338.35,230.34
2018,5,12,14,45,838.0,129.0,4.05,24.8,770.5,278.92,180.2
2018,5,12,15,0,825.0,127.0,4.1,24.5,732.0,220.24,133.32
2018,5,12,15,15,810.0,124.0,4.1,24.5,689.0,161.68,93.56
2018,5,12,15,30,795.0,121.0,4.1,24.5,646.0,104.63,70.29
2018,5,12,15,45,774.5,117.5,4.1,23.65,598.5,92.08,72.23
2018,5,12,16,0,754.0,114.0,4.1,22.8,551.0,83.52,65.49
2018,5,12,16,15,727.5,109.5,4.0,22.3,500.5,81.24,63.92
2018,5,12,16,30,701.0,105.0,3.9,21.8,450.0,78.87,62.26
2018,5,12,16,45,667.5,100.0,3.8,21.25,399.0,75.96,60.11
2018,5,12,17,0,634.0,95.0,3.7,20.7,348.0,72.98,57.87
2018,5,12,17,15,589.0,88.0,3.4,20.05,297.0,68.34,54.13
2018,5,12,17,30,544.0,81.0,3.1,19.4,246.0,63.63,50.21
2018,5,12,17,45,480.0,72.0,2.85,18.75,197.5,57.09,44.53
2018,5,12,18,0,416.0,63.0,2.6,18.1,149.0,50.5,38.58
2018,5,12,18,15,322.5,51.0,2.3,17.3,106.5,38.61,27.81
2018,5,12,18,30,229.0,39.0,2.0,16.5,64.0,29.44,18.84
2018,5,12,18,45,131.5,23.5,1.65,15.75,36.5,17.78,0.0
2018,5,12,19,0,34.0,8.0,1.3,15.0,9.0,6.29,0.0
2018,5,12,19,15,17.0,4.0,1.3,14.75,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,13.25,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.3,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.45,24.5,39.37,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.6,45.0,106.38,68.62
2018,5,13,5,45,230.5,48.5,3.0,13.75,83.5,181.65,142.72
2018,5,13,6,0,326.0,63.0,3.1,13.9,122.0,258.21,210.49
2018,5,13,6,15,238.5,77.5,3.05,14.15,128.0,228.58,189.06
2018,5,13,6,30,151.0,92.0,3.0,14.4,134.0,201.51,167.12
2018,5,13,6,45,282.0,105.5,2.95,14.65,204.0,307.83,257.41
2018,5,13,7,0,413.0,119.0,2.9,14.9,274.0,442.67,367.15
2018,5,13,7,15,528.5,116.5,2.85,15.35,345.0,541.38,444.69
2018,5,13,7,30,644.0,114.0,2.8,15.8,416.0,657.54,532.41
2018,5,13,7,45,675.5,117.5,2.75,16.3,466.0,708.71,567.04
2018,5,13,8,0,707.0,121.0,2.7,16.8,516.0,759.05,600.37
2018,5,13,8,15,730.0,124.5,2.7,17.35,563.5,800.8,626.96
2018,5,13,8,30,753.0,128.0,2.7,17.9,611.0,840.56,651.71
2018,5,13,8,45,772.0,131.0,2.65,18.5,655.5,868.0,666.99
2018,5,13,9,0,791.0,134.0,2.6,19.1,700.0,898.48,684.27
2018,5,13,9,15,812.5,131.5,2.65,19.6,740.5,922.48,697.99
2018,5,13,9,30,834.0,129.0,2.7,20.1,781.0,943.14,709.48
2018,5,13,9,45,854.5,124.0,2.7,20.55,817.0,943.37,707.0
2018,5,13,10,0,875.0,119.0,2.7,21.0,853.0,953.6,711.55
2018,5,13,10,15,882.0,120.0,2.75,21.4,880.0,953.23,709.62
2018,5,13,10,30,889.0,121.0,2.8,21.8,907.0,949.0,705.33
2018,5,13,10,45,894.0,122.0,2.9,22.15,927.0,939.05,697.91
2018,5,13,11,0,899.0,123.0,3.0,22.5,947.0,925.26,688.05
2018,5,13,11,15,901.5,123.5,3.05,22.75,959.5,905.06,673.87
2018,5,13,11,30,904.0,124.0,3.1,23.0,972.0,881.28,657.37
2018,5,13,11,45,905.5,123.5,3.2,23.2,976.5,852.39,637.85
2018,5,13,12,0,907.0,123.0,3.3,23.4,981.0,820.28,616.06
2018,5,13,12,15,896.0,130.5,3.4,23.45,976.0,782.05,589.48
2018,5,13,12,30,885.0,138.0,3.5,23.5,971.0,741.5,559.77
