Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,45,869.5,145.5,3.55,23.55,956.5,695.92,525.62
2018,5,13,13,0,854.0,153.0,3.6,23.6,942.0,648.94,489.73
2018,5,13,13,15,849.0,152.0,3.65,23.5,924.0,606.34,456.37
2018,5,13,13,30,844.0,151.0,3.7,23.4,906.0,555.42,416.03
2018,5,13,13,45,836.5,150.5,3.75,23.3,881.0,502.38,372.91
2018,5,13,14,0,829.0,150.0,3.8,23.2,856.0,448.48,327.88
2018,5,13,14,15,820.5,147.0,3.8,23.0,824.5,391.88,279.8
2018,5,13,14,30,812.0,144.0,3.8,22.8,793.0,335.07,230.88
2018,5,13,14,45,800.5,141.5,3.8,22.55,756.0,277.94,182.29
2018,5,13,15,0,789.0,139.0,3.8,22.3,719.0,221.43,136.86
2018,5,13,15,15,773.5,135.5,3.8,22.3,676.5,164.73,98.21
2018,5,13,15,30,758.0,132.0,3.8,22.3,634.0,109.64,75.58
2018,5,13,15,45,741.0,127.0,3.75,21.6,588.5,89.62,70.73
2018,5,13,16,0,724.0,122.0,3.7,20.9,543.0,87.63,69.48
2018,5,13,16,15,702.5,116.0,3.65,20.45,495.0,84.75,67.38
2018,5,13,16,30,681.0,110.0,3.6,20.0,447.0,81.69,65.12
2018,5,13,16,45,650.0,103.5,3.5,19.5,396.5,77.96,62.25
2018,5,13,17,0,619.0,97.0,3.4,19.0,346.0,74.09,59.22
2018,5,13,17,15,575.0,90.0,3.3,18.4,295.5,69.54,55.54
2018,5,13,17,30,531.0,83.0,3.2,17.8,245.0,64.92,51.67
2018,5,13,17,45,469.5,73.5,3.1,17.15,197.0,58.09,45.71
2018,5,13,18,0,408.0,64.0,3.0,16.5,149.0,48.46,37.06
2018,5,13,18,15,318.0,52.5,2.8,15.95,107.5,39.64,28.9
2018,5,13,18,30,228.0,41.0,2.6,15.4,66.0,30.86,20.24
2018,5,13,18,45,133.5,25.5,2.35,14.8,38.5,19.24,2.01
2018,5,13,19,0,39.0,10.0,2.1,14.2,11.0,7.87,0.0
2018,5,13,19,15,19.5,5.0,2.1,13.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.8,11.4,2.0,1.57,0.0
2018,5,14,5,15,2.0,8.5,1.85,11.6,8.5,7.37,0.0
2018,5,14,5,30,0.0,15.0,1.9,11.8,15.0,11.41,2.73
2018,5,14,5,45,0.0,27.5,1.95,12.0,27.5,20.99,11.92
2018,5,14,6,0,0.0,40.0,2.0,12.2,40.0,30.59,20.5
2018,5,14,6,15,0.0,57.0,1.95,12.7,57.0,44.85,32.94
2018,5,14,6,30,0.0,74.0,1.9,13.2,74.0,59.24,45.34
2018,5,14,6,45,1.0,94.0,1.9,13.65,94.5,77.08,60.48
2018,5,14,7,0,2.0,114.0,1.9,14.1,115.0,94.93,75.35
2018,5,14,7,15,9.5,140.0,1.9,14.6,144.5,123.37,98.99
2018,5,14,7,30,17.0,166.0,1.9,15.1,174.0,152.28,122.57
2018,5,14,7,45,18.5,183.5,1.9,15.65,193.0,168.46,135.13
2018,5,14,8,0,20.0,201.0,1.9,16.2,212.0,184.67,147.53
2018,5,14,8,15,32.0,228.5,1.95,16.7,248.0,236.92,188.95
2018,5,14,8,30,44.0,256.0,2.0,17.2,284.0,273.88,217.39
2018,5,14,8,45,111.5,292.5,2.05,17.75,370.5,391.01,308.72
2018,5,14,9,0,179.0,329.0,2.1,18.3,457.0,489.5,382.53
2018,5,14,9,15,265.0,327.5,2.15,18.75,529.0,587.53,454.62
2018,5,14,9,30,351.0,326.0,2.2,19.2,601.0,664.78,510.02
2018,5,14,9,45,554.0,252.5,2.3,19.65,708.0,801.29,608.92
2018,5,14,10,0,757.0,179.0,2.4,20.1,815.0,913.63,685.83
2018,5,14,10,15,799.5,164.5,2.5,20.45,855.0,931.92,696.08
2018,5,14,10,30,842.0,150.0,2.6,20.8,895.0,945.66,704.24
2018,5,14,10,45,847.5,150.5,2.75,21.1,914.5,935.62,697.21
2018,5,14,11,0,853.0,151.0,2.9,21.4,934.0,906.82,677.78
2018,5,14,11,15,856.5,151.0,3.0,21.6,946.5,887.51,664.74
2018,5,14,11,30,860.0,151.0,3.1,21.8,959.0,864.76,649.26
2018,5,14,11,45,862.0,150.5,3.2,21.95,964.0,837.07,630.5
2018,5,14,12,0,864.0,150.0,3.3,22.1,969.0,806.3,609.55
2018,5,14,12,15,862.5,151.0,3.35,22.1,966.5,771.12,584.07
2018,5,14,12,30,861.0,152.0,3.4,22.1,964.0,733.36,556.23
2018,5,14,12,45,858.0,151.5,3.5,22.15,953.0,691.14,524.69
2018,5,14,13,0,855.0,151.0,3.6,22.2,942.0,646.83,490.81
2018,5,14,13,15,852.5,149.5,3.6,22.05,925.5,600.2,454.36
2018,5,14,13,30,850.0,148.0,3.6,21.9,909.0,551.76,415.49
2018,5,14,13,45,845.0,145.5,3.65,21.75,884.5,501.52,374.17
2018,5,14,14,0,840.0,143.0,3.7,21.6,860.0,446.91,328.33
2018,5,14,14,15,832.0,140.5,3.7,21.35,829.0,390.38,279.98
2018,5,14,14,30,824.0,138.0,3.7,21.1,798.0,333.56,230.7
2018,5,14,14,45,813.5,135.0,3.75,20.8,761.0,275.76,181.25
2018,5,14,15,0,803.0,132.0,3.8,20.5,724.0,218.46,134.88
2018,5,14,15,15,788.0,129.0,3.8,20.5,681.5,161.41,95.83
2018,5,14,15,30,773.0,126.0,3.8,20.5,639.0,105.89,73.22
2018,5,14,15,45,755.5,121.5,3.7,19.85,593.5,94.06,75.0
2018,5,14,16,0,738.0,117.0,3.6,19.2,548.0,84.84,67.56
2018,5,14,16,15,714.5,112.5,3.55,18.7,499.5,82.74,66.12
2018,5,14,16,30,691.0,108.0,3.5,18.2,451.0,80.53,64.58
2018,5,14,16,45,659.0,102.5,3.45,17.75,400.5,77.4,62.2
2018,5,14,17,0,627.0,97.0,3.4,17.3,350.0,74.17,59.69
2018,5,14,17,15,583.0,90.0,3.35,16.65,299.5,69.61,55.99
2018,5,14,17,30,539.0,83.0,3.3,16.0,249.0,64.96,52.09
2018,5,14,17,45,476.0,74.0,3.25,15.4,200.5,58.49,46.41
2018,5,14,18,0,413.0,65.0,3.2,14.8,152.0,49.19,38.0
2018,5,14,18,15,321.5,53.5,3.05,14.25,110.0,40.37,29.78
2018,5,14,18,30,230.0,42.0,2.9,13.7,68.0,31.59,21.13
2018,5,14,18,45,135.0,26.5,2.75,13.2,40.0,19.98,3.87
2018,5,14,19,0,40.0,11.0,2.6,12.7,12.0,8.65,0.0
2018,5,14,19,15,20.0,5.5,2.6,12.55,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,11.0,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,11.1,1.0,0.79,0.0
2018,5,15,5,15,0.0,6.0,1.5,11.5,6.0,4.72,0.0
2018,5,15,5,30,0.0,11.0,1.7,11.9,11.0,8.35,0.6
2018,5,15,5,45,0.0,19.5,1.85,12.3,19.5,14.83,6.79
2018,5,15,6,0,0.0,28.0,2.0,12.7,28.0,21.34,12.59
2018,5,15,6,15,0.0,38.5,2.0,13.2,38.5,29.4,19.65
2018,5,15,6,30,0.0,49.0,2.0,13.7,49.0,37.48,26.64
2018,5,15,6,45,0.0,77.5,1.95,14.15,77.5,60.86,46.57
2018,5,15,7,0,0.0,106.0,1.9,14.6,106.0,85.78,67.45
2018,5,15,7,15,4.0,131.5,1.85,15.0,133.5,110.96,88.32
2018,5,15,7,30,8.0,157.0,1.8,15.4,161.0,136.41,109.04
2018,5,15,7,45,14.0,179.0,1.8,15.85,186.5,160.31,128.2
2018,5,15,8,0,20.0,201.0,1.8,16.3,212.0,184.46,147.26
2018,5,15,8,15,28.5,226.5,1.8,16.75,244.0,231.46,184.31
2018,5,15,8,30,37.0,252.0,1.8,17.2,276.0,263.12,208.5
2018,5,15,8,45,33.0,262.5,1.8,17.7,285.0,268.07,211.12
2018,5,15,9,0,29.0,273.0,1.8,18.2,294.0,272.8,213.69
2018,5,15,9,15,39.5,303.0,1.85,18.65,333.0,310.16,241.92
2018,5,15,9,30,50.0,333.0,1.9,19.1,372.0,347.14,269.29
2018,5,15,9,45,96.0,366.0,1.95,19.6,445.0,419.79,324.03
2018,5,15,10,0,142.0,399.0,2.0,20.1,518.0,511.98,391.18
2018,5,15,10,15,172.5,416.0,2.1,20.5,565.5,551.4,418.91
2018,5,15,10,30,203.0,433.0,2.2,20.9,613.0,588.96,445.29
2018,5,15,10,45,362.0,377.0,2.3,21.3,706.5,690.31,519.93
2018,5,15,11,0,521.0,321.0,2.4,21.7,800.0,784.75,587.03
2018,5,15,11,15,698.0,231.0,2.55,21.95,882.0,843.65,630.34
2018,5,15,11,30,875.0,141.0,2.7,22.2,964.0,867.66,647.88
2018,5,15,11,45,877.0,140.5,2.8,22.45,969.0,839.77,628.62
2018,5,15,12,0,879.0,140.0,2.9,22.7,974.0,808.74,607.55
2018,5,15,12,15,876.5,140.5,3.0,22.8,970.0,772.15,581.66
2018,5,15,12,30,874.0,141.0,3.1,22.9,966.0,733.03,553.15
2018,5,15,12,45,870.0,141.5,3.2,22.95,955.0,690.57,521.65
2018,5,15,13,0,866.0,142.0,3.3,23.0,944.0,646.04,487.81
2018,5,15,13,15,862.5,141.0,3.4,22.9,927.0,598.86,451.35
2018,5,15,13,30,859.0,140.0,3.5,22.8,910.0,549.94,412.42
2018,5,15,13,45,853.0,138.5,3.55,22.65,885.5,497.98,369.95
2018,5,15,14,0,847.0,137.0,3.6,22.5,861.0,444.92,325.37
2018,5,15,14,15,839.0,135.0,3.65,22.15,830.0,388.06,277.05
2018,5,15,14,30,831.0,133.0,3.7,21.8,799.0,331.33,228.06
2018,5,15,14,45,821.0,130.0,3.75,21.45,762.5,273.39,178.59
2018,5,15,15,0,811.0,127.0,3.8,21.1,726.0,215.86,132.17
2018,5,15,15,15,796.5,124.0,3.8,21.1,684.0,158.51,93.07
2018,5,15,15,30,782.0,121.0,3.8,21.1,642.0,102.61,70.55
2018,5,15,15,45,762.5,118.0,3.85,20.05,596.0,91.9,73.1
2018,5,15,16,0,743.0,115.0,3.9,19.0,550.0,83.69,66.63
2018,5,15,16,15,718.5,110.5,3.9,18.4,501.0,81.51,65.14
2018,5,15,16,30,694.0,106.0,3.9,17.8,452.0,79.23,63.56
2018,5,15,16,45,662.0,100.5,3.85,17.25,401.5,76.04,61.14
2018,5,15,17,0,630.0,95.0,3.8,16.7,351.0,72.77,58.6
2018,5,15,17,15,577.0,89.0,3.7,16.2,298.5,68.73,55.32
2018,5,15,17,30,524.0,83.0,3.6,15.7,246.0,64.71,51.93
2018,5,15,17,45,435.0,74.0,3.5,15.25,192.5,55.61,43.89
2018,5,15,18,0,346.0,65.0,3.4,14.8,139.0,48.59,37.49
2018,5,15,18,15,279.0,53.0,3.2,14.45,102.5,39.73,29.23
2018,5,15,18,30,212.0,41.0,3.0,14.1,66.0,30.8,20.52
2018,5,15,18,45,113.0,25.0,2.85,13.75,37.5,18.84,4.46
2018,5,15,19,0,14.0,9.0,2.7,13.4,9.0,7.08,0.0
2018,5,15,19,15,7.0,4.5,2.5,13.2,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.3,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.3,10.3,5.0,10.75,0.0
2018,5,16,5,15,127.5,19.5,1.6,11.0,30.0,75.05,0.0
2018,5,16,5,30,231.0,34.0,1.9,11.7,55.0,151.89,106.5
2018,5,16,5,45,333.5,44.5,2.2,12.4,96.0,223.09,176.96
2018,5,16,6,0,436.0,55.0,2.5,13.1,137.0,305.96,249.89
2018,5,16,6,15,309.5,77.0,2.5,13.5,144.0,278.84,230.85
2018,5,16,6,30,183.0,99.0,2.5,13.9,151.0,227.58,189.06
2018,5,16,6,45,361.5,101.0,2.5,14.3,230.0,368.54,307.25
2018,5,16,7,0,540.0,103.0,2.5,14.7,309.0,518.17,427.09
2018,5,16,7,15,641.0,97.0,2.5,15.15,376.0,608.6,496.22
2018,5,16,7,30,742.0,91.0,2.5,15.6,443.0,699.39,562.26
2018,5,16,7,45,685.0,113.5,2.45,16.0,466.5,707.77,564.8
2018,5,16,8,0,628.0,136.0,2.4,16.4,490.0,705.1,559.86
2018,5,16,8,15,456.5,181.0,2.4,16.8,450.0,610.98,485.34
2018,5,16,8,30,285.0,226.0,2.4,17.2,410.0,493.99,392.83
2018,5,16,8,45,194.5,203.0,2.4,17.6,332.5,391.2,312.04
2018,5,16,9,0,104.0,180.0,2.4,18.0,255.0,268.07,213.61
2018,5,16,9,15,56.5,195.0,2.5,18.35,236.0,221.54,175.05
2018,5,16,9,30,9.0,210.0,2.6,18.7,217.0,177.12,137.61
2018,5,16,9,45,66.0,268.0,2.65,19.05,323.5,296.59,232.65
2018,5,16,10,0,123.0,326.0,2.7,19.4,430.0,422.5,328.64
2018,5,16,10,15,243.0,342.5,2.8,19.65,555.5,564.75,435.53
2018,5,16,10,30,363.0,359.0,2.9,19.9,681.0,683.63,521.94
2018,5,16,10,45,413.5,310.5,2.95,20.15,685.0,692.0,527.74
2018,5,16,11,0,464.0,262.0,3.0,20.4,689.0,679.06,519.5
2018,5,16,11,15,240.5,235.0,3.05,20.55,456.5,445.19,344.88
2018,5,16,11,30,17.0,208.0,3.1,20.7,224.0,186.07,142.25
2018,5,16,11,45,13.5,213.5,3.1,20.85,226.5,178.76,136.77
2018,5,16,12,0,10.0,219.0,3.1,21.0,229.0,179.44,137.06
2018,5,16,12,15,14.5,265.0,3.2,21.0,279.0,218.02,167.05
2018,5,16,12,30,19.0,311.0,3.3,21.0,329.0,255.49,195.84
2018,5,16,12,45,19.5,312.0,3.35,21.05,330.5,254.29,194.81
2018,5,16,13,0,20.0,313.0,3.4,21.1,332.0,252.9,193.74
2018,5,16,13,15,25.5,328.0,3.4,21.05,351.5,265.39,203.41
2018,5,16,13,30,31.0,343.0,3.4,21.0,371.0,274.02,210.01
2018,5,16,13,45,76.5,321.5,3.45,20.95,387.5,274.0,209.81
2018,5,16,14,0,122.0,300.0,3.5,20.9,404.0,267.88,204.19
2018,5,16,14,15,159.5,301.0,3.5,20.75,432.0,269.35,203.78
2018,5,16,14,30,197.0,302.0,3.5,20.6,460.0,259.42,193.9
2018,5,16,14,45,426.5,239.0,3.55,20.45,561.0,249.36,176.08
2018,5,16,15,0,656.0,176.0,3.6,20.3,662.0,214.7,138.26
2018,5,16,15,15,728.5,149.0,3.6,20.3,659.5,159.77,96.88
2018,5,16,15,30,801.0,122.0,3.6,20.3,657.0,103.57,71.59
2018,5,16,15,45,784.0,118.0,3.65,19.7,610.5,92.41,73.62
2018,5,16,16,0,767.0,114.0,3.7,19.1,564.0,90.67,72.55
2018,5,16,16,15,745.5,109.0,3.65,18.65,515.0,81.14,64.74
2018,5,16,16,30,724.0,104.0,3.6,18.2,466.0,78.52,62.82
2018,5,16,16,45,694.5,98.5,3.6,17.8,415.0,75.27,60.33
2018,5,16,17,0,665.0,93.0,3.6,17.4,364.0,71.93,57.7
2018,5,16,17,15,624.0,86.0,3.5,16.85,312.5,67.23,53.85
2018,5,16,17,30,583.0,79.0,3.4,16.3,261.0,62.44,49.81
2018,5,16,17,45,525.5,70.5,3.3,15.8,212.0,56.23,44.35
2018,5,16,18,0,468.0,62.0,3.2,15.3,163.0,49.95,38.62
2018,5,16,18,15,379.0,52.0,2.9,14.8,119.5,42.16,31.34
2018,5,16,18,30,290.0,42.0,2.6,14.3,76.0,31.91,21.54
2018,5,16,18,45,178.5,27.0,2.25,13.75,45.0,20.49,6.39
2018,5,16,19,0,67.0,12.0,1.9,13.2,14.0,9.44,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.9,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,17,4,45,4.0,2.0,1.45,11.55,2.0,0.0,0.0
2018,5,17,5,0,8.0,4.0,1.6,11.8,4.0,5.41,0.0
2018,5,17,5,15,43.0,17.5,1.8,12.2,21.0,38.41,0.0
2018,5,17,5,30,78.0,31.0,2.0,12.6,38.0,76.35,52.11
2018,5,17,5,45,229.0,46.5,2.25,13.0,86.0,175.67,139.03
2018,5,17,6,0,380.0,62.0,2.5,13.4,134.0,281.16,229.69
2018,5,17,6,15,309.0,79.5,2.55,13.85,149.5,280.69,232.16
2018,5,17,6,30,238.0,97.0,2.6,14.3,165.0,257.76,214.42
2018,5,17,6,45,265.5,116.0,2.6,14.75,206.0,306.45,255.08
2018,5,17,7,0,293.0,135.0,2.6,15.2,247.0,356.62,295.53
2018,5,17,7,15,268.5,161.5,2.6,15.65,275.5,378.33,311.17
2018,5,17,7,30,244.0,188.0,2.6,16.1,304.0,396.82,323.78
2018,5,17,7,45,317.5,194.5,2.6,16.6,363.0,469.04,380.1
2018,5,17,8,0,391.0,201.0,2.6,17.1,422.0,564.95,452.07
2018,5,17,8,15,378.0,226.5,2.55,17.5,455.0,569.42,452.56
2018,5,17,8,30,365.0,252.0,2.5,17.9,488.0,591.35,466.13
2018,5,17,8,45,357.5,274.0,2.5,18.35,518.5,612.03,478.75
2018,5,17,9,0,350.0,296.0,2.5,18.8,549.0,630.47,489.61
2018,5,17,9,15,531.0,238.0,2.55,19.2,645.0,761.92,586.22
2018,5,17,9,30,712.0,180.0,2.6,19.6,741.0,882.43,669.93
2018,5,17,9,45,786.5,152.5,2.6,20.0,796.5,915.32,689.04
2018,5,17,10,0,861.0,125.0,2.6,20.4,852.0,939.47,702.89
2018,5,17,10,15,867.0,126.5,2.7,20.7,878.0,938.61,701.23
2018,5,17,10,30,873.0,128.0,2.8,21.0,904.0,933.95,697.34
2018,5,17,10,45,878.0,128.5,2.85,21.35,923.5,923.66,689.29
2018,5,17,11,0,883.0,129.0,2.9,21.7,943.0,909.64,678.87
2018,5,17,11,15,886.0,129.5,3.0,21.9,955.5,890.18,665.63
2018,5,17,11,30,889.0,130.0,3.1,22.1,968.0,867.2,650.03
2018,5,17,11,45,889.5,130.0,3.15,22.3,972.5,838.38,630.13
2018,5,17,12,0,890.0,130.0,3.2,22.5,977.0,806.46,608.08
2018,5,17,12,15,889.5,129.5,3.3,22.55,974.0,770.5,582.7
2018,5,17,12,30,889.0,129.0,3.4,22.6,971.0,731.85,554.38
2018,5,17,12,45,888.0,127.5,3.5,22.7,960.5,689.61,522.69
2018,5,17,13,0,887.0,126.0,3.6,22.8,950.0,645.04,488.48
2018,5,17,13,15,883.0,124.5,3.7,22.65,932.0,596.61,450.9
2018,5,17,13,30,879.0,123.0,3.8,22.5,914.0,546.45,410.83
2018,5,17,13,45,874.0,122.0,3.9,22.4,890.0,494.63,368.11
2018,5,17,14,0,869.0,121.0,4.0,22.3,866.0,441.56,323.12
2018,5,17,14,15,861.5,119.0,4.05,22.05,835.0,385.93,275.21
2018,5,17,14,30,854.0,117.0,4.1,21.8,804.0,329.79,226.22
2018,5,17,14,45,844.0,114.0,4.15,21.5,767.0,272.16,176.75
2018,5,17,15,0,834.0,111.0,4.2,21.2,730.0,214.8,130.39
2018,5,17,15,15,820.0,109.0,4.2,21.2,688.5,150.36,85.88
2018,5,17,15,30,806.0,107.0,4.2,21.2,647.0,93.98,63.77
2018,5,17,15,45,789.0,103.5,4.2,20.4,601.0,83.14,65.57
2018,5,17,16,0,772.0,100.0,4.2,19.6,555.0,81.39,64.5
2018,5,17,16,15,750.5,96.5,4.15,19.1,507.0,79.43,63.16
2018,5,17,16,30,729.0,93.0,4.1,18.6,459.0,77.38,61.74
2018,5,17,16,45,698.5,88.5,4.05,18.05,408.5,68.62,54.48
2018,5,17,17,0,668.0,84.0,4.0,17.5,358.0,65.71,52.23
2018,5,17,17,15,625.0,79.0,3.9,16.9,307.5,62.19,49.41
2018,5,17,17,30,582.0,74.0,3.8,16.3,257.0,58.68,46.49
2018,5,17,17,45,521.5,67.0,3.7,15.7,208.5,53.46,41.92
2018,5,17,18,0,461.0,60.0,3.6,15.1,160.0,48.25,37.17
2018,5,17,18,15,369.5,50.5,3.5,14.75,117.5,40.8,30.19
2018,5,17,18,30,278.0,41.0,3.4,14.4,75.0,31.15,20.96
2018,5,17,18,45,168.5,27.0,3.3,14.0,45.0,20.47,7.22
2018,5,17,19,0,59.0,13.0,3.2,13.6,15.0,10.23,0.0
2018,5,17,19,15,29.5,6.5,3.15,13.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.0,2.6,12.35,1.0,0.0,0.0
2018,5,18,5,0,2.0,2.0,2.6,12.4,2.0,2.14,0.0
2018,5,18,5,15,1.0,4.5,2.7,12.55,4.5,3.74,0.0
2018,5,18,5,30,0.0,7.0,2.8,12.7,7.0,5.3,0.0
2018,5,18,5,45,0.0,12.0,2.85,12.9,12.0,9.1,1.99
2018,5,18,6,0,0.0,17.0,2.9,13.1,17.0,12.91,5.39
2018,5,18,6,15,0.0,21.5,2.95,13.45,21.5,16.35,8.43
2018,5,18,6,30,0.0,26.0,3.0,13.8,26.0,19.8,11.42
2018,5,18,6,45,0.0,42.5,3.0,14.15,42.5,32.46,22.28
2018,5,18,7,0,0.0,59.0,3.0,14.5,59.0,45.19,33.06
2018,5,18,7,15,0.0,75.5,3.0,14.75,75.5,57.97,43.75
2018,5,18,7,30,0.0,92.0,3.0,15.0,92.0,71.34,54.8
2018,5,18,7,45,0.0,104.0,2.95,15.25,104.0,81.15,62.75
2018,5,18,8,0,0.0,116.0,2.9,15.5,116.0,90.98,70.63
2018,5,18,8,15,0.0,130.0,2.9,15.95,130.0,102.52,79.78
2018,5,18,8,30,0.0,144.0,2.9,16.4,144.0,114.07,88.84
2018,5,18,8,45,0.5,150.5,2.9,16.8,151.0,119.69,93.04
2018,5,18,9,0,1.0,157.0,2.9,17.2,158.0,125.34,97.25
2018,5,18,9,15,5.5,188.5,2.9,17.7,193.0,155.84,121.52
2018,5,18,9,30,10.0,220.0,2.9,18.2,228.0,186.48,145.51
2018,5,18,9,45,63.0,286.5,2.9,18.65,339.5,310.64,243.73
2018,5,18,10,0,116.0,353.0,2.9,19.1,451.0,440.96,342.55
2018,5,18,10,15,309.0,332.5,2.9,19.5,605.0,614.47,473.79
2018,5,18,10,30,502.0,312.0,2.9,19.9,759.0,783.22,594.78
2018,5,18,10,45,693.0,222.5,2.95,20.3,854.0,865.8,653.82
2018,5,18,11,0,884.0,133.0,3.0,20.7,949.0,912.43,684.56
2018,5,18,11,15,862.5,149.5,3.05,20.95,954.5,885.05,664.86
2018,5,18,11,30,841.0,166.0,3.1,21.2,960.0,869.53,653.89
2018,5,18,11,45,680.0,263.5,3.15,21.4,907.5,800.61,602.35
2018,5,18,12,0,519.0,361.0,3.2,21.6,855.0,725.61,545.85
2018,5,18,12,15,576.0,327.0,3.3,21.65,874.0,713.16,538.18
2018,5,18,12,30,633.0,293.0,3.4,21.7,893.0,693.31,524.39
2018,5,18,12,45,705.0,246.0,3.45,21.75,907.5,670.7,508.04
2018,5,18,13,0,777.0,199.0,3.5,21.8,922.0,636.71,482.64
2018,5,18,13,15,680.0,252.5,3.55,21.65,876.5,580.83,439.17
2018,5,18,13,30,583.0,306.0,3.6,21.5,831.0,528.97,398.58
2018,5,18,13,45,560.5,305.5,3.6,21.35,799.0,479.36,359.36
2018,5,18,14,0,538.0,305.0,3.6,21.2,767.0,431.06,320.42
2018,5,18,14,15,564.5,279.5,3.6,20.95,749.0,385.43,282.0
2018,5,18,14,30,591.0,254.0,3.6,20.7,731.0,335.52,239.31
2018,5,18,14,45,606.0,231.5,3.55,20.45,701.0,282.96,194.77
2018,5,18,15,0,621.0,209.0,3.5,20.2,671.0,228.49,150.51
2018,5,18,15,15,612.0,197.0,3.5,20.2,630.5,176.27,114.34
2018,5,18,15,30,603.0,185.0,3.5,20.2,590.0,125.21,91.01
2018,5,18,15,45,652.5,154.5,3.5,19.4,564.5,103.38,82.97
2018,5,18,16,0,702.0,124.0,3.5,18.6,539.0,87.99,70.37
2018,5,18,16,15,702.0,113.5,3.55,18.0,498.0,82.86,66.38
2018,5,18,16,30,702.0,103.0,3.6,17.4,457.0,77.31,61.96
2018,5,18,16,45,670.5,99.5,3.65,16.8,408.0,75.39,60.66
2018,5,18,17,0,639.0,96.0,3.7,16.2,359.0,73.48,59.32
2018,5,18,17,15,597.5,89.0,3.65,15.65,308.5,68.9,55.57
2018,5,18,17,30,556.0,82.0,3.6,15.1,258.0,64.23,51.63
2018,5,18,17,45,498.0,73.5,3.55,14.55,210.0,58.14,46.28
2018,5,18,18,0,440.0,65.0,3.5,14.0,162.0,51.98,40.67
2018,5,18,18,15,350.0,55.0,3.45,13.7,119.5,41.65,31.1
2018,5,18,18,30,260.0,45.0,3.4,13.4,77.0,33.9,23.48
2018,5,18,18,45,156.5,29.0,3.35,13.1,46.0,21.88,8.92
2018,5,18,19,0,53.0,13.0,3.3,12.8,15.0,10.23,0.0
2018,5,18,19,15,26.5,6.5,3.3,12.7,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,4,45,3.5,2.0,3.85,12.15,2.0,0.0,0.0
2018,5,19,5,0,7.0,4.0,3.8,12.2,4.0,5.11,0.0
2018,5,19,5,15,63.0,18.5,3.85,12.25,24.5,46.42,0.0
2018,5,19,5,30,119.0,33.0,3.9,12.3,45.0,94.27,66.81
2018,5,19,5,45,109.5,33.0,3.9,12.4,48.5,91.46,70.79
2018,5,19,6,0,100.0,33.0,3.9,12.5,52.0,90.23,71.87
2018,5,19,6,15,71.5,52.5,3.95,12.6,68.5,92.12,74.35
2018,5,19,6,30,43.0,72.0,4.0,12.7,85.0,88.26,71.1
2018,5,19,6,45,66.0,109.5,4.0,12.8,133.0,142.43,117.73
2018,5,19,7,0,89.0,147.0,4.0,12.9,181.0,199.02,165.55
2018,5,19,7,15,84.0,167.0,4.0,13.3,203.0,217.01,179.7
2018,5,19,7,30,79.0,187.0,4.0,13.7,225.0,234.27,192.98
2018,5,19,7,45,71.5,207.0,4.05,14.1,244.0,248.82,203.74
2018,5,19,8,0,64.0,227.0,4.1,14.5,263.0,262.54,213.66
2018,5,19,8,15,114.5,256.0,4.1,14.85,327.5,353.68,287.02
2018,5,19,8,30,165.0,285.0,4.1,15.2,392.0,428.28,345.45
2018,5,19,8,45,216.0,300.5,4.1,15.5,451.0,490.11,393.1
2018,5,19,9,0,267.0,316.0,4.1,15.8,510.0,573.31,455.66
2018,5,19,9,15,342.5,310.5,4.15,16.2,573.0,637.0,503.41
2018,5,19,9,30,418.0,305.0,4.2,16.6,636.0,720.7,564.52
2018,5,19,9,45,529.0,273.0,4.2,16.95,709.5,791.35,616.3
2018,5,19,10,0,640.0,241.0,4.2,17.3,783.0,865.88,669.58
2018,5,19,10,15,758.0,190.5,4.25,17.6,852.0,919.1,706.77
2018,5,19,10,30,876.0,140.0,4.3,17.9,921.0,944.33,722.64
2018,5,19,10,45,882.0,140.5,4.3,18.2,941.5,934.7,714.27
2018,5,19,11,0,888.0,141.0,4.3,18.5,962.0,921.27,703.65
2018,5,19,11,15,888.5,144.0,4.35,18.65,974.5,901.41,689.32
2018,5,19,11,30,889.0,147.0,4.4,18.8,987.0,878.02,672.76
2018,5,19,11,45,886.0,150.0,4.4,18.9,991.0,848.42,651.64
2018,5,19,12,0,883.0,153.0,4.4,19.0,995.0,815.85,628.22
2018,5,19,12,15,879.5,155.0,4.45,18.95,991.5,779.43,601.28
2018,5,19,12,30,876.0,157.0,4.5,18.9,988.0,740.53,571.99
2018,5,19,12,45,869.5,159.0,4.55,18.85,976.5,697.36,538.92
2018,5,19,13,0,863.0,161.0,4.6,18.8,965.0,659.69,508.89
2018,5,19,13,15,858.5,160.0,4.65,18.65,947.0,610.5,469.88
2018,5,19,13,30,854.0,159.0,4.7,18.5,929.0,559.72,428.53
2018,5,19,13,45,848.5,157.5,4.7,18.35,905.0,506.73,384.14
2018,5,19,14,0,843.0,156.0,4.7,18.2,881.0,452.69,337.69
2018,5,19,14,15,833.5,154.0,4.7,18.0,849.5,396.09,288.35
2018,5,19,14,30,824.0,152.0,4.7,17.8,818.0,339.36,238.34
2018,5,19,14,45,811.0,150.0,4.7,17.55,780.0,281.96,188.6
2018,5,19,15,0,798.0,148.0,4.7,17.3,742.0,225.34,142.45
2018,5,19,15,15,782.5,144.5,4.7,17.3,699.5,168.55,103.47
2018,5,19,15,30,767.0,141.0,4.7,17.3,657.0,105.1,74.48
2018,5,19,15,45,742.5,139.0,4.65,16.7,609.5,96.38,77.91
2018,5,19,16,0,718.0,137.0,4.6,16.1,562.0,96.34,78.31
2018,5,19,16,15,682.0,135.5,4.6,15.75,511.5,96.38,78.71
2018,5,19,16,30,646.0,134.0,4.6,15.4,461.0,96.54,79.23
2018,5,19,16,45,600.5,129.5,4.55,15.0,408.0,94.56,77.89
2018,5,19,17,0,555.0,125.0,4.5,14.6,355.0,89.62,73.91
2018,5,19,17,15,456.5,109.5,4.4,14.15,281.5,78.69,64.57
2018,5,19,17,30,358.0,94.0,4.3,13.7,208.0,67.68,54.99
2018,5,19,17,45,189.5,57.5,4.2,13.25,117.0,41.68,31.82
2018,5,19,18,0,21.0,21.0,4.1,12.8,26.0,16.82,9.45
2018,5,19,18,15,10.5,15.5,4.0,12.5,18.0,12.23,5.23
2018,5,19,18,30,0.0,10.0,3.9,12.2,10.0,7.58,0.91
2018,5,19,18,45,0.5,7.0,3.8,11.9,7.0,5.3,0.0
2018,5,19,19,0,1.0,4.0,3.7,11.6,4.0,3.15,0.0
2018,5,19,19,15,0.5,2.0,3.7,11.55,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.4,11.6,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.4,11.6,2.0,1.85,0.0
2018,5,20,5,15,0.5,3.5,3.45,11.75,3.5,2.81,0.0
2018,5,20,5,30,0.0,5.0,3.5,11.9,5.0,3.78,0.0
2018,5,20,5,45,0.0,11.5,3.55,12.0,11.5,8.72,1.7
2018,5,20,6,0,0.0,18.0,3.6,12.1,18.0,13.67,6.09
2018,5,20,6,15,0.0,29.0,3.6,12.3,29.0,22.09,13.44
2018,5,20,6,30,0.0,40.0,3.6,12.5,40.0,30.54,20.78
2018,5,20,6,45,0.0,49.5,3.65,12.7,49.5,37.86,27.06
2018,5,20,7,0,0.0,59.0,3.7,12.9,59.0,45.19,33.27
2018,5,20,7,15,0.5,90.0,3.7,13.2,90.0,70.41,54.61
2018,5,20,7,30,1.0,121.0,3.7,13.5,121.0,97.24,76.99
2018,5,20,7,45,8.5,145.0,3.75,13.75,149.5,123.72,99.02
2018,5,20,8,0,16.0,169.0,3.8,14.0,178.0,150.66,121.16
2018,5,20,8,15,60.0,207.0,3.75,14.0,245.5,237.0,192.87
2018,5,20,8,30,104.0,245.0,3.7,14.0,313.0,332.19,269.69
2018,5,20,8,45,105.0,267.0,3.7,14.0,339.5,355.25,286.85
2018,5,20,9,0,106.0,289.0,3.7,14.0,366.0,377.54,303.49
2018,5,20,9,15,90.0,309.0,3.7,14.05,377.0,360.85,289.1
2018,5,20,9,30,74.0,329.0,3.7,14.1,388.0,363.46,289.87
2018,5,20,9,45,63.5,345.0,3.7,14.15,397.0,366.52,291.21
2018,5,20,10,0,53.0,361.0,3.7,14.2,406.0,369.04,292.15
2018,5,20,10,15,109.5,384.5,3.75,14.4,481.0,459.54,362.77
2018,5,20,10,30,166.0,408.0,3.8,14.6,556.0,527.79,414.86
2018,5,20,10,45,357.5,359.0,3.85,14.85,687.0,664.39,520.52
2018,5,20,11,0,549.0,310.0,3.9,15.1,818.0,793.25,616.34
2018,5,20,11,15,563.0,307.0,3.95,15.5,834.0,784.36,607.91
2018,5,20,11,30,577.0,304.0,4.0,15.9,850.0,771.84,597.78
2018,5,20,11,45,474.0,363.5,4.05,16.35,813.5,714.83,552.59
2018,5,20,12,0,371.0,423.0,4.1,16.8,777.0,651.02,502.72
2018,5,20,12,15,404.5,401.5,4.15,17.1,786.5,642.35,496.25
2018,5,20,12,30,438.0,380.0,4.2,17.4,796.0,623.88,482.11
2018,5,20,12,45,463.0,368.5,4.25,17.75,804.0,603.59,465.99
2018,5,20,13,0,488.0,357.0,4.3,18.1,812.0,580.15,447.11
2018,5,20,13,15,455.5,365.5,4.35,18.0,784.0,535.15,412.09
2018,5,20,13,30,423.0,374.0,4.4,17.9,756.0,491.86,377.99
2018,5,20,13,45,399.5,371.5,4.45,17.75,724.5,447.7,342.92
2018,5,20,14,0,376.0,369.0,4.5,17.6,693.0,408.92,311.49
2018,5,20,14,15,341.0,362.5,4.45,17.15,648.5,363.36,275.13
2018,5,20,14,30,306.0,356.0,4.4,16.7,604.0,321.4,241.71
2018,5,20,14,45,238.5,350.0,4.4,16.25,538.0,276.23,207.69
2018,5,20,15,0,171.0,344.0,4.4,15.8,472.0,247.33,187.9
2018,5,20,15,15,122.5,307.5,4.4,15.8,396.5,205.33,157.84
2018,5,20,15,30,74.0,271.0,4.4,15.8,321.0,179.55,141.44
2018,5,20,15,45,74.5,254.5,4.25,14.95,302.0,168.63,140.25
2018,5,20,16,0,75.0,238.0,4.1,14.1,283.0,158.91,132.79
2018,5,20,16,15,94.5,225.0,4.0,13.8,276.5,151.21,126.73
2018,5,20,16,30,114.0,212.0,3.9,13.5,270.0,138.43,116.23
2018,5,20,16,45,63.5,154.5,3.85,13.2,186.0,109.12,91.15
2018,5,20,17,0,13.0,97.0,3.8,12.9,102.0,73.36,59.96
2018,5,20,17,15,7.5,86.0,3.7,12.8,89.0,65.1,52.81
2018,5,20,17,30,2.0,75.0,3.6,12.7,76.0,56.82,45.51
2018,5,20,17,45,15.0,75.0,3.55,12.55,78.5,56.2,44.94
2018,5,20,18,0,28.0,75.0,3.5,12.4,81.0,54.58,43.29
2018,5,20,18,15,18.5,57.0,3.45,12.35,60.5,41.96,31.62
2018,5,20,18,30,9.0,39.0,3.4,12.3,40.0,29.16,19.64
2018,5,20,18,45,5.0,24.0,3.35,12.25,24.5,18.14,7.44
2018,5,20,19,0,1.0,9.0,3.3,12.2,9.0,7.08,0.0
2018,5,20,19,15,0.5,4.5,3.25,12.2,4.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.7,11.9,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.6,11.9,7.0,8.01,0.0
2018,5,21,5,15,64.5,25.0,1.6,12.1,31.0,56.27,0.0
2018,5,21,5,30,120.0,43.0,1.6,12.3,55.0,108.71,78.94
2018,5,21,5,45,191.5,59.5,1.6,12.5,91.5,162.98,129.23
2018,5,21,6,0,263.0,76.0,1.6,12.7,128.0,225.12,183.89
2018,5,21,6,15,344.5,88.5,1.55,13.1,177.0,307.37,253.7
2018,5,21,6,30,426.0,101.0,1.5,13.5,226.0,386.65,319.17
2018,5,21,6,45,479.5,109.5,1.4,13.9,276.0,450.03,369.55
2018,5,21,7,0,533.0,118.0,1.3,14.3,326.0,516.68,420.46
2018,5,21,7,15,573.0,124.0,1.25,14.9,376.0,581.35,467.48
2018,5,21,7,30,613.0,130.0,1.2,15.5,426.0,640.43,508.71
2018,5,21,7,45,645.0,134.0,1.15,16.05,475.5,691.26,542.63
2018,5,21,8,0,677.0,138.0,1.1,16.6,525.0,741.3,574.58
2018,5,21,8,15,700.0,142.0,1.1,17.3,571.5,782.51,599.39
2018,5,21,8,30,723.0,146.0,1.1,18.0,618.0,821.78,622.45
2018,5,21,8,45,742.0,148.5,1.05,18.65,661.5,853.59,639.47
2018,5,21,9,0,761.0,151.0,1.0,19.3,705.0,882.7,654.46
2018,5,21,9,15,779.0,151.5,1.15,19.95,744.5,898.92,664.06
2018,5,21,9,30,797.0,152.0,1.3,20.6,784.0,919.0,676.31
2018,5,21,9,45,812.5,150.5,1.45,21.2,818.0,931.33,683.53
2018,5,21,10,0,828.0,149.0,1.6,21.8,852.0,940.01,688.46
2018,5,21,10,15,835.0,150.5,1.75,22.2,878.0,940.01,688.32
2018,5,21,10,30,842.0,152.0,1.9,22.6,904.0,936.2,685.8
2018,5,21,10,45,848.0,152.5,2.1,23.05,924.0,926.69,679.96
2018,5,21,11,0,854.0,153.0,2.3,23.5,944.0,898.42,661.67
2018,5,21,11,15,857.5,153.0,2.45,23.75,956.5,879.23,649.42
2018,5,21,11,30,861.0,153.0,2.6,24.0,969.0,856.61,634.71
2018,5,21,11,45,862.5,153.5,2.7,24.25,974.5,829.48,616.51
2018,5,21,12,0,864.0,154.0,2.8,24.5,980.0,799.31,595.77
2018,5,21,12,15,860.5,156.0,2.95,24.5,976.5,763.67,570.88
2018,5,21,12,30,857.0,158.0,3.1,24.5,973.0,725.63,543.67
2018,5,21,12,45,850.0,160.0,3.2,24.55,961.0,691.81,518.16
2018,5,21,13,0,843.0,162.0,3.3,24.6,949.0,646.17,483.77
2018,5,21,13,15,839.5,159.5,3.4,24.45,931.0,597.55,446.73
2018,5,21,13,30,836.0,157.0,3.5,24.3,913.0,547.32,407.32
2018,5,21,13,45,829.5,155.0,3.55,24.1,888.0,494.68,364.84
2018,5,21,14,0,823.0,153.0,3.6,23.9,863.0,441.14,320.41
2018,5,21,14,15,814.5,150.0,3.65,23.65,831.5,385.56,273.44
2018,5,21,14,30,806.0,147.0,3.7,23.4,800.0,329.77,225.68
2018,5,21,14,45,794.5,143.5,3.75,23.1,763.0,273.02,177.83
2018,5,21,15,0,783.0,140.0,3.8,22.8,726.0,216.91,133.22
2018,5,21,15,15,768.0,137.0,3.8,22.8,684.5,161.63,96.26
2018,5,21,15,30,753.0,134.0,3.8,22.8,643.0,107.89,75.36
2018,5,21,15,45,734.5,129.5,3.8,21.85,597.5,90.39,71.24
2018,5,21,16,0,716.0,125.0,3.8,20.9,552.0,88.76,70.37
2018,5,21,16,15,693.5,119.5,3.75,20.2,504.0,86.28,68.69
2018,5,21,16,30,671.0,114.0,3.7,19.5,456.0,83.65,66.86
2018,5,21,16,45,640.0,107.5,3.7,18.8,406.0,80.04,64.16
2018,5,21,17,0,609.0,101.0,3.7,18.1,356.0,76.3,61.3
2018,5,21,17,15,565.0,94.5,3.7,17.3,306.0,72.22,58.1
2018,5,21,17,30,521.0,88.0,3.7,16.5,256.0,68.09,54.74
2018,5,21,17,45,460.5,79.0,3.65,15.65,208.5,59.26,47.08
2018,5,21,18,0,400.0,70.0,3.6,14.8,161.0,52.52,41.05
2018,5,21,18,15,313.5,59.0,3.6,14.3,119.5,44.17,33.32
2018,5,21,18,30,227.0,48.0,3.6,13.8,78.0,35.85,25.31
2018,5,21,18,45,136.5,31.5,3.6,13.25,47.5,23.63,11.81
2018,5,21,19,0,46.0,15.0,3.6,12.7,17.0,11.8,0.0
2018,5,21,19,15,23.0,7.5,3.6,12.55,8.5,5.9,0.0
2018,5,21,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,45,5.5,2.5,2.9,11.85,2.5,0.0,0.0
2018,5,22,5,0,11.0,5.0,2.9,11.9,5.0,6.98,0.0
2018,5,22,5,15,40.5,14.0,2.95,12.1,17.5,32.18,0.0
2018,5,22,5,30,70.0,23.0,3.0,12.3,30.0,58.7,40.52
2018,5,22,5,45,115.5,33.5,3.05,12.45,53.0,93.67,72.77
2018,5,22,6,0,161.0,44.0,3.1,12.6,76.0,145.49,118.6
2018,5,22,6,15,96.0,51.5,3.1,12.9,72.0,113.05,92.24
2018,5,22,6,30,31.0,59.0,3.1,13.2,68.0,67.77,53.22
2018,5,22,6,45,29.5,96.5,3.1,13.45,106.5,104.27,84.3
2018,5,22,7,0,28.0,134.0,3.1,13.7,145.0,141.59,115.41
2018,5,22,7,15,51.0,166.0,3.05,14.05,189.5,190.72,156.33
2018,5,22,7,30,74.0,198.0,3.0,14.4,234.0,241.25,197.56
2018,5,22,7,45,65.5,214.5,3.0,14.75,249.0,250.91,204.14
2018,5,22,8,0,57.0,231.0,3.0,15.1,264.0,259.84,210.12
2018,5,22,8,15,51.5,247.5,3.05,15.65,279.0,270.63,217.47
2018,5,22,8,30,46.0,264.0,3.1,16.2,294.0,280.92,224.33
2018,5,22,8,45,60.5,290.0,3.1,16.75,332.5,318.28,253.0
2018,5,22,9,0,75.0,316.0,3.1,17.3,371.0,355.56,281.06
2018,5,22,9,15,96.0,343.5,3.2,17.7,417.5,400.04,314.67
2018,5,22,9,30,117.0,371.0,3.3,18.1,464.0,464.6,362.69
2018,5,22,9,45,140.5,391.0,3.35,18.55,507.0,502.5,390.1
2018,5,22,10,0,164.0,411.0,3.4,19.0,550.0,539.22,416.38
2018,5,22,10,15,226.0,413.5,3.45,19.3,612.0,593.14,456.41
2018,5,22,10,30,288.0,416.0,3.5,19.6,674.0,662.89,506.74
2018,5,22,10,45,355.0,397.5,3.6,19.9,722.0,695.88,530.84
2018,5,22,11,0,422.0,379.0,3.7,20.2,770.0,739.48,562.07
2018,5,22,11,15,621.0,274.5,3.75,20.3,859.0,805.11,612.42
2018,5,22,11,30,820.0,170.0,3.8,20.4,948.0,849.92,646.7
2018,5,22,11,45,856.0,151.0,3.85,20.5,966.5,821.08,626.04
2018,5,22,12,0,892.0,132.0,3.9,20.6,985.0,802.92,613.37
2018,5,22,12,15,889.0,133.5,3.95,20.5,982.0,766.82,587.01
2018,5,22,12,30,886.0,135.0,4.0,20.4,979.0,728.19,558.18
2018,5,22,12,45,881.0,137.0,4.0,20.3,968.5,686.25,526.12
2018,5,22,13,0,876.0,139.0,4.0,20.2,958.0,642.26,491.79
2018,5,22,13,15,871.5,138.5,4.05,20.0,940.5,594.99,454.45
2018,5,22,13,30,867.0,138.0,4.1,19.8,923.0,546.06,414.73
2018,5,22,13,45,860.5,137.0,4.1,19.65,898.5,494.41,371.59
2018,5,22,14,0,854.0,136.0,4.1,19.5,874.0,441.69,326.41
2018,5,22,14,15,845.0,134.0,4.1,19.25,842.5,386.64,278.57
2018,5,22,14,30,836.0,132.0,4.1,19.0,811.0,327.7,227.17
2018,5,22,14,45,824.5,130.5,4.1,18.8,774.5,270.74,177.94
2018,5,22,15,0,813.0,129.0,4.1,18.6,738.0,214.32,132.14
2018,5,22,15,15,799.0,125.5,4.1,18.6,696.0,157.16,93.22
2018,5,22,15,30,785.0,122.0,4.1,18.6,654.0,101.37,71.16
2018,5,22,15,45,766.0,119.5,4.0,18.05,608.5,92.54,74.17
2018,5,22,16,0,747.0,117.0,3.9,17.5,563.0,84.64,67.78
2018,5,22,16,15,722.5,112.5,3.85,17.1,514.0,82.51,66.28
2018,5,22,16,30,698.0,108.0,3.8,16.7,465.0,80.28,64.68
2018,5,22,16,45,665.5,103.5,3.75,16.3,415.0,77.8,62.84
2018,5,22,17,0,633.0,99.0,3.7,15.9,365.0,75.28,60.94
2018,5,22,17,15,589.5,92.5,3.65,15.45,314.5,71.11,57.54
2018,5,22,17,30,546.0,86.0,3.6,15.0,264.0,66.88,54.0
2018,5,22,17,45,486.5,78.0,3.5,14.5,216.0,61.27,49.09
2018,5,22,18,0,427.0,70.0,3.4,14.0,168.0,52.78,41.44
2018,5,22,18,15,342.5,59.0,3.3,13.65,125.0,44.39,33.64
2018,5,22,18,30,258.0,48.0,3.2,13.3,82.0,36.03,25.58
2018,5,22,18,45,160.5,32.5,3.1,12.95,50.5,24.44,12.85
2018,5,22,19,0,63.0,17.0,3.0,12.6,19.0,13.38,0.0
2018,5,22,19,15,31.5,8.5,3.0,12.55,9.5,6.69,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.5,1.95,12.0,1.5,0.0,0.0
2018,5,23,5,0,1.0,3.0,2.0,12.0,3.0,2.64,0.0
2018,5,23,5,15,11.5,12.0,2.1,12.2,13.0,13.25,0.0
2018,5,23,5,30,22.0,21.0,2.2,12.4,23.0,30.45,18.6
2018,5,23,5,45,123.0,34.5,2.3,12.55,58.0,97.94,76.34
2018,5,23,6,0,224.0,48.0,2.4,12.7,93.0,181.54,148.7
2018,5,23,6,15,139.5,69.0,2.4,12.95,99.5,157.49,129.87
2018,5,23,6,30,55.0,90.0,2.4,13.2,106.0,113.65,92.52
2018,5,23,6,45,29.0,104.0,2.45,13.45,112.5,111.63,90.4
2018,5,23,7,0,3.0,118.0,2.5,13.7,119.0,98.33,78.29
2018,5,23,7,15,44.0,155.5,2.55,14.1,176.5,173.95,142.23
2018,5,23,7,30,85.0,193.0,2.6,14.5,234.0,243.76,199.71
2018,5,23,7,45,59.5,198.5,2.65,14.85,229.0,228.73,185.8
2018,5,23,8,0,34.0,204.0,2.7,15.2,224.0,212.39,171.03
2018,5,23,8,15,22.0,204.5,2.8,15.55,218.0,186.75,149.26
2018,5,23,8,30,10.0,205.0,2.9,15.9,212.0,175.86,139.47
2018,5,23,8,45,13.5,227.0,3.0,16.3,236.5,197.67,156.56
2018,5,23,9,0,17.0,249.0,3.1,16.7,261.0,219.45,173.4
2018,5,23,9,15,18.5,262.5,3.2,17.2,276.5,231.76,182.45
2018,5,23,9,30,20.0,276.0,3.3,17.7,292.0,243.98,191.4
