Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,45,30.5,313.0,3.4,18.2,338.5,304.19,237.84
2018,5,23,10,0,41.0,350.0,3.5,18.7,385.0,346.42,269.58
2018,5,23,10,15,46.0,369.5,3.6,19.0,410.0,366.22,284.01
2018,5,23,10,30,51.0,389.0,3.7,19.3,435.0,385.27,297.87
2018,5,23,10,45,42.5,379.0,3.75,19.65,418.0,364.45,281.17
2018,5,23,11,0,34.0,369.0,3.8,20.0,401.0,344.06,264.96
2018,5,23,11,15,65.5,386.5,3.85,20.1,448.5,382.36,294.64
2018,5,23,11,30,97.0,404.0,3.9,20.2,496.0,431.86,332.06
2018,5,23,11,45,203.5,403.0,3.95,20.35,597.5,507.69,390.34
2018,5,23,12,0,310.0,402.0,4.0,20.5,699.0,584.42,447.55
2018,5,23,12,15,368.5,382.5,4.0,20.5,734.5,592.29,453.37
2018,5,23,12,30,427.0,363.0,4.0,20.5,770.0,600.96,459.6
2018,5,23,12,45,648.5,253.0,3.95,20.5,863.5,633.81,485.19
2018,5,23,13,0,870.0,143.0,3.9,20.5,957.0,640.48,489.79
2018,5,23,13,15,886.5,130.5,3.9,20.45,947.0,597.05,454.81
2018,5,23,13,30,903.0,118.0,3.9,20.4,937.0,549.96,416.16
2018,5,23,13,45,899.5,116.0,3.9,20.3,913.0,497.45,372.26
2018,5,23,14,0,896.0,114.0,3.9,20.2,889.0,443.51,325.97
2018,5,23,14,15,890.5,111.5,3.9,20.05,859.0,387.32,276.94
2018,5,23,14,30,885.0,109.0,3.9,19.9,829.0,330.36,226.69
2018,5,23,14,45,877.0,107.0,3.85,19.7,793.0,272.6,176.57
2018,5,23,15,0,869.0,105.0,3.8,19.5,757.0,214.79,129.59
2018,5,23,15,15,856.0,103.0,3.8,19.5,715.0,156.66,90.44
2018,5,23,15,30,843.0,101.0,3.8,19.5,673.0,99.53,68.99
2018,5,23,15,45,827.5,97.5,3.8,18.9,627.0,80.16,63.36
2018,5,23,16,0,812.0,94.0,3.8,18.3,581.0,78.27,62.1
2018,5,23,16,15,791.5,90.5,3.75,17.85,532.0,76.13,60.57
2018,5,23,16,30,771.0,87.0,3.7,17.4,483.0,73.89,58.96
2018,5,23,16,45,743.5,83.0,3.65,17.0,432.0,71.07,56.8
2018,5,23,17,0,716.0,79.0,3.6,16.6,381.0,68.17,54.54
2018,5,23,17,15,677.0,74.0,3.5,16.05,329.5,59.34,47.04
2018,5,23,17,30,638.0,69.0,3.4,15.5,278.0,55.64,43.94
2018,5,23,17,45,582.5,63.0,3.3,14.95,228.5,50.97,39.88
2018,5,23,18,0,527.0,57.0,3.2,14.4,179.0,46.33,35.67
2018,5,23,18,15,442.5,49.5,3.05,13.9,134.5,40.3,30.03
2018,5,23,18,30,358.0,42.0,2.9,13.4,90.0,34.39,24.21
2018,5,23,18,45,236.0,29.5,2.75,12.9,56.0,24.15,12.99
2018,5,23,19,0,114.0,17.0,2.6,12.4,22.0,13.38,0.0
2018,5,23,19,15,57.0,8.5,2.6,12.25,11.0,6.69,0.0
2018,5,23,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,24,4,45,14.0,4.0,1.95,11.0,4.0,0.0,0.0
2018,5,24,5,0,28.0,8.0,2.0,11.1,8.0,13.98,0.0
2018,5,24,5,15,122.0,24.0,2.0,11.4,35.5,79.29,14.59
2018,5,24,5,30,216.0,40.0,2.0,11.7,63.0,147.95,110.21
2018,5,24,5,45,164.5,33.0,2.0,11.95,56.0,124.81,98.53
2018,5,24,6,0,113.0,26.0,2.0,12.2,49.0,95.96,76.84
2018,5,24,6,15,56.5,29.0,1.95,12.65,40.5,64.42,50.53
2018,5,24,6,30,0.0,32.0,1.9,13.1,32.0,24.39,15.44
2018,5,24,6,45,0.0,48.0,1.9,13.55,48.0,36.7,25.99
2018,5,24,7,0,0.0,64.0,1.9,14.0,64.0,49.06,36.43
2018,5,24,7,15,0.0,79.5,1.9,14.6,79.5,61.08,46.38
2018,5,24,7,30,0.0,95.0,1.9,15.2,95.0,73.79,56.77
2018,5,24,7,45,0.0,100.5,1.9,15.75,100.5,78.11,60.03
2018,5,24,8,0,0.0,106.0,1.9,16.3,106.0,82.48,63.3
2018,5,24,8,15,0.0,103.5,1.9,16.85,103.5,80.27,61.14
2018,5,24,8,30,0.0,101.0,1.9,17.4,101.0,78.19,59.11
2018,5,24,8,45,2.5,141.0,1.95,17.9,143.0,113.33,87.51
2018,5,24,9,0,5.0,181.0,2.0,18.4,185.0,149.1,115.86
2018,5,24,9,15,12.0,227.0,2.05,18.9,236.5,194.54,151.52
2018,5,24,9,30,19.0,273.0,2.1,19.4,288.0,240.3,186.73
2018,5,24,9,45,32.5,317.0,2.15,19.85,344.0,309.6,239.5
2018,5,24,10,0,46.0,361.0,2.2,20.3,400.0,361.21,277.73
2018,5,24,10,15,39.0,357.5,2.3,20.7,391.5,348.26,266.92
2018,5,24,10,30,32.0,354.0,2.4,21.1,383.0,335.44,256.53
2018,5,24,10,45,22.0,297.5,2.45,21.45,317.5,272.72,208.54
2018,5,24,11,0,12.0,241.0,2.5,21.8,252.0,201.84,153.85
2018,5,24,11,15,8.0,199.5,2.6,22.0,207.0,164.09,124.52
2018,5,24,11,30,4.0,158.0,2.7,22.2,162.0,127.17,95.52
2018,5,24,11,45,3.0,143.5,2.8,22.45,146.5,114.61,85.58
2018,5,24,12,0,2.0,129.0,2.9,22.7,131.0,102.19,75.71
2018,5,24,12,15,7.0,179.5,3.0,22.6,186.0,145.09,109.49
2018,5,24,12,30,12.0,230.0,3.1,22.5,241.0,187.12,142.19
2018,5,24,12,45,46.0,324.5,3.2,22.4,367.5,284.04,216.86
2018,5,24,13,0,80.0,419.0,3.3,22.3,494.0,369.91,281.31
2018,5,24,13,15,61.5,398.0,3.45,21.8,455.0,335.22,255.4
2018,5,24,13,30,43.0,377.0,3.6,21.3,416.0,302.88,231.49
2018,5,24,13,45,39.0,356.5,3.7,20.8,391.0,279.91,214.51
2018,5,24,14,0,35.0,336.0,3.8,20.3,366.0,257.9,198.1
2018,5,24,14,15,24.5,296.0,3.9,19.65,316.5,221.82,170.86
2018,5,24,14,30,14.0,256.0,4.0,19.0,267.0,193.49,149.54
2018,5,24,14,45,11.5,235.5,4.1,18.4,244.5,176.44,136.7
2018,5,24,15,0,9.0,215.0,4.2,17.8,222.0,159.93,124.22
2018,5,24,15,15,9.5,206.5,4.2,17.8,213.5,152.24,118.39
2018,5,24,15,30,10.0,198.0,4.2,17.8,205.0,144.46,112.69
2018,5,24,15,45,7.0,176.0,4.15,16.85,180.5,129.25,105.84
2018,5,24,16,0,4.0,154.0,4.1,15.9,156.0,114.1,93.56
2018,5,24,16,15,37.5,163.5,4.0,15.7,183.0,115.66,95.29
2018,5,24,16,30,71.0,173.0,3.9,15.5,210.0,121.22,100.48
2018,5,24,16,45,67.0,166.5,3.8,15.25,198.5,116.27,96.61
2018,5,24,17,0,63.0,160.0,3.7,15.0,187.0,111.08,92.49
2018,5,24,17,15,140.0,138.5,3.55,14.75,187.5,96.42,79.96
2018,5,24,17,30,217.0,117.0,3.4,14.5,188.0,81.93,67.4
2018,5,24,17,45,195.0,100.0,3.3,14.2,155.5,70.89,57.69
2018,5,24,18,0,173.0,83.0,3.2,13.9,123.0,59.55,47.49
2018,5,24,18,15,134.5,65.5,3.1,13.65,92.0,47.48,36.41
2018,5,24,18,30,96.0,48.0,3.0,13.4,61.0,35.5,25.21
2018,5,24,18,45,53.5,31.0,2.85,13.2,37.5,23.21,12.53
2018,5,24,19,0,11.0,14.0,2.7,13.0,14.0,10.84,0.0
2018,5,24,19,15,5.5,7.0,2.65,12.9,7.0,5.51,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.55,12.0,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,12.1,4.0,3.69,0.0
2018,5,25,5,15,11.0,14.0,1.75,12.3,15.0,14.64,0.0
2018,5,25,5,30,20.0,24.0,1.9,12.5,26.0,27.39,16.32
2018,5,25,5,45,15.5,37.0,2.0,12.7,39.0,38.28,26.66
2018,5,25,6,0,11.0,50.0,2.1,12.9,52.0,44.55,32.55
2018,5,25,6,15,5.5,46.5,2.15,13.25,47.5,38.56,27.62
2018,5,25,6,30,0.0,43.0,2.2,13.6,43.0,32.85,22.68
2018,5,25,6,45,0.0,50.0,2.25,13.95,50.0,38.24,27.26
2018,5,25,7,0,0.0,57.0,2.3,14.3,57.0,43.65,31.76
2018,5,25,7,15,21.0,116.0,2.3,14.7,126.0,116.29,93.43
2018,5,25,7,30,42.0,175.0,2.3,15.1,195.0,191.14,155.18
2018,5,25,7,45,87.0,213.0,2.3,15.55,261.0,265.25,215.38
2018,5,25,8,0,132.0,251.0,2.3,16.0,327.0,359.69,289.71
2018,5,25,8,15,105.0,261.0,2.35,16.3,324.5,329.1,263.7
2018,5,25,8,30,78.0,271.0,2.4,16.6,322.0,315.0,251.0
2018,5,25,8,45,52.0,262.0,2.45,16.95,297.0,281.45,223.13
2018,5,25,9,0,26.0,253.0,2.5,17.3,272.0,247.73,195.12
2018,5,25,9,15,22.0,248.5,2.6,17.65,265.0,238.28,187.06
2018,5,25,9,30,18.0,244.0,2.7,18.0,258.0,213.98,167.32
2018,5,25,9,45,24.0,274.0,2.75,18.4,294.0,261.0,203.74
2018,5,25,10,0,30.0,304.0,2.8,18.8,330.0,292.53,227.48
2018,5,25,10,15,32.0,320.5,2.85,19.0,349.0,307.27,238.25
2018,5,25,10,30,34.0,337.0,2.9,19.2,368.0,321.48,248.62
2018,5,25,10,45,36.0,338.5,2.95,19.45,371.5,321.6,248.28
2018,5,25,11,0,38.0,340.0,3.0,19.7,375.0,321.41,247.77
2018,5,25,11,15,25.5,297.0,3.1,19.7,320.5,270.04,208.16
2018,5,25,11,30,13.0,254.0,3.2,19.7,266.0,211.41,162.61
2018,5,25,11,45,13.0,255.5,3.25,19.7,267.5,211.51,162.75
2018,5,25,12,0,13.0,257.0,3.3,19.7,269.0,211.49,162.7
2018,5,25,12,15,11.5,239.5,3.35,19.7,250.5,195.35,150.09
2018,5,25,12,30,10.0,222.0,3.4,19.7,232.0,179.49,137.71
2018,5,25,12,45,5.0,152.5,3.5,19.7,157.5,121.54,92.04
2018,5,25,13,0,0.0,83.0,3.6,19.7,83.0,64.46,46.49
2018,5,25,13,15,0.0,85.0,3.6,19.6,85.0,65.96,47.78
2018,5,25,13,30,0.0,87.0,3.6,19.5,87.0,67.45,49.05
2018,5,25,13,45,17.5,134.0,3.65,19.4,149.0,110.51,83.58
2018,5,25,14,0,35.0,181.0,3.7,19.3,211.0,150.01,114.71
2018,5,25,14,15,63.0,167.0,3.7,19.15,219.0,144.69,109.67
2018,5,25,14,30,91.0,153.0,3.7,19.0,227.0,137.13,102.39
2018,5,25,14,45,125.0,171.5,3.65,18.85,268.5,143.01,105.25
2018,5,25,15,0,159.0,190.0,3.6,18.7,310.0,148.66,108.18
2018,5,25,15,15,148.5,202.5,3.6,18.7,309.5,150.23,111.23
2018,5,25,15,30,138.0,215.0,3.6,18.7,309.0,143.72,110.54
2018,5,25,15,45,82.0,210.0,3.5,18.3,265.0,137.64,112.26
2018,5,25,16,0,26.0,205.0,3.4,17.9,221.0,140.06,114.82
2018,5,25,16,15,14.0,169.5,3.3,17.7,178.0,123.76,101.39
2018,5,25,16,30,2.0,134.0,3.2,17.5,135.0,99.54,81.02
2018,5,25,16,45,27.0,128.5,3.1,17.25,140.0,92.92,75.67
2018,5,25,17,0,52.0,123.0,3.0,17.0,145.0,89.27,72.82
2018,5,25,17,15,203.5,111.0,2.85,16.7,181.0,78.17,63.41
2018,5,25,17,30,355.0,99.0,2.7,16.4,217.0,70.77,57.1
2018,5,25,17,45,361.5,85.5,2.55,16.1,187.5,62.38,49.77
2018,5,25,18,0,368.0,72.0,2.4,15.8,158.0,53.56,41.86
2018,5,25,18,15,296.0,59.0,2.2,15.4,117.5,44.04,33.16
2018,5,25,18,30,224.0,46.0,2.0,15.0,77.0,34.44,24.18
2018,5,25,18,45,158.0,32.5,1.75,14.6,50.0,24.45,13.67
2018,5,25,19,0,92.0,19.0,1.5,14.2,23.0,14.37,0.0
2018,5,25,19,15,46.0,9.5,1.45,13.95,11.5,7.47,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,26,4,45,3.5,2.5,1.5,12.45,2.5,0.0,0.0
2018,5,26,5,0,7.0,5.0,1.6,12.5,5.0,5.84,0.0
2018,5,26,5,15,27.0,14.5,1.75,12.7,17.0,23.8,3.1
2018,5,26,5,30,47.0,24.0,1.9,12.9,29.0,43.29,28.92
2018,5,26,5,45,31.0,32.5,2.05,13.05,36.5,46.51,33.52
2018,5,26,6,0,15.0,41.0,2.2,13.2,44.0,41.12,29.61
2018,5,26,6,15,8.0,53.5,2.2,13.4,55.0,45.33,33.44
2018,5,26,6,30,1.0,66.0,2.2,13.6,66.0,51.7,38.86
2018,5,26,6,45,0.5,61.5,2.2,13.8,61.5,47.44,35.15
2018,5,26,7,0,0.0,57.0,2.2,14.0,57.0,43.65,31.79
2018,5,26,7,15,0.0,69.5,2.15,14.25,69.5,53.33,39.88
2018,5,26,7,30,0.0,82.0,2.1,14.5,82.0,63.03,47.88
2018,5,26,7,45,0.0,72.5,2.1,14.75,72.5,55.7,41.49
2018,5,26,8,0,0.0,63.0,2.1,15.0,63.0,48.39,35.18
2018,5,26,8,15,0.0,67.0,2.05,15.25,67.0,51.52,37.64
2018,5,26,8,30,0.0,71.0,2.0,15.5,71.0,54.66,40.09
2018,5,26,8,45,0.0,93.0,2.0,15.75,93.0,71.79,54.09
2018,5,26,9,0,0.0,115.0,2.0,16.0,115.0,89.58,68.46
2018,5,26,9,15,1.5,138.5,2.0,16.25,139.5,110.12,84.99
2018,5,26,9,30,3.0,162.0,2.0,16.5,164.0,130.77,101.42
2018,5,26,9,45,6.0,187.0,2.0,16.75,192.0,154.07,119.87
2018,5,26,10,0,9.0,212.0,2.0,17.0,220.0,177.33,138.09
2018,5,26,10,15,33.5,294.5,2.05,17.45,324.5,284.62,222.07
2018,5,26,10,30,58.0,377.0,2.1,17.9,429.0,379.6,293.7
2018,5,26,10,45,113.5,417.5,2.15,18.35,522.0,479.25,367.76
2018,5,26,11,0,169.0,458.0,2.2,18.8,615.0,556.83,423.75
2018,5,26,11,15,175.0,461.0,2.3,19.15,625.5,554.82,421.31
2018,5,26,11,30,181.0,464.0,2.4,19.5,636.0,551.42,418.39
2018,5,26,11,45,452.5,346.5,2.5,19.85,780.0,678.17,514.44
2018,5,26,12,0,724.0,229.0,2.6,20.2,924.0,767.4,580.1
2018,5,26,12,15,792.5,192.5,2.65,20.4,951.5,748.8,566.4
2018,5,26,12,30,861.0,156.0,2.7,20.6,979.0,721.97,547.2
2018,5,26,12,45,869.0,148.5,2.8,20.8,972.0,682.89,517.79
2018,5,26,13,0,877.0,141.0,2.9,21.0,965.0,640.93,485.49
2018,5,26,13,15,874.0,140.0,3.0,21.05,948.5,594.4,449.05
2018,5,26,13,30,871.0,139.0,3.1,21.1,932.0,546.07,410.13
2018,5,26,13,45,865.5,138.5,3.2,21.2,908.5,495.3,368.08
2018,5,26,14,0,860.0,138.0,3.3,21.3,885.0,443.32,323.88
2018,5,26,14,15,852.0,136.0,3.35,21.2,854.0,388.58,276.76
2018,5,26,14,30,844.0,134.0,3.4,21.1,823.0,329.85,226.04
2018,5,26,14,45,833.0,132.5,3.45,21.05,787.0,272.82,177.26
2018,5,26,15,0,822.0,131.0,3.5,21.0,751.0,216.25,131.85
2018,5,26,15,15,808.5,128.0,3.5,21.0,709.5,159.19,93.55
2018,5,26,15,30,795.0,125.0,3.5,21.0,668.0,103.4,71.96
2018,5,26,15,45,774.5,123.0,3.5,20.6,622.0,94.8,75.28
2018,5,26,16,0,754.0,121.0,3.5,20.2,576.0,87.03,69.04
2018,5,26,16,15,719.0,117.5,3.5,19.85,522.0,85.36,67.95
2018,5,26,16,30,684.0,114.0,3.5,19.5,468.0,83.67,66.83
2018,5,26,16,45,651.5,109.5,3.5,19.1,419.0,81.36,65.18
2018,5,26,17,0,619.0,105.0,3.5,18.7,370.0,79.01,63.46
2018,5,26,17,15,579.0,100.0,3.45,18.15,322.0,76.16,61.3
2018,5,26,17,30,539.0,95.0,3.4,17.6,274.0,73.31,59.06
2018,5,26,17,45,476.5,86.5,3.35,17.05,225.0,64.43,51.38
2018,5,26,18,0,414.0,78.0,3.3,16.5,176.0,58.08,45.72
2018,5,26,18,15,328.0,66.5,3.2,15.95,132.5,49.46,37.83
2018,5,26,18,30,242.0,55.0,3.1,15.4,89.0,40.85,29.69
2018,5,26,18,45,149.0,38.0,3.0,14.85,56.5,28.12,16.78
2018,5,26,19,0,56.0,21.0,2.9,14.3,24.0,15.67,0.0
2018,5,26,19,15,28.0,10.5,2.8,14.1,12.0,8.26,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,4,45,15.5,5.0,1.15,11.75,5.5,0.0,0.0
2018,5,27,5,0,31.0,10.0,1.2,12.0,11.0,16.27,0.0
2018,5,27,5,15,119.0,26.0,1.35,12.65,38.0,80.76,27.04
2018,5,27,5,30,207.0,42.0,1.5,13.3,65.0,145.13,108.26
2018,5,27,5,45,299.5,54.0,1.65,13.9,106.0,209.61,166.17
2018,5,27,6,0,392.0,66.0,1.8,14.5,147.0,283.99,230.52
2018,5,27,6,15,460.0,74.0,1.8,15.2,194.5,354.54,290.1
2018,5,27,6,30,528.0,82.0,1.8,15.9,242.0,427.37,349.48
2018,5,27,6,45,578.0,87.5,1.8,16.55,292.5,490.71,399.28
2018,5,27,7,0,628.0,93.0,1.8,17.2,343.0,556.36,448.95
2018,5,27,7,15,645.0,102.0,1.85,18.0,389.0,604.02,482.99
2018,5,27,7,30,662.0,111.0,1.9,18.8,435.0,650.65,515.22
2018,5,27,7,45,587.0,145.0,1.95,19.6,455.0,649.41,510.1
2018,5,27,8,0,512.0,179.0,2.0,20.4,475.0,631.88,493.54
2018,5,27,8,15,582.5,171.5,2.05,20.95,534.5,705.42,545.57
2018,5,27,8,30,653.0,164.0,2.1,21.5,594.0,771.77,590.66
2018,5,27,8,45,723.0,148.0,2.2,22.1,653.5,827.92,626.77
2018,5,27,9,0,793.0,132.0,2.3,22.7,713.0,877.17,657.64
2018,5,27,9,15,826.5,124.0,2.35,23.15,758.0,905.9,674.36
2018,5,27,9,30,860.0,116.0,2.4,23.6,803.0,919.41,681.08
2018,5,27,9,45,868.5,117.5,2.5,24.05,835.5,928.51,685.54
2018,5,27,10,0,877.0,119.0,2.6,24.5,868.0,933.91,687.67
2018,5,27,10,15,884.0,119.5,2.65,24.9,894.5,933.2,685.63
2018,5,27,10,30,891.0,120.0,2.7,25.3,921.0,928.7,681.25
2018,5,27,10,45,895.0,120.0,2.75,25.7,939.5,917.25,672.45
2018,5,27,11,0,899.0,120.0,2.8,26.1,958.0,902.08,661.35
2018,5,27,11,15,901.5,121.0,2.85,26.4,970.5,882.84,647.91
2018,5,27,11,30,904.0,122.0,2.9,26.7,983.0,860.04,632.18
2018,5,27,11,45,904.5,122.0,3.0,26.95,987.5,831.42,613.0
2018,5,27,12,0,905.0,122.0,3.1,27.2,992.0,799.7,591.66
2018,5,27,12,15,904.0,122.0,3.15,27.35,989.0,763.97,566.22
2018,5,27,12,30,903.0,122.0,3.2,27.5,986.0,725.57,538.13
2018,5,27,12,45,900.5,122.0,3.3,27.65,976.0,683.7,507.16
2018,5,27,13,0,898.0,122.0,3.4,27.8,966.0,639.58,473.79
2018,5,27,13,15,894.5,121.0,3.45,27.75,949.0,592.12,437.29
2018,5,27,13,30,891.0,120.0,3.5,27.7,932.0,542.85,398.38
2018,5,27,13,45,886.0,119.0,3.6,27.7,908.0,491.28,356.6
2018,5,27,14,0,881.0,118.0,3.7,27.7,884.0,438.43,312.61
2018,5,27,14,15,874.0,116.0,3.7,27.6,853.5,383.18,265.83
2018,5,27,14,30,867.0,114.0,3.7,27.5,823.0,327.34,218.07
2018,5,27,14,45,857.5,111.5,3.7,27.4,786.5,270.26,170.12
2018,5,27,15,0,848.0,109.0,3.7,27.3,750.0,213.33,125.33
2018,5,27,15,15,835.0,106.5,3.7,27.3,708.5,156.43,88.17
2018,5,27,15,30,822.0,104.0,3.7,27.3,667.0,91.53,60.51
2018,5,27,15,45,807.0,101.0,3.6,26.85,622.5,81.67,62.54
2018,5,27,16,0,792.0,98.0,3.5,26.4,578.0,80.24,61.67
2018,5,27,16,15,771.5,95.0,3.45,26.05,530.0,78.57,60.57
2018,5,27,16,30,751.0,92.0,3.4,25.7,482.0,76.83,59.41
2018,5,27,16,45,723.0,88.0,3.35,25.3,432.0,74.16,57.46
2018,5,27,17,0,695.0,84.0,3.3,24.9,382.0,65.93,50.77
2018,5,27,17,15,657.5,78.5,3.1,24.2,331.5,62.09,47.79
2018,5,27,17,30,620.0,73.0,2.9,23.5,281.0,58.19,44.68
2018,5,27,17,45,566.0,67.5,2.75,22.8,232.5,54.05,41.24
2018,5,27,18,0,512.0,62.0,2.6,22.1,184.0,49.95,37.67
2018,5,27,18,15,432.0,53.5,2.3,21.05,139.5,43.3,31.76
2018,5,27,18,30,352.0,45.0,2.0,20.0,95.0,36.68,25.62
2018,5,27,18,45,239.0,33.0,1.7,19.0,61.0,25.14,14.32
2018,5,27,19,0,126.0,21.0,1.4,18.0,27.0,15.91,0.0
2018,5,27,19,15,63.0,10.5,1.3,17.6,13.5,8.26,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,28,4,45,39.5,5.5,1.15,13.75,6.5,0.0,0.0
2018,5,28,5,0,79.0,11.0,1.2,14.0,13.0,29.97,0.0
2018,5,28,5,15,201.0,23.5,1.35,14.7,42.5,105.44,39.7
2018,5,28,5,30,323.0,36.0,1.5,15.4,72.0,183.56,136.18
2018,5,28,5,45,413.5,43.5,1.7,16.05,114.0,250.76,197.01
2018,5,28,6,0,504.0,51.0,1.9,16.7,156.0,326.57,262.48
2018,5,28,6,15,563.5,57.5,1.85,17.5,204.5,392.55,317.9
2018,5,28,6,30,623.0,64.0,1.8,18.3,253.0,462.87,374.37
2018,5,28,6,45,664.5,68.0,1.7,19.1,303.5,522.55,420.0
2018,5,28,7,0,706.0,72.0,1.6,19.9,354.0,581.52,463.02
2018,5,28,7,15,735.5,76.0,1.6,20.95,405.0,635.42,500.31
2018,5,28,7,30,765.0,80.0,1.6,22.0,456.0,688.95,534.73
2018,5,28,7,45,787.5,82.5,1.6,23.05,505.0,734.48,562.4
2018,5,28,8,0,810.0,85.0,1.6,24.1,554.0,778.43,588.24
2018,5,28,8,15,827.0,88.0,1.65,24.9,601.0,807.4,604.38
2018,5,28,8,30,844.0,91.0,1.7,25.7,648.0,842.44,624.51
2018,5,28,8,45,857.0,93.0,1.8,26.5,691.0,870.14,639.96
2018,5,28,9,0,870.0,95.0,1.9,27.3,734.0,894.76,653.34
2018,5,28,9,15,877.0,98.0,2.0,28.05,771.0,911.68,661.8
2018,5,28,9,30,884.0,101.0,2.1,28.8,808.0,924.99,668.02
2018,5,28,9,45,887.5,105.5,2.2,29.55,840.0,932.85,670.81
2018,5,28,10,0,891.0,110.0,2.3,30.3,872.0,936.82,671.22
2018,5,28,10,15,897.5,111.0,2.4,30.7,898.5,936.26,669.8
2018,5,28,10,30,904.0,112.0,2.5,31.1,925.0,931.85,666.04
2018,5,28,10,45,908.5,112.5,2.6,31.5,944.5,921.32,658.48
2018,5,28,11,0,913.0,113.0,2.7,31.9,964.0,907.0,648.58
2018,5,28,11,15,915.5,113.5,2.8,32.05,976.5,887.22,635.88
2018,5,28,11,30,918.0,114.0,2.9,32.2,989.0,863.88,620.87
2018,5,28,11,45,919.5,114.0,2.95,32.4,994.5,835.88,602.36
2018,5,28,12,0,921.0,114.0,3.0,32.6,1000.0,804.66,581.7
2018,5,28,12,15,920.0,114.5,3.05,32.65,997.5,768.97,557.31
2018,5,28,12,30,919.0,115.0,3.1,32.7,995.0,730.53,530.04
2018,5,28,12,45,917.0,115.0,3.15,32.75,985.5,688.5,499.66
2018,5,28,13,0,915.0,115.0,3.2,32.8,976.0,644.13,466.88
2018,5,28,13,15,911.5,114.5,3.3,32.75,959.0,596.39,431.12
2018,5,28,13,30,908.0,114.0,3.4,32.7,942.0,546.78,392.88
2018,5,28,13,45,902.5,113.0,3.45,32.65,917.5,494.25,351.22
2018,5,28,14,0,897.0,112.0,3.5,32.6,893.0,440.46,307.42
2018,5,28,14,15,889.5,110.5,3.5,32.5,862.5,384.63,261.1
2018,5,28,14,30,882.0,109.0,3.5,32.4,832.0,328.23,213.82
2018,5,28,14,45,872.0,107.5,3.55,32.25,795.5,270.91,166.66
2018,5,28,15,0,862.0,106.0,3.6,32.1,759.0,213.77,122.62
2018,5,28,15,15,850.0,103.5,3.6,32.1,717.5,156.23,85.72
2018,5,28,15,30,838.0,101.0,3.6,32.1,676.0,99.6,65.32
2018,5,28,15,45,821.5,98.0,3.55,31.6,630.0,80.16,60.05
2018,5,28,16,0,805.0,95.0,3.5,31.1,584.0,78.6,59.11
2018,5,28,16,15,783.5,92.5,3.45,30.65,535.5,77.15,58.23
2018,5,28,16,30,762.0,90.0,3.4,30.2,487.0,75.66,57.31
2018,5,28,16,45,734.5,85.5,3.4,29.75,436.5,72.57,55.06
2018,5,28,17,0,707.0,81.0,3.4,29.3,386.0,69.39,52.7
2018,5,28,17,15,670.0,76.5,3.2,28.4,335.5,60.88,45.91
2018,5,28,17,30,633.0,72.0,3.0,27.5,285.0,57.64,43.44
2018,5,28,17,45,581.0,66.0,2.85,26.65,236.0,53.09,39.74
2018,5,28,18,0,529.0,60.0,2.7,25.8,187.0,48.54,35.88
2018,5,28,18,15,451.0,52.0,2.35,24.6,142.5,42.22,30.36
2018,5,28,18,30,373.0,44.0,2.0,23.4,98.0,35.94,24.63
2018,5,28,18,45,258.0,32.5,1.7,22.2,63.0,26.59,15.38
2018,5,28,19,0,143.0,21.0,1.4,21.0,28.0,15.95,0.0
2018,5,28,19,15,71.5,10.5,1.3,20.5,14.0,8.26,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,29,4,45,35.5,5.5,1.95,15.1,6.5,0.0,0.0
2018,5,29,5,0,71.0,11.0,2.2,15.3,13.0,27.72,0.0
2018,5,29,5,15,187.5,24.0,2.35,15.85,42.5,100.48,40.37
2018,5,29,5,30,304.0,37.0,2.5,16.4,72.0,176.62,131.03
2018,5,29,5,45,393.0,45.5,2.65,16.9,113.5,243.14,191.11
2018,5,29,6,0,482.0,54.0,2.8,17.4,155.0,318.23,256.18
2018,5,29,6,15,541.5,61.0,2.75,18.15,203.0,383.72,311.65
2018,5,29,6,30,601.0,68.0,2.7,18.9,251.0,453.57,368.42
2018,5,29,6,45,643.5,73.0,2.65,19.65,301.5,514.12,415.7
2018,5,29,7,0,686.0,78.0,2.6,20.4,352.0,576.38,462.33
2018,5,29,7,15,716.5,82.0,2.6,21.1,402.5,627.37,499.08
2018,5,29,7,30,747.0,86.0,2.6,21.8,453.0,680.99,535.51
2018,5,29,7,45,770.0,89.0,2.6,22.45,502.0,726.93,565.22
2018,5,29,8,0,793.0,92.0,2.6,23.1,551.0,771.34,593.19
2018,5,29,8,15,810.5,94.5,2.55,23.8,597.5,808.71,615.22
2018,5,29,8,30,828.0,97.0,2.5,24.5,644.0,833.86,628.48
2018,5,29,8,45,841.5,99.5,2.5,25.2,687.0,862.16,644.16
2018,5,29,9,0,855.0,102.0,2.5,25.9,730.0,887.42,657.6
2018,5,29,9,15,867.0,103.0,2.55,26.5,768.5,906.53,667.55
2018,5,29,9,30,879.0,104.0,2.6,27.1,807.0,922.23,675.3
2018,5,29,9,45,888.0,104.5,2.65,27.65,839.5,931.08,678.77
2018,5,29,10,0,897.0,105.0,2.7,28.2,872.0,936.23,679.98
2018,5,29,10,15,902.5,106.0,2.75,28.65,898.0,934.85,677.36
2018,5,29,10,30,908.0,107.0,2.8,29.1,924.0,929.63,672.41
2018,5,29,10,45,911.5,108.0,2.85,29.5,943.5,918.77,664.08
2018,5,29,11,0,915.0,109.0,2.9,29.9,963.0,904.11,653.42
2018,5,29,11,15,917.0,110.0,2.95,30.2,975.5,884.45,639.86
2018,5,29,11,30,919.0,111.0,3.0,30.5,988.0,861.2,624.03
2018,5,29,11,45,919.0,111.5,3.05,30.75,992.5,832.52,604.75
2018,5,29,12,0,919.0,112.0,3.1,31.0,997.0,800.69,583.37
2018,5,29,12,15,916.5,113.5,3.2,31.1,994.0,764.86,558.76
2018,5,29,12,30,914.0,115.0,3.3,31.2,991.0,726.37,531.25
2018,5,29,12,45,909.0,117.0,3.35,31.3,980.5,684.16,500.3
2018,5,29,13,0,904.0,119.0,3.4,31.4,970.0,639.83,467.11
2018,5,29,13,15,900.5,118.0,3.45,31.25,953.0,592.28,431.23
2018,5,29,13,30,897.0,117.0,3.5,31.1,936.0,542.9,392.92
2018,5,29,13,45,892.0,115.5,3.6,30.95,912.0,490.88,351.56
2018,5,29,14,0,887.0,114.0,3.7,30.8,888.0,437.57,307.97
2018,5,29,14,15,881.0,112.5,3.75,30.45,858.5,382.86,262.39
2018,5,29,14,30,875.0,111.0,3.8,30.1,829.0,327.42,215.62
2018,5,29,14,45,866.5,109.5,3.85,29.75,794.0,270.89,168.67
2018,5,29,15,0,858.0,108.0,3.9,29.4,759.0,214.36,124.66
2018,5,29,15,15,845.5,105.5,3.9,29.4,717.5,157.06,87.48
2018,5,29,15,30,833.0,103.0,3.9,29.4,676.0,91.59,59.73
2018,5,29,15,45,819.5,100.0,3.9,28.15,631.5,81.32,61.91
2018,5,29,16,0,806.0,97.0,3.9,26.9,587.0,79.89,61.25
2018,5,29,16,15,788.5,93.0,3.85,26.0,539.5,77.58,59.75
2018,5,29,16,30,771.0,89.0,3.8,25.1,492.0,75.14,58.13
2018,5,29,16,45,745.5,85.5,3.8,24.15,442.5,72.77,56.55
2018,5,29,17,0,720.0,82.0,3.8,23.2,393.0,70.34,54.9
2018,5,29,17,15,683.0,77.0,3.8,22.05,342.0,61.42,47.65
2018,5,29,17,30,646.0,72.0,3.8,20.9,291.0,57.8,44.83
2018,5,29,17,45,592.5,66.5,3.8,19.75,241.5,53.58,41.37
2018,5,29,18,0,539.0,61.0,3.8,18.6,192.0,49.39,37.77
2018,5,29,18,15,457.0,53.5,3.8,17.7,146.5,43.44,32.38
2018,5,29,18,30,375.0,46.0,3.8,16.8,101.0,37.58,26.81
2018,5,29,18,45,255.5,34.5,3.75,15.9,65.5,26.31,15.79
2018,5,29,19,0,136.0,23.0,3.7,15.0,30.0,17.4,0.0
2018,5,29,19,15,68.0,11.5,3.7,14.7,15.0,9.05,0.0
2018,5,29,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,30,4,45,11.0,5.5,4.6,11.95,6.0,0.0,0.0
2018,5,30,5,0,22.0,11.0,4.7,12.0,12.0,14.54,0.0
2018,5,30,5,15,64.5,25.5,4.75,12.15,32.0,55.71,22.28
2018,5,30,5,30,107.0,40.0,4.8,12.3,52.0,93.91,69.62
2018,5,30,5,45,152.5,56.0,4.85,12.45,83.0,135.91,108.04
2018,5,30,6,0,198.0,72.0,4.9,12.6,114.0,182.48,149.81
2018,5,30,6,15,220.0,90.5,4.9,12.85,148.5,223.62,186.4
2018,5,30,6,30,242.0,109.0,4.9,13.1,183.0,266.23,223.35
2018,5,30,6,45,224.0,132.5,4.9,13.35,211.0,290.51,243.54
2018,5,30,7,0,206.0,156.0,4.9,13.6,239.0,312.22,260.82
2018,5,30,7,15,187.5,180.0,4.9,13.9,263.0,316.13,263.01
2018,5,30,7,30,169.0,204.0,4.9,14.2,287.0,332.28,274.76
2018,5,30,7,45,224.5,221.5,4.9,14.45,344.0,397.4,327.49
2018,5,30,8,0,280.0,239.0,4.9,14.7,401.0,483.38,395.2
2018,5,30,8,15,304.0,255.5,4.9,14.9,445.0,526.14,427.4
2018,5,30,8,30,328.0,272.0,4.9,15.1,489.0,568.62,459.05
2018,5,30,8,45,296.5,299.5,4.9,15.35,505.5,572.81,459.47
2018,5,30,9,0,265.0,327.0,4.9,15.6,522.0,574.08,457.83
2018,5,30,9,15,281.5,342.0,4.9,15.9,559.0,603.76,479.07
2018,5,30,9,30,298.0,357.0,4.9,16.2,596.0,632.08,498.96
2018,5,30,9,45,408.0,331.0,4.9,16.55,672.0,722.8,567.2
2018,5,30,10,0,518.0,305.0,4.9,16.9,748.0,795.24,620.56
2018,5,30,10,15,586.0,276.0,4.9,17.35,792.0,826.77,642.64
2018,5,30,10,30,654.0,247.0,4.9,17.8,836.0,852.54,660.58
2018,5,30,10,45,432.5,348.0,4.9,18.25,741.0,728.98,564.01
2018,5,30,11,0,211.0,449.0,4.9,18.7,646.0,583.38,450.62
2018,5,30,11,15,318.5,421.5,4.9,19.0,723.5,653.36,504.21
2018,5,30,11,30,426.0,394.0,4.9,19.3,801.0,713.19,548.4
2018,5,30,11,45,621.5,293.5,4.9,19.6,890.5,764.77,588.42
2018,5,30,12,0,817.0,193.0,4.9,19.9,980.0,797.94,614.22
2018,5,30,12,15,849.5,171.0,5.0,20.0,987.5,770.1,593.53
2018,5,30,12,30,882.0,149.0,5.1,20.1,995.0,728.49,562.82
2018,5,30,12,45,879.5,148.5,5.15,20.15,985.0,686.91,530.44
2018,5,30,13,0,877.0,148.0,5.2,20.2,975.0,643.2,495.68
2018,5,30,13,15,874.0,146.5,5.25,20.05,958.0,596.55,458.2
2018,5,30,13,30,871.0,145.0,5.3,19.9,941.0,548.12,418.27
2018,5,30,13,45,866.5,143.0,5.35,19.7,917.5,497.08,375.23
2018,5,30,14,0,862.0,141.0,5.4,19.5,894.0,444.76,329.99
2018,5,30,14,15,854.5,139.0,5.4,19.25,863.5,390.34,282.15
2018,5,30,14,30,847.0,137.0,5.4,19.0,833.0,332.02,230.8
2018,5,30,14,45,836.5,135.5,5.4,18.7,797.0,275.17,181.42
2018,5,30,15,0,826.0,134.0,5.4,18.4,761.0,218.71,135.42
2018,5,30,15,15,812.5,131.0,5.4,18.4,719.5,161.64,96.45
2018,5,30,15,30,799.0,128.0,5.4,18.4,678.0,105.84,74.3
2018,5,30,15,45,781.5,124.5,5.4,17.75,632.5,95.74,76.97
2018,5,30,16,0,764.0,121.0,5.4,17.1,587.0,94.51,76.35
2018,5,30,16,15,739.0,118.0,5.35,16.65,538.5,85.96,69.34
2018,5,30,16,30,714.0,115.0,5.3,16.2,490.0,84.79,68.69
2018,5,30,16,45,681.0,111.0,5.3,15.8,439.0,82.77,67.27
2018,5,30,17,0,648.0,107.0,5.3,15.4,388.0,80.74,65.81
2018,5,30,17,15,600.0,102.0,5.2,14.9,336.5,77.73,63.49
2018,5,30,17,30,552.0,97.0,5.1,14.4,285.0,74.77,61.11
2018,5,30,17,45,485.0,90.5,5.0,13.85,235.5,67.17,54.5
2018,5,30,18,0,418.0,84.0,4.9,13.3,186.0,62.15,49.98
2018,5,30,18,15,330.0,72.0,4.75,12.9,141.0,53.24,41.74
2018,5,30,18,30,242.0,60.0,4.6,12.5,96.0,44.34,33.25
2018,5,30,18,45,147.5,42.0,4.4,12.1,61.5,30.9,20.02
2018,5,30,19,0,53.0,24.0,4.2,11.7,27.0,17.8,0.0
2018,5,30,19,15,26.5,12.0,4.25,11.7,13.5,9.44,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.0,3.7,12.1,5.0,0.0,0.0
2018,5,31,5,0,9.0,10.0,3.7,12.1,10.0,10.26,0.0
2018,5,31,5,15,63.5,25.5,3.75,12.25,32.5,55.25,23.25
2018,5,31,5,30,118.0,41.0,3.8,12.4,55.0,99.07,73.71
2018,5,31,5,45,171.0,56.5,3.85,12.5,87.0,144.16,114.7
2018,5,31,6,0,224.0,72.0,3.9,12.6,119.0,194.67,159.79
2018,5,31,6,15,231.0,87.0,3.95,12.95,147.0,224.89,187.1
2018,5,31,6,30,238.0,102.0,4.0,13.3,175.0,255.27,213.58
2018,5,31,6,45,153.5,121.5,4.05,13.6,172.0,219.76,183.24
2018,5,31,7,0,69.0,141.0,4.1,13.9,169.0,174.84,143.97
2018,5,31,7,15,171.5,164.5,4.1,14.3,246.0,287.25,238.58
2018,5,31,7,30,274.0,188.0,4.1,14.7,323.0,409.76,338.0
2018,5,31,7,45,238.5,213.0,4.15,15.05,339.5,416.15,340.49
2018,5,31,8,0,203.0,238.0,4.2,15.4,356.0,400.82,326.33
2018,5,31,8,15,190.0,260.5,4.2,15.85,378.0,416.13,336.49
2018,5,31,8,30,177.0,283.0,4.2,16.3,400.0,429.77,345.09
2018,5,31,8,45,175.5,303.5,4.2,16.7,426.0,449.91,359.03
2018,5,31,9,0,174.0,324.0,4.2,17.1,452.0,468.96,371.96
2018,5,31,9,15,174.5,343.5,4.25,17.4,477.5,487.66,384.86
2018,5,31,9,30,175.0,363.0,4.3,17.7,503.0,505.22,396.82
2018,5,31,9,45,162.5,374.5,4.35,18.0,508.5,501.89,392.76
2018,5,31,10,0,150.0,386.0,4.4,18.3,514.0,497.53,388.08
2018,5,31,10,15,139.5,395.5,4.4,18.45,517.5,492.16,382.91
2018,5,31,10,30,129.0,405.0,4.4,18.6,521.0,485.96,377.18
2018,5,31,10,45,126.0,414.5,4.45,18.75,530.0,485.63,376.24
2018,5,31,11,0,123.0,424.0,4.5,18.9,539.0,484.33,374.61
2018,5,31,11,15,175.5,420.0,4.55,18.95,586.5,517.28,400.3
2018,5,31,11,30,228.0,416.0,4.6,19.0,634.0,558.42,431.46
2018,5,31,11,45,223.0,408.5,4.6,19.05,622.5,533.98,412.66
2018,5,31,12,0,218.0,401.0,4.6,19.1,611.0,508.99,393.64
2018,5,31,12,15,302.0,389.5,4.6,19.1,680.0,544.99,421.51
2018,5,31,12,30,386.0,378.0,4.6,19.1,749.0,578.76,446.67
2018,5,31,12,45,439.5,359.5,4.55,19.1,777.5,574.36,442.71
2018,5,31,13,0,493.0,341.0,4.5,19.1,806.0,564.68,434.39
2018,5,31,13,15,547.5,311.5,4.45,19.05,819.5,542.28,416.08
2018,5,31,13,30,602.0,282.0,4.4,19.0,833.0,511.18,390.28
2018,5,31,13,45,608.0,270.0,4.35,18.95,814.0,467.42,354.0
2018,5,31,14,0,614.0,258.0,4.3,18.9,795.0,422.19,315.71
2018,5,31,14,15,732.0,198.0,4.25,18.8,816.0,382.52,278.23
2018,5,31,14,30,850.0,138.0,4.2,18.7,837.0,333.48,231.14
2018,5,31,14,45,779.0,159.0,4.15,18.6,778.0,277.7,185.1
2018,5,31,15,0,708.0,180.0,4.1,18.5,719.0,221.79,142.47
2018,5,31,15,15,591.0,207.5,4.1,18.5,640.5,178.3,117.52
2018,5,31,15,30,474.0,235.0,4.1,18.5,562.0,147.61,110.57
2018,5,31,15,45,402.0,229.5,4.05,18.05,494.0,138.58,113.14
2018,5,31,16,0,330.0,224.0,4.0,17.6,426.0,143.09,117.5
2018,5,31,16,15,517.5,170.0,3.9,17.3,456.5,112.45,91.84
2018,5,31,16,30,705.0,116.0,3.8,17.0,487.0,85.19,68.76
2018,5,31,16,45,681.0,110.0,3.75,16.65,438.5,82.06,66.39
2018,5,31,17,0,657.0,104.0,3.7,16.3,390.0,78.77,63.83
2018,5,31,17,15,615.5,98.0,3.6,15.85,339.0,75.07,60.88
2018,5,31,17,30,574.0,92.0,3.5,15.4,288.0,71.31,57.8
2018,5,31,17,45,516.0,84.0,3.4,14.95,238.5,65.79,53.03
2018,5,31,18,0,458.0,76.0,3.3,14.5,189.0,57.19,45.36
2018,5,31,18,15,374.0,66.0,3.0,14.05,144.5,49.51,38.29
2018,5,31,18,30,290.0,56.0,2.7,13.6,100.0,41.87,31.01
2018,5,31,18,45,187.0,40.5,2.4,13.1,65.0,30.3,19.59
2018,5,31,19,0,84.0,25.0,2.1,12.6,30.0,18.59,0.0
2018,5,31,19,15,42.0,12.5,2.05,12.45,15.0,9.83,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.5,6.5,1.8,11.9,7.0,0.0,0.0
2018,6,1,5,0,45.0,13.0,1.9,12.0,14.0,22.16,0.0
2018,6,1,5,15,143.0,28.5,1.85,12.2,43.0,91.3,43.11
2018,6,1,5,30,241.0,44.0,1.8,12.4,72.0,157.78,119.17
2018,6,1,5,45,333.5,55.0,1.8,12.65,114.0,222.5,177.36
2018,6,1,6,0,426.0,66.0,1.8,12.9,156.0,296.97,242.22
2018,6,1,6,15,490.5,73.5,1.7,13.4,204.0,366.76,301.42
2018,6,1,6,30,555.0,81.0,1.6,13.9,252.0,437.87,359.51
2018,6,1,6,45,602.5,86.0,1.55,14.4,302.0,499.82,408.27
2018,6,1,7,0,650.0,91.0,1.5,14.9,352.0,563.82,456.66
2018,6,1,7,15,684.5,95.5,1.45,15.65,403.5,619.61,496.47
2018,6,1,7,30,719.0,100.0,1.4,16.4,455.0,675.55,534.83
2018,6,1,7,45,746.0,103.0,1.35,17.15,505.0,719.9,562.46
2018,6,1,8,0,773.0,106.0,1.3,17.9,555.0,766.92,591.2
2018,6,1,8,15,793.0,108.0,1.45,18.9,602.0,805.36,614.95
2018,6,1,8,30,813.0,110.0,1.6,19.9,649.0,841.51,636.84
2018,6,1,8,45,830.0,111.5,1.7,20.9,693.0,871.9,654.01
2018,6,1,9,0,847.0,113.0,1.8,21.9,737.0,888.06,661.57
2018,6,1,9,15,862.5,113.0,1.85,22.55,777.0,909.13,672.88
2018,6,1,9,30,878.0,113.0,1.9,23.2,817.0,926.89,681.93
2018,6,1,9,45,892.0,111.5,2.0,23.8,851.5,938.27,687.56
2018,6,1,10,0,906.0,110.0,2.1,24.4,886.0,945.99,690.92
2018,6,1,10,15,912.0,110.5,2.15,24.85,912.5,944.55,688.34
2018,6,1,10,30,918.0,111.0,2.2,25.3,939.0,939.24,683.45
2018,6,1,10,45,922.0,112.0,2.25,25.75,959.0,928.72,675.33
2018,6,1,11,0,926.0,113.0,2.3,26.2,979.0,914.36,664.85
2018,6,1,11,15,928.5,113.5,2.4,26.55,991.5,894.5,651.58
2018,6,1,11,30,931.0,114.0,2.5,26.9,1004.0,871.03,635.95
2018,6,1,11,45,932.0,114.0,2.6,27.25,1009.0,842.48,616.92
2018,6,1,12,0,933.0,114.0,2.7,27.6,1014.0,810.72,595.67
2018,6,1,12,15,930.5,116.0,2.75,27.8,1011.5,774.91,570.46
2018,6,1,12,30,928.0,118.0,2.8,28.0,1009.0,736.41,542.44
2018,6,1,12,45,924.0,118.0,2.85,28.25,998.0,692.95,510.3
2018,6,1,13,0,920.0,118.0,2.9,28.5,987.0,647.31,475.86
2018,6,1,13,15,916.5,117.5,3.0,28.55,970.0,599.59,439.54
2018,6,1,13,30,913.0,117.0,3.1,28.6,953.0,549.99,400.68
2018,6,1,13,45,908.5,115.5,3.15,28.65,929.0,497.58,358.44
2018,6,1,14,0,904.0,114.0,3.2,28.7,905.0,443.8,313.96
2018,6,1,14,15,897.0,112.5,3.25,28.65,874.5,388.01,267.07
2018,6,1,14,30,890.0,111.0,3.3,28.6,844.0,331.58,219.12
2018,6,1,14,45,880.5,109.0,3.35,28.5,807.5,273.84,170.95
2018,6,1,15,0,871.0,107.0,3.4,28.4,771.0,216.22,125.88
2018,6,1,15,15,859.0,105.0,3.4,28.4,729.5,158.67,88.4
2018,6,1,15,30,847.0,103.0,3.4,28.4,688.0,101.99,67.49
2018,6,1,15,45,831.0,100.5,3.55,27.85,642.5,81.87,62.4
2018,6,1,16,0,815.0,98.0,3.7,27.3,597.0,80.69,61.78
2018,6,1,16,15,795.0,94.0,3.7,26.8,548.0,78.33,60.15
2018,6,1,16,30,775.0,90.0,3.7,26.3,499.0,75.85,58.41
2018,6,1,16,45,748.0,86.5,3.75,25.8,448.5,73.47,56.73
2018,6,1,17,0,721.0,83.0,3.8,25.3,398.0,71.04,54.99
2018,6,1,17,15,685.5,78.5,3.7,24.45,347.5,62.45,48.03
2018,6,1,17,30,650.0,74.0,3.6,23.6,297.0,59.24,45.55
2018,6,1,17,45,598.0,67.5,3.5,22.75,247.0,54.33,41.5
2018,6,1,18,0,546.0,61.0,3.4,21.9,197.0,49.4,37.27
2018,6,1,18,15,470.0,53.5,3.1,20.85,151.5,43.46,32.01
2018,6,1,18,30,394.0,46.0,2.8,19.8,106.0,37.59,26.56
2018,6,1,18,45,279.0,34.5,2.45,18.8,69.5,28.23,17.49
2018,6,1,19,0,164.0,23.0,2.1,17.8,33.0,17.5,0.0
2018,6,1,19,15,82.0,11.5,1.9,17.25,16.5,9.05,0.0
2018,6,1,19,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.5,0.8,13.55,7.5,0.0,0.0
2018,6,2,5,0,84.0,13.0,0.8,13.9,15.0,32.4,0.0
2018,6,2,5,15,206.5,25.0,1.0,14.6,45.5,108.34,52.63
2018,6,2,5,30,329.0,37.0,1.2,15.3,76.0,184.24,137.37
2018,6,2,5,45,418.0,45.5,1.4,16.05,119.0,251.5,197.3
2018,6,2,6,0,507.0,54.0,1.6,16.8,162.0,327.35,262.32
2018,6,2,6,15,566.5,60.0,1.5,17.6,210.5,392.6,316.62
