Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,6,30,626.0,66.0,1.4,18.4,259.0,462.1,371.78
2018,6,2,6,45,667.5,70.5,1.35,19.2,310.0,522.24,417.47
2018,6,2,7,0,709.0,75.0,1.3,20.0,361.0,581.52,460.51
2018,6,2,7,15,739.0,79.0,1.25,21.1,412.0,635.71,497.28
2018,6,2,7,30,769.0,83.0,1.2,22.2,463.0,689.56,531.18
2018,6,2,7,45,791.5,86.0,1.2,23.3,513.0,735.69,558.72
2018,6,2,8,0,814.0,89.0,1.2,24.4,563.0,780.22,584.41
2018,6,2,8,15,831.0,92.0,1.3,25.3,610.0,818.24,606.76
2018,6,2,8,30,848.0,95.0,1.4,26.2,657.0,844.2,620.89
2018,6,2,8,45,861.0,97.0,1.55,27.15,700.0,871.93,636.62
2018,6,2,9,0,874.0,99.0,1.7,28.1,743.0,896.58,650.16
2018,6,2,9,15,880.0,103.0,1.85,28.8,780.5,913.67,659.41
2018,6,2,9,30,886.0,107.0,2.0,29.5,818.0,927.09,666.36
2018,6,2,9,45,888.5,112.0,2.1,30.2,849.5,934.52,669.02
2018,6,2,10,0,891.0,117.0,2.2,30.9,881.0,938.03,669.31
2018,6,2,10,15,897.0,118.0,2.3,31.4,907.5,937.05,667.4
2018,6,2,10,30,903.0,119.0,2.4,31.9,934.0,932.22,663.17
2018,6,2,10,45,907.5,120.0,2.5,32.4,954.0,922.21,655.74
2018,6,2,11,0,912.0,121.0,2.6,32.9,974.0,908.4,645.99
2018,6,2,11,15,914.5,121.5,2.55,33.2,986.5,888.7,631.94
2018,6,2,11,30,917.0,122.0,2.5,33.5,999.0,865.45,615.76
2018,6,2,11,45,918.0,122.0,2.5,33.8,1004.0,837.18,596.79
2018,6,2,12,0,919.0,122.0,2.5,34.1,1009.0,805.75,575.81
2018,6,2,12,15,920.0,121.5,2.5,34.35,1007.5,770.96,551.41
2018,6,2,12,30,921.0,121.0,2.5,34.6,1006.0,733.35,524.53
2018,6,2,12,45,921.5,118.5,2.5,34.8,996.5,691.27,494.24
2018,6,2,13,0,922.0,116.0,2.5,35.0,987.0,646.72,461.55
2018,6,2,13,15,918.5,115.5,2.5,35.05,970.0,599.0,426.06
2018,6,2,13,30,915.0,115.0,2.5,35.1,953.0,549.4,388.22
2018,6,2,13,45,909.5,114.0,2.5,35.15,929.0,496.87,347.19
2018,6,2,14,0,904.0,113.0,2.5,35.2,905.0,443.07,304.07
2018,6,2,14,15,897.0,111.5,2.55,35.1,874.5,387.37,258.83
2018,6,2,14,30,890.0,110.0,2.6,35.0,844.0,331.01,212.48
2018,6,2,14,45,880.5,108.0,2.65,34.85,807.5,273.36,165.84
2018,6,2,15,0,871.0,106.0,2.7,34.7,771.0,215.81,122.11
2018,6,2,15,15,858.5,104.0,2.7,34.7,729.5,158.29,85.65
2018,6,2,15,30,846.0,102.0,2.7,34.7,688.0,101.7,65.23
2018,6,2,15,45,831.0,99.5,2.75,34.15,643.0,81.22,60.18
2018,6,2,16,0,816.0,97.0,2.8,33.6,598.0,80.05,59.58
2018,6,2,16,15,796.5,93.5,2.8,33.05,549.5,78.01,58.27
2018,6,2,16,30,777.0,90.0,2.8,32.5,501.0,75.88,56.87
2018,6,2,16,45,750.0,86.5,2.8,31.95,450.5,73.49,55.25
2018,6,2,17,0,723.0,83.0,2.8,31.4,400.0,71.05,53.56
2018,6,2,17,15,686.5,78.5,2.55,30.3,349.0,62.45,46.81
2018,6,2,17,30,650.0,74.0,2.3,29.2,298.0,59.22,44.44
2018,6,2,17,45,600.0,68.0,2.1,28.1,248.5,54.71,40.86
2018,6,2,18,0,550.0,62.0,1.9,27.0,199.0,50.18,37.12
2018,6,2,18,15,474.5,54.0,1.7,25.7,153.5,43.87,31.69
2018,6,2,18,30,399.0,46.0,1.5,24.4,108.0,37.59,26.05
2018,6,2,18,45,287.5,35.0,1.3,23.05,71.5,28.65,17.58
2018,6,2,19,0,176.0,24.0,1.1,21.7,35.0,18.26,0.44
2018,6,2,19,15,91.5,12.5,1.0,21.2,18.0,9.83,0.0
2018,6,2,19,30,7.0,1.0,0.9,20.7,1.0,0.0,0.0
2018,6,2,19,45,3.5,0.5,0.85,20.2,0.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.85,15.2,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,2.0,15.5,16.0,33.87,0.0
2018,6,3,5,15,211.5,26.0,2.2,16.15,47.0,110.57,54.9
2018,6,3,5,30,336.0,38.0,2.4,16.8,78.0,187.21,139.34
2018,6,3,5,45,424.5,46.5,2.6,17.45,121.0,254.66,199.61
2018,6,3,6,0,513.0,55.0,2.8,18.1,164.0,330.55,265.01
2018,6,3,6,15,571.5,60.5,2.7,18.9,212.5,394.98,319.28
2018,6,3,6,30,630.0,66.0,2.6,19.7,261.0,463.5,374.54
2018,6,3,6,45,670.0,71.0,2.5,20.5,311.5,523.42,420.78
2018,6,3,7,0,710.0,76.0,2.4,21.3,362.0,582.27,464.25
2018,6,3,7,15,739.5,79.5,2.4,22.3,413.0,635.57,501.77
2018,6,3,7,30,769.0,83.0,2.4,23.3,464.0,688.47,536.65
2018,6,3,7,45,791.0,86.5,2.35,24.25,513.5,734.76,565.24
2018,6,3,8,0,813.0,90.0,2.3,25.2,563.0,779.43,591.89
2018,6,3,8,15,829.5,93.0,2.3,26.0,610.0,816.99,613.69
2018,6,3,8,30,846.0,96.0,2.3,26.8,657.0,842.46,626.97
2018,6,3,8,45,859.0,98.0,2.3,27.55,700.0,870.15,641.8
2018,6,3,9,0,872.0,100.0,2.3,28.3,743.0,894.76,654.4
2018,6,3,9,15,880.0,103.0,2.35,28.95,781.0,912.61,663.22
2018,6,3,9,30,888.0,106.0,2.4,29.6,819.0,926.87,669.78
2018,6,3,9,45,892.5,110.0,2.45,30.25,851.0,935.2,672.6
2018,6,3,10,0,897.0,114.0,2.5,30.9,883.0,939.67,673.09
2018,6,3,10,15,902.5,115.0,2.55,31.3,909.0,938.29,670.65
2018,6,3,10,30,908.0,116.0,2.6,31.7,935.0,933.07,665.93
2018,6,3,10,45,911.5,117.0,2.7,32.1,954.5,922.23,658.13
2018,6,3,11,0,915.0,118.0,2.8,32.5,974.0,907.59,648.02
2018,6,3,11,15,918.0,118.0,2.85,32.9,986.5,887.95,634.39
2018,6,3,11,30,921.0,118.0,2.9,33.3,999.0,864.74,618.55
2018,6,3,11,45,922.5,118.0,2.95,33.65,1004.5,836.89,599.85
2018,6,3,12,0,924.0,118.0,3.0,34.0,1010.0,805.85,579.06
2018,6,3,12,15,923.0,118.0,3.05,34.0,1007.5,769.95,554.56
2018,6,3,12,30,922.0,118.0,3.1,34.0,1005.0,731.36,527.45
2018,6,3,12,45,913.5,122.0,3.15,34.05,993.5,688.3,496.47
2018,6,3,13,0,905.0,126.0,3.2,34.1,982.0,643.34,463.42
2018,6,3,13,15,908.0,121.0,3.25,33.95,966.5,596.83,428.84
2018,6,3,13,30,911.0,116.0,3.3,33.8,951.0,547.93,391.4
2018,6,3,13,45,832.0,157.0,3.35,33.6,904.5,491.67,348.04
2018,6,3,14,0,753.0,198.0,3.4,33.4,858.0,437.14,305.66
2018,6,3,14,15,782.5,174.0,3.4,33.15,839.0,387.15,264.29
2018,6,3,14,30,812.0,150.0,3.4,32.9,820.0,330.82,217.23
2018,6,3,14,45,812.5,141.0,3.4,32.65,786.5,273.72,170.57
2018,6,3,15,0,813.0,132.0,3.4,32.4,753.0,215.88,125.89
2018,6,3,15,15,804.5,126.5,3.4,32.4,713.0,158.78,88.73
2018,6,3,15,30,796.0,121.0,3.4,32.4,673.0,102.38,66.63
2018,6,3,15,45,806.0,108.5,3.45,31.45,635.5,86.1,64.87
2018,6,3,16,0,816.0,96.0,3.5,30.5,598.0,79.38,59.85
2018,6,3,16,15,795.5,92.0,3.45,29.75,548.5,76.97,58.26
2018,6,3,16,30,775.0,88.0,3.4,29.0,499.0,74.43,56.55
2018,6,3,16,45,756.0,83.5,3.35,28.3,451.5,71.46,54.44
2018,6,3,17,0,737.0,79.0,3.3,27.6,404.0,68.35,52.18
2018,6,3,17,15,703.0,74.5,3.2,26.5,353.0,64.87,49.65
2018,6,3,17,30,669.0,70.0,3.1,25.4,302.0,56.63,42.97
2018,6,3,17,45,620.5,64.5,3.05,24.3,252.5,52.37,39.54
2018,6,3,18,0,572.0,59.0,3.0,23.2,203.0,48.1,35.97
2018,6,3,18,15,500.0,51.5,2.9,22.1,157.0,42.09,30.69
2018,6,3,18,30,428.0,44.0,2.8,21.0,111.0,36.12,25.22
2018,6,3,18,45,317.0,34.5,2.7,19.95,74.5,28.33,17.67
2018,6,3,19,0,206.0,25.0,2.6,18.9,38.0,20.65,2.57
2018,6,3,19,15,108.0,13.5,2.6,18.35,20.0,10.62,0.0
2018,6,3,19,30,10.0,2.0,2.6,17.8,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.6,17.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.75,13.6,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.9,13.8,16.0,36.91,0.0
2018,6,4,5,15,233.5,24.5,3.0,14.25,48.0,116.37,59.63
2018,6,4,5,30,365.0,36.0,3.1,14.7,80.0,195.89,147.17
2018,6,4,5,45,452.5,43.5,3.15,15.15,123.0,263.03,208.15
2018,6,4,6,0,540.0,51.0,3.2,15.6,166.0,338.5,274.19
2018,6,4,6,15,597.0,56.5,3.3,16.3,215.0,403.16,329.79
2018,6,4,6,30,654.0,62.0,3.4,17.0,264.0,471.82,386.58
2018,6,4,6,45,693.5,66.0,3.5,17.7,315.0,529.08,432.4
2018,6,4,7,0,733.0,70.0,3.6,18.4,366.0,589.99,479.31
2018,6,4,7,15,761.0,73.5,3.7,19.0,417.0,642.97,518.74
2018,6,4,7,30,789.0,77.0,3.8,19.6,468.0,695.44,555.35
2018,6,4,7,45,810.0,80.0,3.95,20.15,517.5,740.97,586.26
2018,6,4,8,0,831.0,83.0,4.1,20.7,567.0,776.58,609.46
2018,6,4,8,15,847.0,85.5,4.1,21.15,614.0,813.18,632.77
2018,6,4,8,30,863.0,88.0,4.1,21.6,661.0,847.27,653.95
2018,6,4,8,45,875.0,90.5,4.15,22.05,704.0,875.06,670.72
2018,6,4,9,0,887.0,93.0,4.2,22.5,747.0,899.69,685.23
2018,6,4,9,15,891.5,98.0,4.2,22.8,784.5,916.79,694.67
2018,6,4,9,30,896.0,103.0,4.2,23.1,822.0,930.12,701.6
2018,6,4,9,45,898.0,108.5,4.25,23.4,854.0,937.78,705.03
2018,6,4,10,0,900.0,114.0,4.3,23.7,886.0,941.48,705.91
2018,6,4,10,15,906.5,115.0,4.3,23.8,913.0,941.04,704.4
2018,6,4,10,30,913.0,116.0,4.3,23.9,940.0,936.72,700.43
2018,6,4,10,45,917.5,116.5,4.3,24.0,960.0,926.29,692.45
2018,6,4,11,0,922.0,117.0,4.3,24.1,980.0,912.04,682.03
2018,6,4,11,15,926.5,117.0,4.35,24.15,994.0,893.6,669.22
2018,6,4,11,30,931.0,117.0,4.4,24.2,1008.0,871.48,653.96
2018,6,4,11,45,933.0,117.0,4.45,24.25,1014.0,843.82,634.91
2018,6,4,12,0,935.0,117.0,4.5,24.3,1020.0,812.89,613.64
2018,6,4,12,15,934.5,116.5,4.55,24.15,1017.5,776.67,587.84
2018,6,4,12,30,934.0,116.0,4.6,24.0,1015.0,737.7,559.16
2018,6,4,12,45,932.0,116.0,4.65,23.9,1005.5,695.51,527.33
2018,6,4,13,0,930.0,116.0,4.7,23.8,996.0,650.96,492.93
2018,6,4,13,15,927.5,114.5,4.7,23.6,979.0,602.86,454.98
2018,6,4,13,30,925.0,113.0,4.7,23.4,962.0,552.78,414.42
2018,6,4,13,45,921.0,111.0,4.75,23.2,938.0,499.89,370.62
2018,6,4,14,0,917.0,109.0,4.8,23.0,914.0,445.57,324.41
2018,6,4,14,15,893.5,116.5,4.8,22.7,878.5,389.55,276.24
2018,6,4,14,30,870.0,124.0,4.8,22.4,843.0,334.36,228.4
2018,6,4,14,45,855.5,123.0,4.8,22.15,804.5,277.28,179.63
2018,6,4,15,0,841.0,122.0,4.8,21.9,766.0,214.33,129.28
2018,6,4,15,15,851.5,110.5,4.8,21.9,732.0,161.99,93.61
2018,6,4,15,30,862.0,99.0,4.8,21.9,698.0,101.39,68.02
2018,6,4,15,45,845.5,96.0,4.75,21.1,651.0,88.47,69.77
2018,6,4,16,0,829.0,93.0,4.7,20.3,604.0,77.78,61.11
2018,6,4,16,15,804.0,89.0,4.65,19.85,551.5,75.17,59.19
2018,6,4,16,30,779.0,85.0,4.6,19.4,499.0,72.45,57.16
2018,6,4,16,45,757.5,83.5,4.5,18.9,453.0,71.47,56.63
2018,6,4,17,0,736.0,82.0,4.4,18.4,407.0,70.52,56.12
2018,6,4,17,15,700.5,77.5,4.35,17.75,356.0,61.97,48.95
2018,6,4,17,30,665.0,73.0,4.3,17.1,305.0,58.7,46.32
2018,6,4,17,45,613.0,67.5,4.2,16.5,254.5,54.47,42.73
2018,6,4,18,0,561.0,62.0,4.1,15.9,204.0,50.26,39.01
2018,6,4,18,15,482.5,55.0,4.0,15.4,158.0,44.68,33.89
2018,6,4,18,30,404.0,48.0,3.9,14.9,112.0,39.21,28.63
2018,6,4,18,45,288.0,37.5,3.75,14.4,75.0,30.7,20.21
2018,6,4,19,0,172.0,27.0,3.6,13.9,38.0,20.44,3.74
2018,6,4,19,15,89.5,14.5,3.6,13.7,20.0,11.41,0.0
2018,6,4,19,30,7.0,2.0,3.6,13.5,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,13.3,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,3.5,12.0,7.5,0.0,0.0
2018,6,5,5,0,55.0,13.0,3.6,12.2,15.0,24.56,0.0
2018,6,5,5,15,158.5,29.0,3.75,12.45,45.5,96.3,50.29
2018,6,5,5,30,262.0,45.0,3.9,12.7,76.0,164.83,125.04
2018,6,5,5,45,352.0,56.0,4.0,12.95,119.0,229.25,183.37
2018,6,5,6,0,442.0,67.0,4.1,13.2,162.0,306.33,251.18
2018,6,5,6,15,499.5,76.5,4.1,13.45,210.5,371.46,308.05
2018,6,5,6,30,557.0,86.0,4.1,13.7,259.0,440.7,366.59
2018,6,5,6,45,595.0,95.0,4.1,13.95,309.5,500.88,415.95
2018,6,5,7,0,633.0,104.0,4.1,14.2,360.0,562.44,464.84
2018,6,5,7,15,669.5,108.5,4.05,14.65,411.5,619.17,508.09
2018,6,5,7,30,706.0,113.0,4.0,15.1,463.0,676.13,550.21
2018,6,5,7,45,734.5,116.0,4.0,15.55,513.5,725.05,584.88
2018,6,5,8,0,763.0,119.0,4.0,16.0,564.0,772.86,617.34
2018,6,5,8,15,785.5,121.0,4.0,16.6,612.0,808.47,639.93
2018,6,5,8,30,808.0,123.0,4.0,17.2,660.0,846.68,664.13
2018,6,5,8,45,826.0,123.5,4.0,17.75,703.5,876.87,682.38
2018,6,5,9,0,844.0,124.0,4.0,18.3,747.0,904.13,698.43
2018,6,5,9,15,832.0,136.5,3.95,18.75,777.0,913.6,701.95
2018,6,5,9,30,820.0,149.0,3.9,19.2,807.0,918.81,702.73
2018,6,5,9,45,832.0,149.5,3.9,19.65,840.5,930.11,708.14
2018,6,5,10,0,844.0,150.0,3.9,20.1,874.0,937.76,711.06
2018,6,5,10,15,889.5,131.0,3.9,20.45,915.0,939.63,710.44
2018,6,5,10,30,935.0,112.0,3.9,20.8,956.0,951.94,717.09
2018,6,5,10,45,941.5,111.0,3.9,21.15,977.0,941.75,708.44
2018,6,5,11,0,948.0,110.0,3.9,21.5,998.0,927.67,697.43
2018,6,5,11,15,909.0,136.5,3.9,21.65,997.0,894.5,674.01
2018,6,5,11,30,870.0,163.0,3.9,21.8,996.0,857.32,647.93
2018,6,5,11,45,839.0,184.0,3.95,21.95,991.0,835.66,631.87
2018,6,5,12,0,808.0,205.0,4.0,22.1,986.0,796.79,602.87
2018,6,5,12,15,862.0,170.5,4.05,22.0,1002.0,775.46,588.18
2018,6,5,12,30,916.0,136.0,4.1,21.9,1018.0,739.71,562.74
2018,6,5,12,45,913.5,136.0,4.15,21.85,1008.5,697.68,530.84
2018,6,5,13,0,911.0,136.0,4.2,21.8,999.0,653.41,496.51
2018,6,5,13,15,918.0,128.5,4.25,21.55,985.0,607.2,460.22
2018,6,5,13,30,925.0,121.0,4.3,21.3,971.0,558.21,420.59
2018,6,5,13,45,916.0,122.0,4.3,21.1,945.5,505.04,376.43
2018,6,5,14,0,907.0,123.0,4.3,20.9,920.0,450.89,330.28
2018,6,5,14,15,907.0,117.0,4.3,20.6,891.0,394.61,281.37
2018,6,5,14,30,907.0,111.0,4.3,20.3,862.0,336.94,230.64
2018,6,5,14,45,891.0,111.5,4.3,20.0,822.0,278.54,180.45
2018,6,5,15,0,875.0,112.0,4.3,19.7,782.0,220.91,133.99
2018,6,5,15,15,871.0,107.0,4.3,19.7,743.5,162.35,93.83
2018,6,5,15,30,867.0,102.0,4.3,19.7,705.0,103.74,70.15
2018,6,5,15,45,853.5,98.5,4.25,19.1,659.5,90.14,71.73
2018,6,5,16,0,840.0,95.0,4.2,18.5,614.0,79.32,62.86
2018,6,5,16,15,822.5,91.0,4.1,18.15,565.0,76.93,61.1
2018,6,5,16,30,805.0,87.0,4.0,17.8,516.0,74.39,59.2
2018,6,5,16,45,780.5,83.0,3.95,17.4,465.0,71.58,57.06
2018,6,5,17,0,756.0,79.0,3.9,17.0,414.0,68.68,54.82
2018,6,5,17,15,719.0,75.5,3.85,16.5,362.5,65.87,52.63
2018,6,5,17,30,682.0,72.0,3.8,16.0,311.0,58.22,46.11
2018,6,5,17,45,630.0,67.0,3.7,15.5,260.0,54.3,42.76
2018,6,5,18,0,578.0,62.0,3.6,15.0,209.0,50.42,39.32
2018,6,5,18,15,498.0,55.0,3.45,14.5,162.0,44.79,34.13
2018,6,5,18,30,418.0,48.0,3.3,14.0,115.0,39.27,28.83
2018,6,5,18,45,301.0,38.0,3.15,13.5,77.5,31.15,20.75
2018,6,5,19,0,184.0,28.0,3.0,13.0,40.0,21.2,5.08
2018,6,5,19,15,96.0,15.0,3.05,12.85,21.0,11.8,0.0
2018,6,5,19,30,8.0,2.0,3.1,12.7,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,3.15,12.6,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,6,4,45,2.5,3.5,3.45,12.6,3.5,0.0,0.0
2018,6,6,5,0,5.0,7.0,3.5,12.7,7.0,6.8,0.0
2018,6,6,5,15,13.5,14.5,3.55,12.9,16.0,15.67,3.8
2018,6,6,5,30,22.0,22.0,3.6,13.1,25.0,30.14,18.87
2018,6,6,5,45,56.5,45.5,3.65,13.3,57.0,71.02,54.06
2018,6,6,6,0,91.0,69.0,3.7,13.5,89.0,115.01,92.41
2018,6,6,6,15,72.5,74.0,3.75,13.75,92.5,112.69,91.3
2018,6,6,6,30,54.0,79.0,3.8,14.0,96.0,99.37,80.2
2018,6,6,6,45,102.5,115.5,3.8,14.3,154.5,179.39,148.39
2018,6,6,7,0,151.0,152.0,3.8,14.6,213.0,253.58,210.25
2018,6,6,7,15,131.5,171.0,3.85,14.9,229.5,263.82,217.47
2018,6,6,7,30,112.0,190.0,3.9,15.2,246.0,272.03,222.89
2018,6,6,7,45,149.0,217.5,3.9,15.5,299.5,331.23,270.47
2018,6,6,8,0,186.0,245.0,3.9,15.8,353.0,391.91,318.1
2018,6,6,8,15,280.0,250.0,3.9,16.25,428.0,496.22,399.73
2018,6,6,8,30,374.0,255.0,3.9,16.7,503.0,586.02,468.02
2018,6,6,8,45,395.0,267.0,3.95,17.15,544.5,640.96,506.81
2018,6,6,9,0,416.0,279.0,4.0,17.6,586.0,675.57,530.51
2018,6,6,9,15,517.5,257.5,4.05,17.95,659.5,748.74,584.45
2018,6,6,9,30,619.0,236.0,4.1,18.3,733.0,827.77,640.99
2018,6,6,9,45,704.0,205.5,4.1,18.65,792.5,875.59,674.3
2018,6,6,10,0,789.0,175.0,4.1,19.0,852.0,910.64,696.73
2018,6,6,10,15,773.5,191.0,4.15,19.2,872.0,903.66,690.46
2018,6,6,10,30,758.0,207.0,4.2,19.4,892.0,903.34,689.25
2018,6,6,10,45,673.0,254.0,4.25,19.6,872.0,856.36,653.25
2018,6,6,11,0,588.0,301.0,4.3,19.8,852.0,804.96,614.22
2018,6,6,11,15,731.0,225.5,4.4,19.95,919.5,843.44,644.37
2018,6,6,11,30,874.0,150.0,4.5,20.1,987.0,850.19,650.51
2018,6,6,11,45,876.0,149.5,4.55,20.25,992.5,823.17,631.15
2018,6,6,12,0,878.0,149.0,4.6,20.4,998.0,793.12,609.12
2018,6,6,12,15,871.5,153.0,4.6,20.35,994.0,757.28,582.13
2018,6,6,12,30,865.0,157.0,4.6,20.3,990.0,719.2,553.07
2018,6,6,12,45,854.5,161.5,4.65,20.3,978.0,685.62,526.57
2018,6,6,13,0,844.0,166.0,4.7,20.3,966.0,640.63,491.28
2018,6,6,13,15,753.0,210.5,4.7,20.2,915.0,580.21,443.44
2018,6,6,13,30,662.0,255.0,4.7,20.1,864.0,521.95,397.0
2018,6,6,13,45,634.5,258.0,4.65,20.0,829.5,470.56,355.18
2018,6,6,14,0,607.0,261.0,4.6,19.9,795.0,420.83,313.97
2018,6,6,14,15,708.0,208.5,4.6,19.75,810.5,381.22,277.2
2018,6,6,14,30,809.0,156.0,4.6,19.6,826.0,334.42,232.77
2018,6,6,14,45,798.5,153.0,4.55,19.4,790.5,279.03,185.06
2018,6,6,15,0,788.0,150.0,4.5,19.2,755.0,224.11,140.55
2018,6,6,15,15,774.0,147.0,4.5,19.2,714.5,169.52,103.22
2018,6,6,15,30,760.0,144.0,4.5,19.2,674.0,108.0,74.5
2018,6,6,15,45,740.5,140.5,4.5,18.7,628.5,96.03,76.85
2018,6,6,16,0,721.0,137.0,4.5,18.2,583.0,95.25,76.57
2018,6,6,16,15,695.0,133.0,4.45,17.8,534.5,93.91,75.79
2018,6,6,16,30,669.0,129.0,4.4,17.4,486.0,92.51,74.96
2018,6,6,16,45,635.0,124.0,4.4,17.05,436.0,90.22,73.33
2018,6,6,17,0,601.0,119.0,4.4,16.7,386.0,87.87,71.64
2018,6,6,17,15,557.0,112.5,4.3,16.2,336.0,84.24,68.81
2018,6,6,17,30,513.0,106.0,4.2,15.7,286.0,77.43,63.11
2018,6,6,17,45,454.5,96.5,4.1,15.2,237.5,70.69,57.33
2018,6,6,18,0,396.0,87.0,4.0,14.7,189.0,63.89,51.31
2018,6,6,18,15,319.5,74.5,3.8,14.3,145.0,54.84,43.04
2018,6,6,18,30,243.0,62.0,3.6,13.9,101.0,45.73,34.5
2018,6,6,18,45,157.5,45.0,3.4,13.45,67.0,33.17,22.53
2018,6,6,19,0,72.0,28.0,3.2,13.0,33.0,20.75,5.64
2018,6,6,19,15,36.5,14.5,3.25,12.95,17.0,11.41,0.0
2018,6,6,19,30,1.0,1.0,3.3,12.9,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,3.3,12.85,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,4,45,10.0,5.5,3.35,12.05,6.0,0.0,0.0
2018,6,7,5,0,20.0,11.0,3.4,12.1,12.0,13.82,0.0
2018,6,7,5,15,83.0,30.0,3.5,12.35,39.5,67.02,34.78
2018,6,7,5,30,146.0,49.0,3.6,12.6,67.0,118.03,88.98
2018,6,7,5,45,187.0,62.5,3.7,12.85,96.0,155.87,124.09
2018,6,7,6,0,228.0,76.0,3.8,13.1,125.0,198.34,162.34
2018,6,7,6,15,114.0,81.5,3.85,13.55,106.0,142.9,117.1
2018,6,7,6,30,0.0,87.0,3.9,14.0,87.0,69.95,54.27
2018,6,7,6,45,1.0,103.0,3.95,14.45,103.5,83.79,65.92
2018,6,7,7,0,2.0,119.0,4.0,14.9,120.0,97.69,77.37
2018,6,7,7,15,13.0,148.5,4.0,15.35,155.0,131.24,105.31
2018,6,7,7,30,24.0,178.0,4.0,15.8,190.0,165.62,133.47
2018,6,7,7,45,73.0,208.0,4.05,16.3,249.5,245.56,199.26
2018,6,7,8,0,122.0,238.0,4.1,16.8,309.0,332.67,268.94
2018,6,7,8,15,307.5,230.0,4.05,17.25,429.5,497.74,400.87
2018,6,7,8,30,493.0,222.0,4.0,17.7,550.0,673.63,534.43
2018,6,7,8,45,626.0,192.0,3.95,18.15,636.0,776.32,608.92
2018,6,7,9,0,759.0,162.0,3.9,18.6,722.0,872.24,675.34
2018,6,7,9,15,781.5,159.5,3.9,19.05,762.5,889.06,683.92
2018,6,7,9,30,804.0,157.0,3.9,19.5,803.0,910.42,696.25
2018,6,7,9,45,826.5,152.0,3.95,19.9,839.5,925.94,704.91
2018,6,7,10,0,849.0,147.0,4.0,20.3,876.0,937.81,711.14
2018,6,7,10,15,855.5,149.0,4.1,20.5,903.0,938.24,710.45
2018,6,7,10,30,862.0,151.0,4.2,20.7,930.0,919.95,697.07
2018,6,7,10,45,867.5,152.0,4.3,20.95,950.5,910.92,690.15
2018,6,7,11,0,873.0,153.0,4.4,21.2,971.0,898.18,680.65
2018,6,7,11,15,877.5,153.5,4.4,21.3,985.0,880.53,667.84
2018,6,7,11,30,882.0,154.0,4.4,21.4,999.0,859.37,652.68
2018,6,7,11,45,884.0,154.0,4.45,21.5,1005.0,832.46,633.89
2018,6,7,12,0,886.0,154.0,4.5,21.6,1011.0,802.49,612.15
2018,6,7,12,15,885.0,154.0,4.5,21.65,1008.5,767.46,585.85
2018,6,7,12,30,884.0,154.0,4.5,21.7,1006.0,729.93,557.29
2018,6,7,12,45,882.0,154.5,4.45,21.8,997.5,689.72,525.88
2018,6,7,13,0,880.0,155.0,4.4,21.9,989.0,647.31,492.21
2018,6,7,13,15,878.5,152.0,4.4,21.95,972.5,600.86,455.11
2018,6,7,13,30,877.0,149.0,4.4,22.0,956.0,552.5,415.57
2018,6,7,13,45,873.5,146.5,4.4,22.05,933.0,501.79,373.17
2018,6,7,14,0,870.0,144.0,4.4,22.1,910.0,449.68,328.58
2018,6,7,14,15,865.0,141.5,4.35,22.05,881.0,395.86,281.78
2018,6,7,14,30,860.0,139.0,4.3,22.0,852.0,337.91,231.37
2018,6,7,14,45,852.5,135.5,4.3,21.95,816.5,280.11,181.82
2018,6,7,15,0,845.0,132.0,4.3,21.9,781.0,222.36,135.19
2018,6,7,15,15,831.5,129.5,4.3,21.9,739.5,164.87,96.21
2018,6,7,15,30,818.0,127.0,4.3,21.9,698.0,108.6,73.26
2018,6,7,15,45,804.5,121.5,4.2,21.3,652.5,94.09,74.4
2018,6,7,16,0,791.0,116.0,4.1,20.7,607.0,91.56,72.67
2018,6,7,16,15,774.5,110.5,4.05,20.2,559.0,88.74,70.65
2018,6,7,16,30,758.0,105.0,4.0,19.7,511.0,85.73,68.45
2018,6,7,16,45,733.0,99.5,3.9,19.25,460.5,75.96,60.39
2018,6,7,17,0,708.0,94.0,3.8,18.8,410.0,72.66,57.86
2018,6,7,17,15,671.5,89.0,3.7,18.2,359.0,69.4,55.34
2018,6,7,17,30,635.0,84.0,3.6,17.6,308.0,66.1,52.71
2018,6,7,17,45,584.5,77.0,3.5,17.0,258.0,61.1,48.48
2018,6,7,18,0,534.0,70.0,3.4,16.4,208.0,56.05,44.06
2018,6,7,18,15,458.0,61.5,3.15,15.75,161.5,49.56,38.17
2018,6,7,18,30,382.0,53.0,2.9,15.1,115.0,43.09,32.06
2018,6,7,18,45,273.0,40.5,2.7,14.45,77.5,30.75,20.46
2018,6,7,19,0,164.0,28.0,2.5,13.8,40.0,21.16,6.52
2018,6,7,19,15,85.0,15.0,2.45,13.5,21.0,11.8,0.0
2018,6,7,19,30,6.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.35,12.85,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,8,4,45,39.0,7.0,2.35,11.9,8.0,0.0,0.0
2018,6,8,5,0,78.0,14.0,2.5,12.3,16.0,31.07,0.0
2018,6,8,5,15,184.0,27.5,2.65,12.85,46.0,101.9,55.02
2018,6,8,5,30,290.0,41.0,2.8,13.4,76.0,169.11,127.66
2018,6,8,5,45,372.0,51.5,3.0,14.0,118.0,233.95,185.9
2018,6,8,6,0,454.0,62.0,3.2,14.6,160.0,305.72,248.66
2018,6,8,6,15,512.5,70.5,3.2,15.15,208.0,370.42,304.33
2018,6,8,6,30,571.0,79.0,3.2,15.7,256.0,439.39,361.58
2018,6,8,6,45,613.0,85.0,3.2,16.2,306.0,499.18,409.68
2018,6,8,7,0,655.0,91.0,3.2,16.7,356.0,560.63,457.38
2018,6,8,7,15,686.5,95.5,3.2,17.35,406.5,614.24,497.2
2018,6,8,7,30,718.0,100.0,3.2,18.0,457.0,667.79,535.71
2018,6,8,7,45,742.5,104.5,3.15,18.6,506.5,715.48,567.84
2018,6,8,8,0,767.0,109.0,3.1,19.2,556.0,758.15,595.31
2018,6,8,8,15,785.5,112.0,3.15,19.8,602.5,796.26,619.49
2018,6,8,8,30,804.0,115.0,3.2,20.4,649.0,832.06,641.71
2018,6,8,8,45,818.5,117.5,3.25,21.0,692.0,861.24,659.05
2018,6,8,9,0,833.0,120.0,3.3,21.6,735.0,887.44,674.24
2018,6,8,9,15,842.0,123.0,3.35,22.1,772.5,906.04,684.41
2018,6,8,9,30,851.0,126.0,3.4,22.6,810.0,908.66,683.76
2018,6,8,9,45,858.5,128.0,3.45,23.1,842.0,917.45,687.58
2018,6,8,10,0,866.0,130.0,3.5,23.6,874.0,922.6,688.96
2018,6,8,10,15,872.0,131.0,3.55,24.05,900.0,921.75,686.57
2018,6,8,10,30,878.0,132.0,3.6,24.5,926.0,917.16,681.83
2018,6,8,10,45,882.5,133.0,3.6,24.9,945.5,907.48,673.65
2018,6,8,11,0,887.0,134.0,3.6,25.3,965.0,894.09,663.14
2018,6,8,11,15,890.5,133.5,3.65,25.75,977.5,874.96,649.03
2018,6,8,11,30,894.0,133.0,3.7,26.2,990.0,852.36,632.68
2018,6,8,11,45,896.5,132.0,3.75,26.6,995.5,825.24,613.44
2018,6,8,12,0,899.0,131.0,3.8,27.0,1001.0,795.0,591.9
2018,6,8,12,15,896.5,132.0,3.9,27.15,998.0,759.69,566.23
2018,6,8,12,30,894.0,133.0,4.0,27.3,995.0,721.86,538.3
2018,6,8,12,45,889.5,134.5,4.1,27.45,985.0,680.76,507.41
2018,6,8,13,0,885.0,136.0,4.2,27.6,975.0,637.59,474.3
2018,6,8,13,15,881.5,134.5,4.25,27.5,958.0,591.06,438.28
2018,6,8,13,30,878.0,133.0,4.3,27.4,941.0,542.78,399.9
2018,6,8,13,45,874.5,130.5,4.35,27.3,918.0,492.25,358.73
2018,6,8,14,0,871.0,128.0,4.4,27.2,895.0,440.33,315.32
2018,6,8,14,15,865.5,125.0,4.45,27.0,865.5,386.22,269.44
2018,6,8,14,30,860.0,122.0,4.5,26.8,836.0,331.34,222.39
2018,6,8,14,45,853.0,118.5,4.55,26.6,801.0,275.28,175.02
2018,6,8,15,0,846.0,115.0,4.6,26.4,766.0,219.07,130.34
2018,6,8,15,15,833.5,113.0,4.6,26.4,725.5,155.24,86.84
2018,6,8,15,30,821.0,111.0,4.6,26.4,685.0,99.4,64.33
2018,6,8,15,45,808.5,106.0,4.65,25.65,640.5,84.45,65.11
2018,6,8,16,0,796.0,101.0,4.7,24.9,596.0,81.94,63.42
2018,6,8,16,15,779.5,96.5,4.6,24.35,549.0,79.45,61.68
2018,6,8,16,30,763.0,92.0,4.5,23.8,502.0,76.81,59.79
2018,6,8,16,45,739.5,87.5,4.45,23.25,452.5,73.86,57.64
2018,6,8,17,0,716.0,83.0,4.4,22.7,403.0,70.8,55.35
2018,6,8,17,15,685.0,77.5,4.2,22.0,353.5,61.65,47.8
2018,6,8,17,30,654.0,72.0,4.0,21.3,304.0,57.77,44.7
2018,6,8,17,45,610.5,66.0,3.85,20.55,255.5,53.27,40.97
2018,6,8,18,0,567.0,60.0,3.7,19.8,207.0,48.73,37.07
2018,6,8,18,15,501.0,53.0,3.45,19.1,162.0,43.19,32.11
2018,6,8,18,30,435.0,46.0,3.2,18.4,117.0,37.68,26.97
2018,6,8,18,45,335.0,36.0,2.9,17.65,80.0,29.55,19.2
2018,6,8,19,0,235.0,26.0,2.6,16.9,43.0,21.44,7.12
2018,6,8,19,15,125.0,14.0,2.6,16.5,22.5,11.02,0.0
2018,6,8,19,30,15.0,2.0,2.6,16.1,2.0,0.0,0.0
2018,6,8,19,45,7.5,1.0,2.55,15.7,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,9,4,45,2.0,2.0,2.6,14.05,2.0,0.0,0.0
2018,6,9,5,0,4.0,4.0,2.8,14.2,4.0,4.17,0.0
2018,6,9,5,15,17.0,16.5,3.05,14.5,18.5,22.21,8.05
2018,6,9,5,30,30.0,29.0,3.3,14.8,33.0,41.05,27.54
2018,6,9,5,45,31.0,29.0,3.5,15.05,34.5,41.34,28.99
2018,6,9,6,0,32.0,29.0,3.7,15.3,36.0,42.73,30.81
2018,6,9,6,15,17.5,47.5,3.8,15.65,51.5,47.94,35.45
2018,6,9,6,30,3.0,66.0,3.9,16.0,67.0,52.63,39.28
2018,6,9,6,45,61.0,102.5,4.0,16.3,127.0,127.8,103.65
2018,6,9,7,0,119.0,139.0,4.1,16.6,187.0,217.36,178.64
2018,6,9,7,15,235.5,159.5,4.1,16.75,271.0,338.86,278.9
2018,6,9,7,30,352.0,180.0,4.1,16.9,355.0,454.29,371.42
2018,6,9,7,45,336.5,206.0,4.1,17.05,387.0,480.21,389.63
2018,6,9,8,0,321.0,232.0,4.1,17.2,419.0,503.54,405.82
2018,6,9,8,15,359.5,242.5,4.1,17.4,468.5,553.01,443.0
2018,6,9,8,30,398.0,253.0,4.1,17.6,518.0,621.87,493.58
2018,6,9,8,45,434.0,258.5,4.1,17.8,564.5,665.1,524.53
2018,6,9,9,0,470.0,264.0,4.1,18.0,611.0,707.37,554.46
2018,6,9,9,15,465.0,282.0,4.2,18.45,640.5,723.42,563.77
2018,6,9,9,30,460.0,300.0,4.3,18.9,670.0,736.75,571.23
2018,6,9,9,45,435.0,325.0,4.35,19.35,686.0,735.61,567.69
2018,6,9,10,0,410.0,350.0,4.4,19.8,702.0,731.45,562.16
2018,6,9,10,15,416.5,360.0,4.5,20.2,727.0,739.78,566.93
2018,6,9,10,30,423.0,370.0,4.6,20.6,752.0,745.5,569.78
2018,6,9,10,45,474.5,361.5,4.7,21.0,799.0,772.26,588.74
2018,6,9,11,0,526.0,353.0,4.8,21.4,846.0,795.11,604.63
2018,6,9,11,15,494.5,373.0,4.9,21.65,841.5,767.57,583.35
2018,6,9,11,30,463.0,393.0,5.0,21.9,837.0,738.15,560.93
2018,6,9,11,45,459.5,399.0,5.1,22.15,841.5,718.46,546.03
2018,6,9,12,0,456.0,405.0,5.2,22.4,846.0,696.64,529.42
2018,6,9,12,15,337.0,438.0,5.25,22.3,763.5,606.2,461.7
2018,6,9,12,30,218.0,471.0,5.3,22.2,681.0,524.47,399.79
2018,6,9,12,45,327.0,433.0,5.35,22.15,745.0,551.26,420.84
2018,6,9,13,0,436.0,395.0,5.4,22.1,809.0,566.18,431.8
2018,6,9,13,15,498.0,362.5,5.45,21.95,827.5,548.59,417.72
2018,6,9,13,30,560.0,330.0,5.5,21.8,846.0,524.74,397.99
2018,6,9,13,45,537.5,326.5,5.5,21.7,811.5,475.21,358.23
2018,6,9,14,0,515.0,323.0,5.5,21.6,777.0,427.11,319.06
2018,6,9,14,15,498.5,316.5,5.5,21.4,743.5,380.9,280.92
2018,6,9,14,30,482.0,310.0,5.5,21.2,710.0,336.0,243.62
2018,6,9,14,45,466.0,297.5,5.5,21.05,671.0,289.25,205.34
2018,6,9,15,0,450.0,285.0,5.5,20.9,632.0,244.28,170.09
2018,6,9,15,15,452.0,268.0,5.5,20.9,600.5,200.71,138.91
2018,6,9,15,30,454.0,251.0,5.5,20.9,569.0,157.14,116.03
2018,6,9,15,45,464.0,229.0,5.45,20.3,535.5,139.39,112.89
2018,6,9,16,0,474.0,207.0,5.4,19.7,502.0,129.94,105.52
2018,6,9,16,15,451.0,195.5,5.35,19.35,458.0,124.87,101.7
2018,6,9,16,30,428.0,184.0,5.3,19.0,414.0,119.5,97.58
2018,6,9,16,45,422.5,165.0,5.25,18.6,373.5,109.75,89.69
2018,6,9,17,0,417.0,146.0,5.2,18.2,333.0,99.43,81.21
2018,6,9,17,15,404.0,129.0,5.05,17.75,292.0,89.65,73.09
2018,6,9,17,30,391.0,112.0,4.9,17.3,251.0,79.4,64.43
2018,6,9,17,45,338.5,98.5,4.75,16.8,205.5,70.46,56.76
2018,6,9,18,0,286.0,85.0,4.6,16.3,160.0,61.32,48.73
2018,6,9,18,15,264.0,69.5,4.4,15.8,127.0,50.92,39.37
2018,6,9,18,30,242.0,54.0,4.2,15.3,94.0,40.17,29.52
2018,6,9,18,45,161.5,40.0,4.0,14.75,63.0,29.84,19.75
2018,6,9,19,0,81.0,26.0,3.8,14.2,32.0,19.51,6.57
2018,6,9,19,15,44.0,14.0,3.65,13.9,17.0,11.02,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.6,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,13.3,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.0,10.85,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.2,11.2,16.0,25.29,0.0
2018,6,10,5,15,140.0,27.5,2.35,11.8,42.0,87.64,47.68
2018,6,10,5,30,224.0,41.0,2.5,12.4,68.0,143.9,108.78
2018,6,10,5,45,279.5,53.5,2.6,13.0,103.0,193.03,153.69
2018,6,10,6,0,335.0,66.0,2.7,13.6,138.0,247.87,202.29
2018,6,10,6,15,398.5,75.0,2.8,14.4,183.0,308.05,254.13
2018,6,10,6,30,462.0,84.0,2.9,15.2,228.0,380.41,314.24
2018,6,10,6,45,494.5,95.5,3.05,15.95,274.5,435.1,358.41
2018,6,10,7,0,527.0,107.0,3.2,16.7,321.0,491.06,402.18
2018,6,10,7,15,498.0,131.0,3.25,17.4,354.5,509.5,414.7
2018,6,10,7,30,469.0,155.0,3.3,18.1,388.0,531.78,429.5
2018,6,10,7,45,470.0,173.5,3.4,18.8,427.5,567.36,454.49
2018,6,10,8,0,471.0,192.0,3.5,19.5,467.0,600.95,477.35
2018,6,10,8,15,481.5,205.5,3.5,20.05,506.5,635.28,500.53
2018,6,10,8,30,492.0,219.0,3.5,20.6,546.0,667.93,522.06
2018,6,10,8,45,524.5,224.5,3.5,21.15,593.5,709.85,550.44
2018,6,10,9,0,557.0,230.0,3.5,21.7,641.0,750.43,577.31
2018,6,10,9,15,654.5,201.5,3.5,22.15,709.0,822.5,627.57
2018,6,10,9,30,752.0,173.0,3.5,22.6,777.0,884.6,668.53
2018,6,10,9,45,766.5,175.0,3.5,23.1,812.5,891.27,670.22
2018,6,10,10,0,781.0,177.0,3.5,23.6,848.0,902.68,675.65
2018,6,10,10,15,747.5,205.0,3.5,23.95,863.5,900.69,672.44
2018,6,10,10,30,714.0,233.0,3.5,24.3,879.0,886.0,659.77
2018,6,10,10,45,798.0,185.5,3.5,24.7,922.0,893.4,664.32
2018,6,10,11,0,882.0,138.0,3.5,25.1,965.0,892.34,662.0
2018,6,10,11,15,895.0,131.0,3.55,25.3,980.0,876.0,650.34
2018,6,10,11,30,908.0,124.0,3.6,25.5,995.0,855.95,636.33
2018,6,10,11,45,910.0,123.0,3.6,25.75,1000.0,828.33,616.85
2018,6,10,12,0,912.0,122.0,3.6,26.0,1005.0,797.57,595.28
2018,6,10,12,15,913.0,120.5,3.75,26.05,1003.0,762.75,570.5
2018,6,10,12,30,914.0,119.0,3.9,26.1,1001.0,725.19,543.13
2018,6,10,12,45,913.5,117.5,4.0,26.15,992.0,684.04,512.35
2018,6,10,13,0,913.0,116.0,4.1,26.2,983.0,640.5,479.03
2018,6,10,13,15,909.5,115.0,4.15,26.1,966.0,593.38,442.32
2018,6,10,13,30,906.0,114.0,4.2,26.0,949.0,544.41,403.16
2018,6,10,13,45,901.5,112.5,4.3,25.9,925.5,492.98,361.07
2018,6,10,14,0,897.0,111.0,4.4,25.8,902.0,440.19,316.7
2018,6,10,14,15,890.0,109.0,4.45,25.55,871.5,385.06,269.69
2018,6,10,14,30,883.0,107.0,4.5,25.3,841.0,329.27,221.55
2018,6,10,14,45,874.0,105.0,4.5,25.05,805.5,272.62,173.32
2018,6,10,15,0,865.0,103.0,4.5,24.8,770.0,216.0,127.95
2018,6,10,15,15,853.5,101.0,4.5,24.8,729.5,159.37,89.71
2018,6,10,15,30,842.0,99.0,4.5,24.8,689.0,103.53,67.07
2018,6,10,15,45,828.0,95.5,4.55,23.95,644.5,87.67,68.25
2018,6,10,16,0,814.0,92.0,4.6,23.1,600.0,76.63,59.41
2018,6,10,16,15,797.0,88.0,4.55,22.55,552.5,74.24,57.72
2018,6,10,16,30,780.0,84.0,4.5,22.0,505.0,71.7,55.89
2018,6,10,16,45,757.0,80.0,4.5,21.4,455.5,68.91,53.83
2018,6,10,17,0,734.0,76.0,4.5,20.8,406.0,66.02,51.66
2018,6,10,17,15,702.5,72.0,4.35,20.1,356.5,62.89,49.26
2018,6,10,17,30,671.0,68.0,4.2,19.4,307.0,55.18,42.8
2018,6,10,17,45,627.5,62.0,4.1,18.65,258.0,50.56,38.93
2018,6,10,18,0,584.0,56.0,4.0,17.9,209.0,45.89,34.88
2018,6,10,18,15,518.0,49.5,3.7,17.25,164.0,40.59,30.11
2018,6,10,18,30,452.0,43.0,3.4,16.6,119.0,35.35,25.19
2018,6,10,18,45,350.0,34.5,3.1,15.95,82.0,28.33,18.41
2018,6,10,19,0,248.0,26.0,2.8,15.3,45.0,21.43,8.16
2018,6,10,19,15,132.0,14.0,2.7,14.95,23.5,11.02,0.0
2018,6,10,19,30,16.0,2.0,2.6,14.6,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,2.45,14.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,4,45,55.5,7.0,1.85,12.4,9.0,0.0,0.0
2018,6,11,5,0,111.0,14.0,2.0,12.8,18.0,39.2,0.0
2018,6,11,5,15,234.0,25.0,2.05,13.35,49.0,115.32,63.18
2018,6,11,5,30,357.0,36.0,2.1,13.9,80.0,189.39,142.32
2018,6,11,5,45,442.0,43.5,2.2,14.5,122.5,254.26,200.81
2018,6,11,6,0,527.0,51.0,2.3,15.1,165.0,327.26,264.38
2018,6,11,6,15,582.0,56.5,2.3,15.85,212.5,389.75,317.72
2018,6,11,6,30,637.0,62.0,2.3,16.6,260.0,456.09,372.05
2018,6,11,6,45,675.0,66.5,2.3,17.35,310.0,512.05,416.18
2018,6,11,7,0,713.0,71.0,2.3,18.1,360.0,571.49,461.15
2018,6,11,7,15,740.5,75.0,2.3,18.85,410.0,623.78,498.99
2018,6,11,7,30,768.0,79.0,2.3,19.6,460.0,675.6,534.38
2018,6,11,7,45,788.0,82.5,2.3,20.35,508.5,720.23,563.09
2018,6,11,8,0,808.0,86.0,2.3,21.1,557.0,763.18,589.95
2018,6,11,8,15,824.5,88.5,2.3,21.75,603.5,791.44,606.2
2018,6,11,8,30,841.0,91.0,2.3,22.4,650.0,825.5,626.35
2018,6,11,8,45,853.5,94.0,2.3,23.05,693.0,853.96,642.33
2018,6,11,9,0,866.0,97.0,2.3,23.7,736.0,879.35,656.11
2018,6,11,9,15,866.0,104.0,2.3,24.3,771.5,894.39,663.02
2018,6,11,9,30,866.0,111.0,2.3,24.9,807.0,905.58,667.51
2018,6,11,9,45,861.0,121.0,2.3,25.55,836.5,911.23,668.32
2018,6,11,10,0,856.0,131.0,2.3,26.2,866.0,912.77,666.6
2018,6,11,10,15,863.0,132.0,2.35,26.75,893.0,912.99,664.88
2018,6,11,10,30,870.0,133.0,2.4,27.3,920.0,909.49,660.86
2018,6,11,10,45,876.0,133.5,2.4,27.85,940.5,900.94,653.27
2018,6,11,11,0,882.0,134.0,2.4,28.4,961.0,888.68,643.44
2018,6,11,11,15,885.5,134.5,2.45,28.8,974.5,870.64,630.76
2018,6,11,11,30,889.0,135.0,2.5,29.2,988.0,849.09,615.88
2018,6,11,11,45,891.0,135.0,2.55,29.6,994.0,822.61,597.79
2018,6,11,12,0,893.0,135.0,2.6,30.0,1000.0,793.03,577.34
2018,6,11,12,15,896.0,132.5,2.7,30.25,999.0,759.4,553.66
2018,6,11,12,30,899.0,130.0,2.8,30.5,998.0,723.0,527.57
2018,6,11,12,45,902.0,126.5,2.85,30.75,990.5,683.2,498.29
2018,6,11,13,0,905.0,123.0,2.9,31.0,983.0,640.8,466.47
2018,6,11,13,15,902.5,122.5,3.0,31.05,967.5,594.92,431.81
2018,6,11,13,30,900.0,122.0,3.1,31.1,952.0,547.1,394.65
2018,6,11,13,45,895.0,120.5,3.2,31.15,928.5,495.7,353.78
2018,6,11,14,0,890.0,119.0,3.3,31.2,905.0,443.01,310.73
2018,6,11,14,15,884.0,117.5,3.4,31.05,876.0,388.88,265.79
2018,6,11,14,30,878.0,116.0,3.5,30.9,847.0,333.97,219.62
2018,6,11,14,45,869.5,113.5,3.55,30.8,811.5,277.32,172.65
2018,6,11,15,0,861.0,111.0,3.6,30.7,776.0,220.67,128.38
2018,6,11,15,15,849.0,109.0,3.6,30.7,735.5,164.13,91.12
2018,6,11,15,30,837.0,107.0,3.6,30.7,695.0,99.36,61.79
2018,6,11,15,45,822.5,104.0,3.7,30.05,650.5,83.53,63.13
2018,6,11,16,0,808.0,101.0,3.8,29.4,606.0,82.18,62.4
2018,6,11,16,15,789.5,97.5,3.8,28.9,558.5,80.3,61.18
2018,6,11,16,30,771.0,94.0,3.8,28.4,511.0,78.3,59.87
2018,6,11,16,45,746.0,90.5,3.75,27.85,461.5,76.07,58.35
2018,6,11,17,0,721.0,87.0,3.7,27.3,412.0,68.14,52.03
2018,6,11,17,15,686.0,82.5,3.6,26.4,361.5,65.06,49.8
2018,6,11,17,30,651.0,78.0,3.5,25.5,311.0,61.94,47.46
2018,6,11,17,45,603.0,72.0,3.4,24.65,261.5,57.54,43.91
2018,6,11,18,0,555.0,66.0,3.3,23.8,212.0,53.12,40.21
2018,6,11,18,15,482.5,58.5,3.0,22.7,166.0,47.29,35.15
2018,6,11,18,30,410.0,51.0,2.7,21.6,120.0,41.51,29.91
2018,6,11,18,45,304.0,40.5,2.4,20.55,82.5,33.09,22.02
2018,6,11,19,0,198.0,30.0,2.1,19.5,45.0,22.73,9.18
2018,6,11,19,15,107.0,17.0,2.0,18.9,24.5,13.38,0.0
2018,6,11,19,30,16.0,4.0,1.9,18.3,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,1.75,17.7,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
