Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,1.55,12.85,8.0,0.0,0.0
2018,6,22,5,0,90.0,13.0,1.7,13.3,16.0,32.17,0.0
2018,6,22,5,15,217.0,25.5,1.8,13.95,47.5,106.52,52.43
2018,6,22,5,30,344.0,38.0,1.9,14.6,79.0,182.07,135.08
2018,6,22,5,45,434.0,46.5,2.05,15.3,122.5,248.9,194.93
2018,6,22,6,0,524.0,55.0,2.2,16.0,166.0,324.37,260.17
2018,6,22,6,15,582.5,61.5,2.1,16.8,215.5,389.51,315.22
2018,6,22,6,30,641.0,68.0,2.0,17.6,265.0,458.85,371.29
2018,6,22,6,45,682.0,73.0,1.9,18.45,316.5,519.48,418.09
2018,6,22,7,0,723.0,78.0,1.8,19.3,368.0,579.06,462.0
2018,6,22,7,15,753.0,82.5,1.7,20.35,420.0,634.26,500.18
2018,6,22,7,30,783.0,87.0,1.6,21.4,472.0,689.15,536.08
2018,6,22,7,45,805.5,90.0,1.5,22.5,522.0,735.94,563.7
2018,6,22,8,0,828.0,93.0,1.4,23.6,572.0,781.15,589.2
2018,6,22,8,15,845.5,95.5,1.4,24.5,620.0,819.79,610.97
2018,6,22,8,30,863.0,98.0,1.4,25.4,668.0,846.57,624.49
2018,6,22,8,45,876.5,100.5,1.4,26.3,712.5,876.11,639.74
2018,6,22,9,0,890.0,103.0,1.4,27.2,757.0,902.58,652.72
2018,6,22,9,15,898.0,106.0,1.45,28.1,795.5,921.35,661.36
2018,6,22,9,30,906.0,109.0,1.5,29.0,834.0,936.51,667.78
2018,6,22,9,45,911.5,111.5,1.6,29.85,867.0,945.17,670.97
2018,6,22,10,0,917.0,114.0,1.7,30.7,900.0,949.99,671.86
2018,6,22,10,15,923.5,115.5,1.75,31.55,928.0,950.86,669.78
2018,6,22,10,30,930.0,117.0,1.8,32.4,956.0,947.8,665.41
2018,6,22,10,45,933.5,117.5,1.85,33.2,976.0,937.24,656.65
2018,6,22,11,0,937.0,118.0,1.9,34.0,996.0,922.83,645.68
2018,6,22,11,15,939.0,118.5,1.95,34.55,1009.0,903.37,632.33
2018,6,22,11,30,941.0,119.0,2.0,35.1,1022.0,880.28,616.79
2018,6,22,11,45,943.0,118.5,2.1,35.6,1028.0,852.87,599.13
2018,6,22,12,0,945.0,118.0,2.2,36.1,1034.0,822.18,579.31
2018,6,22,12,15,943.0,119.0,2.3,36.3,1032.5,786.61,555.81
2018,6,22,12,30,941.0,120.0,2.4,36.5,1031.0,748.31,529.58
2018,6,22,12,45,937.5,121.0,2.55,36.65,1021.5,706.48,500.68
2018,6,22,13,0,934.0,122.0,2.7,36.8,1012.0,662.36,469.34
2018,6,22,13,15,930.5,121.5,2.8,36.75,996.0,615.06,435.03
2018,6,22,13,30,927.0,121.0,2.9,36.7,980.0,565.82,398.23
2018,6,22,13,45,922.0,120.5,3.0,36.6,957.0,514.13,358.56
2018,6,22,14,0,917.0,120.0,3.1,36.5,934.0,461.02,316.57
2018,6,22,14,15,909.5,118.0,3.2,36.25,903.0,404.88,271.49
2018,6,22,14,30,902.0,116.0,3.3,36.0,872.0,348.08,225.11
2018,6,22,14,45,891.5,114.5,3.35,35.75,835.5,290.43,178.38
2018,6,22,15,0,881.0,113.0,3.4,35.5,799.0,232.91,133.98
2018,6,22,15,15,869.5,110.5,3.4,35.5,758.0,175.06,95.25
2018,6,22,15,30,858.0,108.0,3.4,35.5,717.0,117.94,69.92
2018,6,22,15,45,843.0,105.5,3.45,34.75,672.0,84.83,62.85
2018,6,22,16,0,828.0,103.0,3.5,34.0,627.0,83.81,62.44
2018,6,22,16,15,809.5,99.0,3.45,33.4,578.5,81.61,61.03
2018,6,22,16,30,791.0,95.0,3.4,32.8,530.0,79.29,59.5
2018,6,22,16,45,766.0,91.5,3.35,32.2,479.5,77.05,58.03
2018,6,22,17,0,741.0,88.0,3.3,31.6,429.0,74.75,56.48
2018,6,22,17,15,707.0,83.0,3.1,30.55,377.5,65.65,49.36
2018,6,22,17,30,673.0,78.0,2.9,29.5,326.0,62.16,46.8
2018,6,22,17,45,627.0,72.5,2.7,28.5,276.0,58.1,43.65
2018,6,22,18,0,581.0,67.0,2.5,27.5,226.0,54.03,40.36
2018,6,22,18,15,513.0,59.5,2.15,26.1,179.0,48.2,35.47
2018,6,22,18,30,445.0,52.0,1.8,24.7,132.0,42.4,30.37
2018,6,22,18,45,342.0,42.0,1.45,23.3,92.5,34.34,23.06
2018,6,22,19,0,239.0,32.0,1.1,21.9,53.0,24.37,12.38
2018,6,22,19,15,132.5,18.5,1.1,21.25,29.0,14.56,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.6,5.0,3.93,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,4,45,42.5,6.5,1.3,15.2,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,1.4,15.6,15.0,30.89,0.0
2018,6,23,5,15,211.0,25.5,1.55,16.3,46.0,104.28,49.45
2018,6,23,5,30,337.0,38.0,1.7,17.0,77.0,179.26,131.51
2018,6,23,5,45,429.0,45.5,1.8,17.65,120.0,245.53,190.31
2018,6,23,6,0,521.0,53.0,1.9,18.3,163.0,320.51,254.45
2018,6,23,6,15,581.5,58.5,1.85,19.2,211.5,385.29,308.59
2018,6,23,6,30,642.0,64.0,1.8,20.1,260.0,454.45,363.91
2018,6,23,6,45,685.0,68.0,1.75,21.0,311.5,512.85,408.68
2018,6,23,7,0,728.0,72.0,1.7,21.9,363.0,575.44,454.5
2018,6,23,7,15,758.0,75.0,1.75,23.15,414.0,629.06,491.69
2018,6,23,7,30,788.0,78.0,1.8,24.4,465.0,682.37,526.62
2018,6,23,7,45,811.0,80.5,1.9,25.65,515.0,729.07,555.4
2018,6,23,8,0,834.0,83.0,2.0,26.9,565.0,766.33,576.99
2018,6,23,8,15,850.5,85.5,2.1,27.8,612.5,803.89,599.22
2018,6,23,8,30,867.0,88.0,2.2,28.7,660.0,839.01,619.44
2018,6,23,8,45,880.5,89.5,2.3,29.6,703.5,867.75,635.17
2018,6,23,9,0,894.0,91.0,2.4,30.5,747.0,893.44,648.8
2018,6,23,9,15,903.5,93.0,2.5,31.3,786.0,912.83,658.53
2018,6,23,9,30,913.0,95.0,2.6,32.1,825.0,928.67,666.0
2018,6,23,9,45,920.5,96.0,2.65,32.9,858.5,938.0,668.95
2018,6,23,10,0,928.0,97.0,2.7,33.7,892.0,943.53,669.61
2018,6,23,10,15,933.0,98.5,2.8,34.4,919.0,943.43,667.49
2018,6,23,10,30,938.0,100.0,2.9,35.1,946.0,939.39,663.01
2018,6,23,10,45,940.5,101.5,2.95,35.8,966.0,929.2,654.41
2018,6,23,11,0,943.0,103.0,3.0,36.5,986.0,915.13,643.53
2018,6,23,11,15,946.0,103.5,3.1,36.85,1000.0,896.8,631.3
2018,6,23,11,30,949.0,104.0,3.2,37.2,1014.0,874.76,616.76
2018,6,23,11,45,950.5,104.5,3.25,37.55,1021.0,847.94,598.89
2018,6,23,12,0,952.0,105.0,3.3,37.9,1028.0,817.78,578.88
2018,6,23,12,15,950.5,106.0,3.35,38.0,1026.5,782.66,555.41
2018,6,23,12,30,949.0,107.0,3.4,38.1,1025.0,744.72,528.88
2018,6,23,12,45,946.0,107.5,3.45,38.2,1016.0,702.79,499.09
2018,6,23,13,0,943.0,108.0,3.5,38.3,1007.0,658.5,466.97
2018,6,23,13,15,939.5,107.5,3.55,38.25,990.5,611.01,432.08
2018,6,23,13,30,936.0,107.0,3.6,38.2,974.0,561.54,394.76
2018,6,23,13,45,932.5,106.0,3.65,38.15,952.0,509.95,354.78
2018,6,23,14,0,929.0,105.0,3.7,38.1,930.0,456.78,312.46
2018,6,23,14,15,923.0,104.0,3.7,37.95,901.0,401.36,267.54
2018,6,23,14,30,917.0,103.0,3.7,37.8,872.0,345.06,221.3
2018,6,23,14,45,908.5,101.5,3.7,37.6,836.5,287.2,174.34
2018,6,23,15,0,900.0,100.0,3.7,37.4,801.0,229.24,129.57
2018,6,23,15,15,889.0,98.0,3.7,37.4,760.5,170.8,90.52
2018,6,23,15,30,878.0,96.0,3.7,37.4,720.0,113.02,64.92
2018,6,23,15,45,864.5,94.0,3.6,36.8,675.5,87.82,64.66
2018,6,23,16,0,851.0,92.0,3.5,36.2,631.0,86.27,63.8
2018,6,23,16,15,834.0,89.0,3.45,35.7,583.0,75.68,55.65
2018,6,23,16,30,817.0,86.0,3.4,35.2,535.0,73.79,54.44
2018,6,23,16,45,793.5,82.5,3.3,34.7,484.5,71.33,52.75
2018,6,23,17,0,770.0,79.0,3.2,34.2,434.0,68.78,50.97
2018,6,23,17,15,738.0,75.0,3.1,33.15,382.5,65.65,48.8
2018,6,23,17,30,706.0,71.0,3.0,32.1,331.0,62.48,46.54
2018,6,23,17,45,661.0,66.0,2.85,31.1,280.5,53.83,39.59
2018,6,23,18,0,616.0,61.0,2.7,30.1,230.0,49.91,36.45
2018,6,23,18,15,550.0,54.0,2.6,28.6,182.0,44.27,31.78
2018,6,23,18,30,484.0,47.0,2.5,27.1,134.0,38.66,26.91
2018,6,23,18,45,382.0,38.5,2.35,25.65,94.0,31.65,20.58
2018,6,23,19,0,280.0,30.0,2.2,24.2,54.0,24.76,12.56
2018,6,23,19,15,157.5,17.5,2.35,23.5,29.5,13.77,0.0
2018,6,23,19,30,35.0,5.0,2.5,22.8,5.0,3.93,0.0
2018,6,23,19,45,17.5,2.5,2.65,22.05,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,2.95,15.6,6.0,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.0,15.8,12.0,23.14,0.0
2018,6,24,5,15,153.0,25.0,3.1,16.3,40.0,85.09,38.55
2018,6,24,5,30,243.0,40.0,3.2,16.8,68.0,146.27,107.4
2018,6,24,5,45,316.5,52.5,3.3,17.3,107.5,203.12,158.34
2018,6,24,6,0,390.0,65.0,3.4,17.8,147.0,267.61,214.43
2018,6,24,6,15,446.0,75.5,3.45,18.45,193.0,327.78,265.95
2018,6,24,6,30,502.0,86.0,3.5,19.1,239.0,398.63,324.33
2018,6,24,6,45,544.0,94.5,3.5,19.75,288.0,457.87,371.69
2018,6,24,7,0,586.0,103.0,3.5,20.4,337.0,519.05,418.93
2018,6,24,7,15,620.0,109.0,3.5,21.05,386.5,573.57,459.53
2018,6,24,7,30,654.0,115.0,3.5,21.7,436.0,628.43,499.14
2018,6,24,7,45,679.0,120.0,3.5,22.4,484.0,675.3,531.53
2018,6,24,8,0,704.0,125.0,3.5,23.1,532.0,721.11,562.11
2018,6,24,8,15,727.5,129.0,3.55,23.7,580.0,763.22,589.25
2018,6,24,8,30,751.0,133.0,3.6,24.3,628.0,803.51,614.68
2018,6,24,8,45,769.0,136.0,3.6,24.9,672.0,830.51,630.24
2018,6,24,9,0,787.0,139.0,3.6,25.5,716.0,860.14,647.56
2018,6,24,9,15,806.0,138.5,3.6,26.0,756.5,884.21,661.14
2018,6,24,9,30,825.0,138.0,3.6,26.5,797.0,905.13,672.56
2018,6,24,9,45,844.0,135.0,3.65,27.0,834.0,920.15,680.31
2018,6,24,10,0,863.0,132.0,3.7,27.5,871.0,918.54,677.06
2018,6,24,10,15,869.5,133.5,3.7,27.85,898.0,919.39,675.81
2018,6,24,10,30,876.0,135.0,3.7,28.2,925.0,916.5,672.18
2018,6,24,10,45,882.0,136.5,3.75,28.55,947.0,909.38,666.17
2018,6,24,11,0,888.0,138.0,3.8,28.9,969.0,898.49,657.78
2018,6,24,11,15,892.0,138.5,3.8,29.05,983.5,881.33,645.61
2018,6,24,11,30,896.0,139.0,3.8,29.2,998.0,860.62,631.17
2018,6,24,11,45,898.0,138.5,3.85,29.35,1004.5,834.11,613.14
2018,6,24,12,0,900.0,138.0,3.9,29.5,1011.0,804.47,592.8
2018,6,24,12,15,903.0,135.5,3.9,29.6,1010.5,771.15,568.63
2018,6,24,12,30,906.0,133.0,3.9,29.7,1010.0,735.03,542.1
2018,6,24,12,45,908.5,130.5,3.95,29.8,1003.0,695.87,513.06
2018,6,24,13,0,911.0,128.0,4.0,29.9,996.0,654.11,481.47
2018,6,24,13,15,907.5,127.0,4.0,29.8,980.0,607.49,445.82
2018,6,24,13,30,904.0,126.0,4.0,29.7,964.0,559.01,407.82
2018,6,24,13,45,898.0,125.0,4.0,29.6,940.0,507.67,366.65
2018,6,24,14,0,892.0,124.0,4.0,29.5,916.0,455.08,323.39
2018,6,24,14,15,884.5,122.5,4.05,29.25,886.5,400.61,277.94
2018,6,24,14,30,877.0,121.0,4.1,29.0,857.0,345.48,231.29
2018,6,24,14,45,867.5,119.0,4.1,28.7,821.5,289.15,184.07
2018,6,24,15,0,858.0,117.0,4.1,28.4,786.0,232.86,139.1
2018,6,24,15,15,846.0,115.0,4.1,28.4,746.0,176.55,100.0
2018,6,24,15,30,834.0,113.0,4.1,28.4,706.0,112.35,67.33
2018,6,24,15,45,817.0,110.5,4.15,27.6,660.5,87.14,66.72
2018,6,24,16,0,800.0,108.0,4.2,26.8,615.0,86.22,66.4
2018,6,24,16,15,779.0,104.5,4.2,26.2,566.5,84.46,65.31
2018,6,24,16,30,758.0,101.0,4.2,25.6,518.0,82.6,64.13
2018,6,24,16,45,730.5,97.0,4.2,25.0,468.0,74.0,57.26
2018,6,24,17,0,703.0,93.0,4.2,24.4,418.0,71.62,55.6
2018,6,24,17,15,667.0,88.0,4.15,23.6,367.0,68.35,53.17
2018,6,24,17,30,631.0,83.0,4.1,22.8,316.0,65.03,50.64
2018,6,24,17,45,582.5,76.5,4.05,22.0,266.5,60.41,46.89
2018,6,24,18,0,534.0,70.0,4.0,21.2,217.0,55.74,42.97
2018,6,24,18,15,467.0,62.0,3.85,20.4,171.5,49.7,37.67
2018,6,24,18,30,400.0,54.0,3.7,19.6,126.0,43.66,32.15
2018,6,24,18,45,307.0,42.5,3.6,18.8,88.0,32.44,21.93
2018,6,24,19,0,214.0,31.0,3.5,18.0,50.0,23.57,12.15
2018,6,24,19,15,120.0,18.0,3.4,17.65,27.5,14.16,0.0
2018,6,24,19,30,26.0,5.0,3.3,17.3,5.0,3.93,0.0
2018,6,24,19,45,13.0,2.5,3.2,16.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,3.2,14.15,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,3.3,14.3,12.0,21.47,0.0
2018,6,25,5,15,102.5,20.5,3.4,14.65,30.0,63.87,26.98
2018,6,25,5,30,152.0,30.0,3.5,15.0,48.0,101.14,73.57
2018,6,25,5,45,138.5,35.0,3.65,15.35,57.0,108.39,83.64
2018,6,25,6,0,125.0,40.0,3.8,15.7,66.0,103.92,82.1
2018,6,25,6,15,62.5,45.0,3.75,16.1,58.0,75.25,58.77
2018,6,25,6,30,0.0,50.0,3.7,16.5,50.0,38.24,26.94
2018,6,25,6,45,0.0,70.5,3.65,16.9,70.5,54.23,40.41
2018,6,25,7,0,0.0,91.0,3.6,17.3,91.0,71.29,54.57
2018,6,25,7,15,15.0,123.5,3.55,17.95,131.0,109.53,86.44
2018,6,25,7,30,30.0,156.0,3.5,18.6,171.0,160.07,127.75
2018,6,25,7,45,49.5,193.5,3.5,19.2,221.0,211.73,169.2
2018,6,25,8,0,69.0,231.0,3.5,19.8,271.0,264.5,210.63
2018,6,25,8,15,269.5,213.0,3.45,20.4,387.5,444.87,354.72
2018,6,25,8,30,470.0,195.0,3.4,21.0,504.0,621.0,488.05
2018,6,25,8,45,634.5,163.5,3.4,21.55,610.5,748.86,580.54
2018,6,25,9,0,799.0,132.0,3.4,22.1,717.0,863.7,658.21
2018,6,25,9,15,815.5,132.0,3.45,22.65,757.0,886.21,670.36
2018,6,25,9,30,832.0,132.0,3.5,23.2,797.0,905.51,680.98
2018,6,25,9,45,847.0,130.5,3.5,23.75,831.5,905.66,678.33
2018,6,25,10,0,862.0,129.0,3.5,24.3,866.0,915.15,682.29
2018,6,25,10,15,869.0,130.0,3.6,24.7,893.5,916.11,681.5
2018,6,25,10,30,876.0,131.0,3.7,25.1,921.0,913.35,678.37
2018,6,25,10,45,882.0,132.0,3.75,25.45,942.5,905.94,672.1
2018,6,25,11,0,888.0,133.0,3.8,25.8,964.0,894.78,663.44
2018,6,25,11,15,892.0,133.5,3.85,25.9,978.5,877.79,651.61
2018,6,25,11,30,896.0,134.0,3.9,26.0,993.0,857.23,637.44
2018,6,25,11,45,898.0,134.0,4.0,26.1,999.5,831.25,619.83
2018,6,25,12,0,900.0,134.0,4.1,26.2,1006.0,802.13,599.95
2018,6,25,12,15,903.0,131.5,4.15,26.15,1006.0,768.9,575.98
2018,6,25,12,30,906.0,129.0,4.2,26.1,1006.0,732.87,549.54
2018,6,25,12,45,908.5,126.0,4.25,26.0,998.5,693.43,520.18
2018,6,25,13,0,911.0,123.0,4.3,25.9,991.0,651.4,488.18
2018,6,25,13,15,908.5,121.5,4.35,25.75,975.5,605.08,452.25
2018,6,25,13,30,906.0,120.0,4.4,25.6,960.0,556.81,413.78
2018,6,25,13,45,902.0,118.5,4.4,25.45,937.5,506.05,372.27
2018,6,25,14,0,898.0,117.0,4.4,25.3,915.0,453.83,328.45
2018,6,25,14,15,892.0,115.0,4.4,25.05,885.5,399.33,281.97
2018,6,25,14,30,886.0,113.0,4.4,24.8,856.0,344.01,234.14
2018,6,25,14,45,878.5,110.0,4.4,24.55,821.0,287.12,185.42
2018,6,25,15,0,871.0,107.0,4.4,24.3,786.0,230.07,138.81
2018,6,25,15,15,859.5,105.0,4.4,24.3,746.0,173.18,98.44
2018,6,25,15,30,848.0,103.0,4.4,24.3,706.0,117.02,71.57
2018,6,25,15,45,836.0,99.5,4.25,23.5,662.5,90.17,70.39
2018,6,25,16,0,824.0,96.0,4.1,22.7,619.0,79.24,61.65
2018,6,25,16,15,809.5,92.5,4.05,22.2,573.0,77.33,60.36
2018,6,25,16,30,795.0,89.0,4.0,21.7,527.0,75.29,58.95
2018,6,25,16,45,773.0,85.0,3.95,21.15,477.5,72.62,57.0
2018,6,25,17,0,751.0,81.0,3.9,20.6,428.0,69.84,54.94
2018,6,25,17,15,720.5,76.5,3.85,20.05,377.5,66.45,52.31
2018,6,25,17,30,690.0,72.0,3.8,19.5,327.0,58.19,45.38
2018,6,25,17,45,646.0,67.0,3.75,18.9,277.5,54.34,42.2
2018,6,25,18,0,602.0,62.0,3.7,18.3,228.0,50.49,38.89
2018,6,25,18,15,537.5,55.5,3.6,17.7,181.0,45.3,34.25
2018,6,25,18,30,473.0,49.0,3.5,17.1,134.0,40.17,29.47
2018,6,25,18,45,373.5,40.0,3.4,16.5,94.5,32.83,22.51
2018,6,25,19,0,274.0,31.0,3.3,15.9,55.0,25.58,13.87
2018,6,25,19,15,154.5,18.5,3.2,15.6,30.5,14.56,0.0
2018,6,25,19,30,35.0,6.0,3.1,15.3,6.0,4.72,0.0
2018,6,25,19,45,17.5,3.0,3.05,14.95,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,26,4,45,46.5,7.0,2.7,12.65,8.0,0.0,0.0
2018,6,26,5,0,93.0,14.0,2.8,12.9,16.0,33.44,0.0
2018,6,26,5,15,226.0,26.0,2.85,13.5,47.5,107.78,46.58
2018,6,26,5,30,359.0,38.0,2.9,14.1,79.0,186.21,137.74
2018,6,26,5,45,453.5,45.0,3.0,14.7,122.5,254.21,199.55
2018,6,26,6,0,548.0,52.0,3.1,15.3,166.0,331.0,266.65
2018,6,26,6,15,608.0,57.5,3.05,15.95,216.0,396.83,323.38
2018,6,26,6,30,668.0,63.0,3.0,16.6,266.0,466.97,381.41
2018,6,26,6,45,710.0,67.0,3.0,17.25,318.0,526.03,428.7
2018,6,26,7,0,752.0,71.0,3.0,17.9,370.0,589.09,477.16
2018,6,26,7,15,781.0,74.5,3.0,18.65,422.0,643.63,517.12
2018,6,26,7,30,810.0,78.0,3.0,19.4,474.0,697.74,554.66
2018,6,26,7,45,832.0,80.5,3.0,20.15,524.5,744.55,585.1
2018,6,26,8,0,854.0,83.0,3.0,20.9,575.0,781.79,608.0
2018,6,26,8,15,870.5,85.5,3.0,21.6,623.0,820.03,631.32
2018,6,26,8,30,887.0,88.0,3.0,22.3,671.0,855.77,652.48
2018,6,26,8,45,900.0,90.0,3.0,22.95,715.5,885.16,669.1
2018,6,26,9,0,913.0,92.0,3.0,23.6,760.0,911.41,683.45
2018,6,26,9,15,920.0,94.5,3.05,24.15,798.5,929.47,692.83
2018,6,26,9,30,927.0,97.0,3.1,24.7,837.0,943.85,699.85
2018,6,26,9,45,931.5,100.5,3.15,25.3,870.5,953.16,703.45
2018,6,26,10,0,936.0,104.0,3.2,25.9,904.0,958.52,704.57
2018,6,26,10,15,940.0,105.5,3.3,26.2,930.5,957.5,702.8
2018,6,26,10,30,944.0,107.0,3.4,26.5,957.0,952.52,698.58
2018,6,26,10,45,948.0,107.0,3.55,26.8,977.5,942.2,691.26
2018,6,26,11,0,952.0,107.0,3.7,27.1,998.0,928.0,681.45
2018,6,26,11,15,955.0,107.5,3.8,27.15,1012.0,909.54,669.24
2018,6,26,11,30,958.0,108.0,3.9,27.2,1026.0,887.33,654.55
2018,6,26,11,45,959.5,108.0,4.0,27.2,1032.5,859.9,636.45
2018,6,26,12,0,961.0,108.0,4.1,27.2,1039.0,829.11,615.99
2018,6,26,12,15,962.0,107.0,4.15,27.15,1038.5,793.97,591.65
2018,6,26,12,30,963.0,106.0,4.2,27.1,1038.0,755.89,563.91
2018,6,26,12,45,963.0,105.0,4.25,27.0,1030.0,714.32,533.18
2018,6,26,13,0,963.0,104.0,4.3,26.9,1022.0,670.13,499.76
2018,6,26,13,15,960.5,103.0,4.35,26.75,1006.0,622.03,462.67
2018,6,26,13,30,958.0,102.0,4.4,26.6,990.0,571.82,422.89
2018,6,26,13,45,954.5,100.5,4.45,26.45,967.0,518.87,379.88
2018,6,26,14,0,951.0,99.0,4.5,26.3,944.0,464.29,334.34
2018,6,26,14,15,945.0,98.0,4.5,26.0,914.5,407.76,286.26
2018,6,26,14,30,939.0,97.0,4.5,25.7,885.0,350.31,236.66
2018,6,26,14,45,932.0,95.0,4.55,25.4,849.5,291.29,186.14
2018,6,26,15,0,925.0,93.0,4.6,25.1,814.0,231.98,137.66
2018,6,26,15,15,914.5,91.0,4.6,25.1,773.0,172.17,95.1
2018,6,26,15,30,904.0,89.0,4.6,25.1,732.0,112.96,66.62
2018,6,26,15,45,891.5,86.5,4.5,24.25,687.0,84.18,65.19
2018,6,26,16,0,879.0,84.0,4.4,23.4,642.0,82.2,63.97
2018,6,26,16,15,862.5,81.5,4.3,22.8,593.5,79.96,62.43
2018,6,26,16,30,846.0,79.0,4.2,22.2,545.0,77.57,60.77
2018,6,26,16,45,824.0,75.5,4.15,21.6,494.0,67.13,52.2
2018,6,26,17,0,802.0,72.0,4.1,21.0,443.0,64.39,50.16
2018,6,26,17,15,772.0,69.0,4.0,20.35,391.5,61.8,48.23
2018,6,26,17,30,742.0,66.0,3.9,19.7,340.0,59.21,46.23
2018,6,26,17,45,700.0,61.0,3.8,19.1,288.5,54.88,42.64
2018,6,26,18,0,658.0,56.0,3.7,18.5,237.0,50.54,38.9
2018,6,26,18,15,595.0,50.5,3.55,17.9,189.0,42.01,31.34
2018,6,26,18,30,532.0,45.0,3.4,17.3,141.0,37.43,27.06
2018,6,26,18,45,416.5,37.5,3.25,16.7,98.5,31.01,20.94
2018,6,26,19,0,301.0,30.0,3.1,16.1,56.0,24.82,13.32
2018,6,26,19,15,159.5,16.5,3.05,15.7,29.5,12.98,0.0
2018,6,26,19,30,18.0,3.0,3.0,15.3,3.0,2.36,0.0
2018,6,26,19,45,9.0,1.5,2.95,14.95,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,6.5,3.2,13.2,7.5,0.0,0.0
2018,6,27,5,0,83.0,13.0,3.3,13.3,15.0,30.19,0.0
2018,6,27,5,15,209.5,26.0,3.3,13.65,46.0,102.4,41.89
2018,6,27,5,30,336.0,39.0,3.3,14.0,77.0,178.52,131.92
2018,6,27,5,45,388.0,45.0,3.35,14.3,109.5,227.19,178.72
2018,6,27,6,0,440.0,51.0,3.4,14.6,142.0,279.81,226.63
2018,6,27,6,15,221.5,67.5,3.4,15.15,113.5,203.02,166.41
2018,6,27,6,30,3.0,84.0,3.4,15.7,85.0,69.06,53.14
2018,6,27,6,45,67.5,115.0,3.35,16.25,141.5,144.19,117.31
2018,6,27,7,0,132.0,146.0,3.3,16.8,198.0,232.01,190.38
2018,6,27,7,15,409.5,124.5,3.3,17.45,318.0,435.36,357.07
2018,6,27,7,30,687.0,103.0,3.3,18.1,438.0,639.01,514.96
2018,6,27,7,45,768.5,93.0,3.3,18.75,505.0,710.13,564.76
2018,6,27,8,0,850.0,83.0,3.3,19.4,572.0,778.59,611.02
2018,6,27,8,15,866.5,85.5,3.35,20.0,620.0,816.77,634.91
2018,6,27,8,30,883.0,88.0,3.4,20.6,668.0,852.47,656.9
2018,6,27,8,45,896.0,89.5,3.4,21.2,712.0,881.29,673.56
2018,6,27,9,0,909.0,91.0,3.4,21.8,756.0,907.01,687.95
2018,6,27,9,15,910.5,97.5,3.45,22.25,793.5,924.37,697.28
2018,6,27,9,30,912.0,104.0,3.5,22.7,831.0,937.78,704.03
2018,6,27,9,45,909.0,111.5,3.55,23.1,862.0,944.09,706.23
2018,6,27,10,0,906.0,119.0,3.6,23.5,893.0,946.28,705.81
2018,6,27,10,15,911.5,120.0,3.7,23.8,920.0,946.0,704.48
2018,6,27,10,30,917.0,121.0,3.8,24.1,947.0,941.87,700.68
2018,6,27,10,45,922.0,122.0,3.85,24.35,968.5,933.41,693.94
2018,6,27,11,0,927.0,123.0,3.9,24.6,990.0,921.07,684.74
2018,6,27,11,15,930.5,123.0,4.0,24.65,1004.0,902.79,672.41
2018,6,27,11,30,934.0,123.0,4.1,24.7,1018.0,880.84,657.64
2018,6,27,11,45,936.0,123.0,4.2,24.7,1025.0,854.16,639.75
2018,6,27,12,0,938.0,123.0,4.3,24.7,1032.0,824.17,619.53
2018,6,27,12,15,937.5,123.0,4.4,24.55,1030.5,789.24,594.97
2018,6,27,12,30,937.0,123.0,4.5,24.4,1029.0,751.52,567.59
2018,6,27,12,45,935.0,123.0,4.6,24.25,1020.5,710.18,537.02
2018,6,27,13,0,933.0,123.0,4.7,24.1,1012.0,666.46,503.85
2018,6,27,13,15,930.0,121.5,4.7,23.9,995.5,618.88,466.63
2018,6,27,13,30,927.0,120.0,4.7,23.7,979.0,569.33,426.86
2018,6,27,13,45,923.0,117.5,4.75,23.45,955.5,516.85,383.91
2018,6,27,14,0,919.0,115.0,4.8,23.2,932.0,462.88,338.48
2018,6,27,14,15,913.0,114.0,4.8,22.85,903.0,407.89,291.13
2018,6,27,14,30,907.0,113.0,4.8,22.5,874.0,352.02,242.31
2018,6,27,14,45,899.5,110.5,4.85,22.15,839.0,294.21,192.28
2018,6,27,15,0,892.0,108.0,4.9,21.8,804.0,236.19,144.28
2018,6,27,15,15,881.0,105.5,4.9,21.8,763.0,177.76,102.02
2018,6,27,15,30,870.0,103.0,4.9,21.8,722.0,119.98,73.42
2018,6,27,15,45,857.0,100.0,4.9,20.9,677.5,91.05,71.9
2018,6,27,16,0,844.0,97.0,4.9,20.0,633.0,80.4,63.33
2018,6,27,16,15,828.5,93.0,4.85,19.5,585.0,78.13,61.72
2018,6,27,16,30,813.0,89.0,4.8,19.0,537.0,75.7,59.97
2018,6,27,16,45,790.5,85.0,4.8,18.5,486.5,72.99,57.95
2018,6,27,17,0,768.0,81.0,4.8,18.0,436.0,70.17,55.82
2018,6,27,17,15,735.0,76.5,4.7,17.45,384.0,66.7,53.09
2018,6,27,17,30,702.0,72.0,4.6,16.9,332.0,63.18,50.26
2018,6,27,17,45,657.5,67.0,4.55,16.4,281.5,54.5,42.77
2018,6,27,18,0,613.0,62.0,4.5,15.9,231.0,50.62,39.39
2018,6,27,18,15,546.0,55.5,4.35,15.4,183.5,45.38,34.66
2018,6,27,18,30,479.0,49.0,4.2,14.9,136.0,40.21,29.79
2018,6,27,18,45,376.5,40.5,4.1,14.45,96.0,33.26,23.09
2018,6,27,19,0,274.0,32.0,4.0,14.0,56.0,26.44,14.73
2018,6,27,19,15,154.0,19.0,3.9,13.8,31.0,14.95,0.0
2018,6,27,19,30,34.0,6.0,3.8,13.6,6.0,4.72,0.0
2018,6,27,19,45,17.0,3.0,3.7,13.4,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,28,4,45,20.0,6.0,3.75,14.25,6.5,0.0,0.0
2018,6,28,5,0,40.0,12.0,3.8,14.4,13.0,19.04,0.0
2018,6,28,5,15,138.0,26.5,3.85,14.75,40.5,81.43,30.48
2018,6,28,5,30,236.0,41.0,3.9,15.1,68.0,144.77,106.27
2018,6,28,5,45,332.0,51.5,4.0,15.5,109.0,207.84,162.9
2018,6,28,6,0,428.0,62.0,4.1,15.9,150.0,284.93,229.92
2018,6,28,6,15,494.0,68.5,4.1,16.35,197.0,349.65,286.03
2018,6,28,6,30,560.0,75.0,4.1,16.8,244.0,419.26,344.55
2018,6,28,6,45,608.5,79.5,4.1,17.3,294.0,480.55,394.55
2018,6,28,7,0,657.0,84.0,4.1,17.8,344.0,544.13,444.69
2018,6,28,7,15,693.0,88.0,4.1,18.25,395.5,600.38,487.58
2018,6,28,7,30,729.0,92.0,4.1,18.7,447.0,654.04,527.32
2018,6,28,7,45,756.5,94.5,4.1,19.15,497.0,702.6,561.13
2018,6,28,8,0,784.0,97.0,4.1,19.6,547.0,750.04,593.19
2018,6,28,8,15,804.5,99.5,4.1,20.0,595.0,790.26,619.52
2018,6,28,8,30,825.0,102.0,4.1,20.4,643.0,828.31,643.94
2018,6,28,8,45,841.5,103.0,4.1,20.85,687.0,848.77,655.46
2018,6,28,9,0,858.0,104.0,4.1,21.3,731.0,876.05,671.86
2018,6,28,9,15,869.0,106.0,4.05,21.6,770.0,896.4,683.42
2018,6,28,9,30,880.0,108.0,4.0,21.9,809.0,913.36,692.65
2018,6,28,9,45,889.5,109.0,4.0,22.25,843.0,924.41,698.0
2018,6,28,10,0,899.0,110.0,4.0,22.6,877.0,931.79,700.97
2018,6,28,10,15,905.5,110.5,4.05,22.85,904.5,932.19,699.86
2018,6,28,10,30,912.0,111.0,4.1,23.1,932.0,928.79,696.33
2018,6,28,10,45,916.5,112.0,4.1,23.4,953.0,920.21,689.03
2018,6,28,11,0,921.0,113.0,4.1,23.7,974.0,907.81,679.3
2018,6,28,11,15,923.0,113.5,4.15,23.75,987.0,889.08,666.26
2018,6,28,11,30,925.0,114.0,4.2,23.8,1000.0,866.75,650.84
2018,6,28,11,45,925.5,114.5,4.2,23.9,1006.0,839.76,631.9
2018,6,28,12,0,926.0,115.0,4.2,24.0,1012.0,809.57,610.76
2018,6,28,12,15,927.0,114.0,4.2,24.0,1011.5,775.56,586.25
2018,6,28,12,30,928.0,113.0,4.2,24.0,1011.0,738.7,558.69
2018,6,28,12,45,928.0,111.5,4.2,23.95,1002.5,698.12,527.99
2018,6,28,13,0,928.0,110.0,4.2,23.9,994.0,655.02,494.74
2018,6,28,13,15,924.5,108.5,4.2,23.85,977.5,607.57,457.45
2018,6,28,13,30,921.0,107.0,4.2,23.8,961.0,558.2,417.7
2018,6,28,13,45,916.5,106.0,4.2,23.7,938.5,506.96,375.48
2018,6,28,14,0,912.0,105.0,4.2,23.6,916.0,454.27,330.93
2018,6,28,14,15,906.0,104.0,4.15,23.45,887.5,399.8,283.96
2018,6,28,14,30,900.0,103.0,4.1,23.3,859.0,344.47,235.61
2018,6,28,14,45,892.0,101.5,4.1,23.1,824.5,287.69,186.55
2018,6,28,15,0,884.0,100.0,4.1,22.9,790.0,230.75,139.54
2018,6,28,15,15,873.5,98.0,4.1,22.9,750.0,173.26,98.07
2018,6,28,15,30,863.0,96.0,4.1,22.9,710.0,116.38,69.9
2018,6,28,15,45,848.0,94.0,4.0,22.3,665.5,87.34,68.35
2018,6,28,16,0,833.0,92.0,3.9,21.7,621.0,85.78,67.42
2018,6,28,16,15,814.0,89.0,3.9,21.2,573.0,75.15,58.75
2018,6,28,16,30,795.0,86.0,3.9,20.7,525.0,73.26,57.45
2018,6,28,16,45,770.5,84.0,3.85,20.2,476.0,71.86,56.57
2018,6,28,17,0,746.0,82.0,3.8,19.7,427.0,70.46,55.67
2018,6,28,17,15,711.5,78.0,3.75,19.05,376.0,67.4,53.35
2018,6,28,17,30,677.0,74.0,3.7,18.4,325.0,59.38,46.63
2018,6,28,17,45,629.0,69.5,3.65,17.75,275.0,55.91,43.78
2018,6,28,18,0,581.0,65.0,3.6,17.1,225.0,52.49,40.85
2018,6,28,18,15,510.0,58.5,3.55,16.5,178.0,47.36,36.24
2018,6,28,18,30,439.0,52.0,3.5,15.9,131.0,42.31,31.51
2018,6,28,18,45,334.5,42.5,3.4,15.35,92.0,34.68,24.23
2018,6,28,19,0,230.0,33.0,3.3,14.8,53.0,25.06,13.63
2018,6,28,19,15,127.0,19.0,3.3,14.6,29.0,14.95,0.0
2018,6,28,19,30,24.0,5.0,3.3,14.4,5.0,3.93,0.0
2018,6,28,19,45,12.0,2.5,3.35,14.2,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,2.05,13.2,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,2.2,13.4,14.0,29.08,0.0
2018,6,29,5,15,206.0,23.5,2.25,14.0,43.0,98.73,34.92
2018,6,29,5,30,330.0,35.0,2.3,14.6,72.0,172.86,126.54
2018,6,29,5,45,420.5,43.0,2.3,15.2,114.0,238.11,185.92
2018,6,29,6,0,511.0,51.0,2.3,15.8,156.0,312.2,250.32
2018,6,29,6,15,571.0,57.0,2.3,16.5,204.0,376.69,305.56
2018,6,29,6,30,631.0,63.0,2.3,17.2,252.0,445.64,362.31
2018,6,29,6,45,673.0,67.0,2.3,17.9,302.5,505.23,409.59
2018,6,29,7,0,715.0,71.0,2.3,18.6,353.0,564.56,454.84
2018,6,29,7,15,745.0,74.5,2.3,19.4,403.5,618.41,493.97
2018,6,29,7,30,775.0,78.0,2.3,20.2,454.0,672.04,531.0
2018,6,29,7,45,797.5,81.0,2.3,21.0,504.0,718.76,561.09
2018,6,29,8,0,820.0,84.0,2.3,21.8,554.0,764.0,589.38
2018,6,29,8,15,837.0,86.5,2.4,22.65,601.0,793.88,606.91
2018,6,29,8,30,854.0,89.0,2.5,23.5,648.0,829.39,628.23
2018,6,29,8,45,867.5,90.0,2.6,24.35,691.0,857.64,644.24
2018,6,29,9,0,881.0,91.0,2.7,25.2,734.0,882.91,658.16
2018,6,29,9,15,888.5,94.5,2.8,25.9,772.5,902.26,668.44
2018,6,29,9,30,896.0,98.0,2.9,26.6,811.0,918.03,676.37
2018,6,29,9,45,900.5,101.5,3.0,27.3,844.0,927.36,680.11
2018,6,29,10,0,905.0,105.0,3.1,28.0,877.0,932.86,681.45
2018,6,29,10,15,911.0,106.0,3.2,28.55,904.5,933.42,680.08
2018,6,29,10,30,917.0,107.0,3.3,29.1,932.0,930.13,676.31
2018,6,29,10,45,921.5,107.5,3.35,29.65,952.5,921.19,668.65
2018,6,29,11,0,926.0,108.0,3.4,30.2,973.0,908.41,658.64
2018,6,29,11,15,928.5,108.5,3.5,30.65,987.0,890.16,645.7
2018,6,29,11,30,931.0,109.0,3.6,31.1,1001.0,868.27,630.44
2018,6,29,11,45,932.5,109.0,3.65,31.55,1007.5,841.66,611.83
2018,6,29,12,0,934.0,109.0,3.7,32.0,1014.0,811.77,591.08
2018,6,29,12,15,932.0,111.0,3.8,32.1,1013.0,777.77,567.82
2018,6,29,12,30,930.0,113.0,3.9,32.2,1012.0,741.0,541.4
2018,6,29,12,45,926.0,113.5,3.95,32.35,1002.5,699.22,510.7
2018,6,29,13,0,922.0,114.0,4.0,32.5,993.0,655.2,477.75
2018,6,29,13,15,919.0,114.0,4.1,32.45,978.0,609.32,443.13
2018,6,29,13,30,916.0,114.0,4.2,32.4,963.0,561.44,406.02
2018,6,29,13,45,911.5,112.5,4.25,32.3,940.0,510.04,365.23
2018,6,29,14,0,907.0,111.0,4.3,32.2,917.0,457.19,322.19
2018,6,29,14,15,901.0,109.0,4.3,32.0,888.0,402.26,276.6
2018,6,29,14,30,895.0,107.0,4.3,31.8,859.0,346.48,229.64
2018,6,29,14,45,887.5,104.5,4.3,31.6,824.0,289.42,181.93
2018,6,29,15,0,880.0,102.0,4.3,31.4,789.0,232.15,136.13
2018,6,29,15,15,869.0,100.0,4.3,31.4,749.0,174.79,95.96
2018,6,29,15,30,858.0,98.0,4.3,31.4,709.0,118.08,68.5
2018,6,29,15,45,845.5,95.5,4.2,30.75,665.5,88.14,66.64
2018,6,29,16,0,833.0,93.0,4.1,30.1,622.0,86.38,65.6
2018,6,29,16,15,817.0,89.5,4.0,29.55,575.0,75.55,57.05
2018,6,29,16,30,801.0,86.0,3.9,29.0,528.0,73.39,55.6
2018,6,29,16,45,778.5,82.0,3.8,28.45,478.0,70.63,53.63
2018,6,29,17,0,756.0,78.0,3.7,27.9,428.0,67.77,51.55
2018,6,29,17,15,725.0,74.0,3.5,27.05,377.5,64.66,49.28
2018,6,29,17,30,694.0,70.0,3.3,26.2,327.0,61.51,46.92
2018,6,29,17,45,651.0,64.5,3.15,25.4,277.0,52.6,39.55
2018,6,29,18,0,608.0,59.0,3.0,24.6,227.0,48.32,35.99
2018,6,29,18,15,543.5,53.0,2.75,23.55,180.5,43.43,31.79
2018,6,29,18,30,479.0,47.0,2.5,22.5,134.0,38.6,27.45
2018,6,29,18,45,380.0,38.0,2.25,21.5,94.0,31.21,20.65
2018,6,29,19,0,281.0,29.0,2.0,20.5,54.0,23.89,12.35
2018,6,29,19,15,159.0,17.5,2.1,19.95,30.0,13.77,0.0
2018,6,29,19,30,37.0,6.0,2.2,19.4,6.0,4.72,0.0
2018,6,29,19,45,18.5,3.0,2.3,18.85,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,30,4,45,54.0,6.0,1.55,14.45,7.0,0.0,0.0
2018,6,30,5,0,108.0,12.0,1.7,14.8,14.0,35.26,0.0
2018,6,30,5,15,244.0,22.0,1.8,15.45,44.0,108.39,34.86
2018,6,30,5,30,380.0,32.0,1.9,16.1,74.0,187.63,135.96
2018,6,30,5,45,468.5,39.0,2.0,16.75,116.5,253.31,196.08
2018,6,30,6,0,557.0,46.0,2.1,17.4,159.0,327.66,260.53
2018,6,30,6,15,613.5,51.0,2.0,18.35,207.5,389.15,312.66
2018,6,30,6,30,670.0,56.0,1.9,19.3,256.0,457.21,367.52
2018,6,30,6,45,709.0,60.0,1.8,20.3,307.0,516.93,413.31
2018,6,30,7,0,748.0,64.0,1.7,21.3,358.0,577.96,457.8
2018,6,30,7,15,776.5,67.0,1.6,22.5,409.0,631.44,494.21
2018,6,30,7,30,805.0,70.0,1.5,23.7,460.0,684.54,527.61
2018,6,30,7,45,826.5,73.0,1.4,24.9,510.5,724.37,549.89
2018,6,30,8,0,848.0,76.0,1.3,26.1,561.0,769.3,574.83
2018,6,30,8,15,863.5,78.0,1.4,27.1,608.0,806.29,596.21
2018,6,30,8,30,879.0,80.0,1.5,28.1,655.0,840.78,615.67
2018,6,30,8,45,890.5,82.0,1.6,29.1,698.5,869.06,630.81
2018,6,30,9,0,902.0,84.0,1.7,30.1,742.0,894.2,643.82
2018,6,30,9,15,910.5,86.0,1.85,30.9,780.5,913.31,653.97
2018,6,30,9,30,919.0,88.0,2.0,31.7,819.0,928.83,661.85
2018,6,30,9,45,925.5,90.0,2.1,32.5,852.5,938.82,665.75
2018,6,30,10,0,932.0,92.0,2.2,33.3,886.0,944.97,667.33
2018,6,30,10,15,937.0,93.0,2.3,33.85,913.5,944.84,665.76
2018,6,30,10,30,942.0,94.0,2.4,34.4,941.0,940.79,661.87
2018,6,30,10,45,944.5,95.5,2.55,34.95,961.0,931.06,654.92
2018,6,30,11,0,947.0,97.0,2.7,35.5,981.0,917.42,645.58
2018,6,30,11,15,949.0,97.5,2.8,35.7,994.5,898.64,633.55
2018,6,30,11,30,951.0,98.0,2.9,35.9,1008.0,876.16,619.2
2018,6,30,11,45,952.0,98.0,3.0,36.1,1014.5,848.9,601.76
2018,6,30,12,0,953.0,98.0,3.1,36.3,1021.0,818.31,582.09
2018,6,30,12,15,949.5,100.5,3.2,36.35,1019.5,783.25,559.34
2018,6,30,12,30,946.0,103.0,3.3,36.4,1018.0,745.43,533.09
2018,6,30,12,45,939.5,105.5,3.4,36.4,1007.5,703.06,503.25
2018,6,30,13,0,933.0,108.0,3.5,36.4,997.0,658.53,471.16
2018,6,30,13,15,929.0,108.0,3.55,36.3,981.0,611.68,436.62
2018,6,30,13,30,925.0,108.0,3.6,36.2,965.0,562.89,399.67
2018,6,30,13,45,919.5,107.5,3.65,36.05,942.0,511.32,359.68
2018,6,30,14,0,914.0,107.0,3.7,35.9,919.0,458.37,317.47
2018,6,30,14,15,908.5,106.0,3.75,35.7,891.0,403.92,273.09
2018,6,30,14,30,903.0,105.0,3.8,35.5,863.0,348.54,227.22
2018,6,30,14,45,894.0,103.5,3.8,35.25,828.0,291.29,180.23
2018,6,30,15,0,885.0,102.0,3.8,35.0,793.0,233.97,135.15
2018,6,30,15,15,874.0,100.0,3.8,35.0,752.5,176.28,95.26
2018,6,30,15,30,863.0,98.0,3.8,35.0,712.0,119.23,67.81
2018,6,30,15,45,846.5,96.5,3.85,34.2,667.0,88.74,66.14
2018,6,30,16,0,830.0,95.0,3.9,33.4,622.0,78.75,58.52
2018,6,30,16,15,810.0,92.5,3.9,32.75,574.0,77.32,57.72
2018,6,30,16,30,790.0,90.0,3.9,32.1,526.0,75.83,56.85
2018,6,30,16,45,765.5,86.5,3.95,31.4,476.0,73.49,55.3
2018,6,30,17,0,741.0,83.0,4.0,30.7,426.0,71.08,53.67
2018,6,30,17,15,708.0,78.5,3.9,29.65,375.0,67.71,51.28
2018,6,30,17,30,675.0,74.0,3.8,28.6,324.0,59.35,44.62
2018,6,30,17,45,629.5,69.0,3.7,27.6,274.5,55.55,41.68
2018,6,30,18,0,584.0,64.0,3.6,26.6,225.0,51.77,38.61
2018,6,30,18,15,516.0,57.0,3.4,25.55,178.0,46.25,33.91
2018,6,30,18,30,448.0,50.0,3.2,24.5,131.0,40.77,29.03
2018,6,30,18,45,348.5,40.0,3.0,23.4,91.5,32.68,21.68
2018,6,30,19,0,249.0,30.0,2.8,22.3,52.0,24.62,12.76
2018,6,30,19,15,140.0,17.5,2.75,21.8,28.5,13.77,0.0
2018,6,30,19,30,31.0,5.0,2.7,21.3,5.0,3.93,0.0
2018,6,30,19,45,15.5,2.5,2.7,20.75,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.6,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.8,11.0,21.47,0.0
2018,7,1,5,15,150.5,23.5,3.3,16.35,37.0,80.78,21.9
2018,7,1,5,30,244.0,37.0,3.4,16.9,63.0,142.87,103.08
2018,7,1,5,45,323.5,48.5,3.45,17.45,102.5,200.77,155.68
2018,7,1,6,0,403.0,60.0,3.5,18.0,142.0,271.12,216.62
2018,7,1,6,15,461.5,69.5,3.5,18.6,188.0,333.61,270.21
2018,7,1,6,30,520.0,79.0,3.5,19.2,234.0,400.64,325.83
2018,7,1,6,45,563.0,87.0,3.45,19.85,283.0,460.76,373.98
2018,7,1,7,0,606.0,95.0,3.4,20.5,332.0,522.92,421.96
2018,7,1,7,15,638.5,101.0,3.35,21.2,381.5,577.28,462.21
2018,7,1,7,30,671.0,107.0,3.3,21.9,431.0,631.89,501.28
2018,7,1,7,45,696.5,112.0,3.25,22.6,480.0,679.91,534.22
2018,7,1,8,0,722.0,117.0,3.2,23.3,529.0,726.92,564.86
2018,7,1,8,15,741.5,121.0,3.2,24.0,575.5,766.53,589.54
2018,7,1,8,30,761.0,125.0,3.2,24.7,622.0,799.47,609.14
2018,7,1,8,45,777.0,128.0,3.2,25.4,665.0,830.6,627.25
2018,7,1,9,0,793.0,131.0,3.2,26.1,708.0,858.98,643.24
2018,7,1,9,15,809.5,131.5,3.25,26.7,748.0,882.27,656.19
2018,7,1,9,30,826.0,132.0,3.3,27.3,788.0,902.37,667.0
2018,7,1,9,45,841.0,131.0,3.35,27.9,823.5,903.24,665.01
2018,7,1,10,0,856.0,130.0,3.4,28.5,859.0,913.52,669.54
2018,7,1,10,15,863.5,131.5,3.45,28.95,887.0,915.7,669.12
2018,7,1,10,30,871.0,133.0,3.5,29.4,915.0,914.15,666.4
2018,7,1,10,45,877.5,133.5,3.6,29.8,937.0,907.06,660.59
2018,7,1,11,0,884.0,134.0,3.7,30.2,959.0,896.23,652.45
2018,7,1,11,15,887.5,134.0,3.75,30.5,973.0,878.72,639.97
2018,7,1,11,30,891.0,134.0,3.8,30.8,987.0,857.69,625.27
2018,7,1,11,45,893.0,134.5,3.9,31.05,994.0,832.46,608.16
2018,7,1,12,0,895.0,135.0,4.0,31.3,1001.0,804.04,588.89
2018,7,1,12,15,892.0,136.5,4.05,31.35,999.0,769.69,564.46
2018,7,1,12,30,889.0,138.0,4.1,31.4,997.0,732.83,537.79
2018,7,1,12,45,884.0,140.0,4.15,31.5,988.0,692.66,508.16
2018,7,1,13,0,879.0,142.0,4.2,31.6,979.0,650.43,476.44
2018,7,1,13,15,875.5,141.0,4.25,31.4,963.5,605.17,442.36
2018,7,1,13,30,872.0,140.0,4.3,31.2,948.0,558.11,405.97
2018,7,1,13,45,866.5,139.0,4.3,31.0,925.5,508.46,366.54
2018,7,1,14,0,861.0,138.0,4.3,30.8,903.0,457.56,325.05
2018,7,1,14,15,854.0,136.0,4.3,30.45,874.0,404.44,281.08
2018,7,1,14,30,847.0,134.0,4.3,30.1,845.0,350.64,235.86
2018,7,1,14,45,837.5,131.5,4.3,29.75,810.0,290.85,186.34
2018,7,1,15,0,828.0,129.0,4.3,29.4,775.0,234.55,141.22
2018,7,1,15,15,815.5,126.0,4.3,29.4,735.0,177.98,101.02
2018,7,1,15,30,803.0,123.0,4.3,29.4,695.0,122.44,72.86
2018,7,1,15,45,788.5,119.0,4.2,28.6,651.0,91.53,70.03
2018,7,1,16,0,774.0,115.0,4.1,27.8,607.0,89.96,69.19
2018,7,1,16,15,755.0,111.0,4.05,27.3,560.0,88.13,68.04
2018,7,1,16,30,736.0,107.0,4.0,26.8,513.0,79.48,61.2
