Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,45,711.0,102.0,3.95,26.25,464.0,76.76,59.28
2018,7,1,17,0,686.0,97.0,3.9,25.7,415.0,73.92,57.22
2018,7,1,17,15,651.5,91.5,3.85,24.95,365.0,70.46,54.66
2018,7,1,17,30,617.0,86.0,3.8,24.2,315.0,66.93,51.96
2018,7,1,17,45,570.5,79.0,3.75,23.4,266.0,62.06,48.03
2018,7,1,18,0,524.0,72.0,3.7,22.6,217.0,57.13,43.91
2018,7,1,18,15,457.0,63.0,3.6,21.75,171.0,50.37,38.03
2018,7,1,18,30,390.0,54.0,3.5,20.9,125.0,43.56,31.9
2018,7,1,18,45,296.5,42.5,3.45,20.0,87.0,32.38,21.78
2018,7,1,19,0,203.0,31.0,3.4,19.1,49.0,23.53,12.13
2018,7,1,19,15,113.0,18.0,3.35,18.55,27.0,14.16,0.0
2018,7,1,19,30,23.0,5.0,3.3,18.0,5.0,3.93,0.0
2018,7,1,19,45,11.5,2.5,3.3,17.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.9,3.0,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,15.1,6.0,10.92,0.0
2018,7,2,5,15,79.5,20.0,2.1,15.6,27.0,49.26,9.26
2018,7,2,5,30,133.0,34.0,2.2,16.1,48.0,91.25,64.51
2018,7,2,5,45,176.0,51.5,2.25,16.65,80.5,134.67,103.81
2018,7,2,6,0,219.0,69.0,2.3,17.2,113.0,182.02,145.2
2018,7,2,6,15,143.0,88.5,2.3,17.8,120.5,164.45,132.45
2018,7,2,6,30,67.0,108.0,2.3,18.4,128.0,137.19,109.97
2018,7,2,6,45,61.5,129.0,2.3,19.05,150.0,156.27,125.55
2018,7,2,7,0,56.0,150.0,2.3,19.7,172.0,174.55,139.9
2018,7,2,7,15,69.5,173.0,2.3,20.25,204.0,207.37,166.03
2018,7,2,7,30,83.0,196.0,2.3,20.8,236.0,240.88,192.17
2018,7,2,7,45,153.5,216.0,2.25,21.4,300.0,331.41,263.48
2018,7,2,8,0,224.0,236.0,2.2,22.0,364.0,410.62,323.82
2018,7,2,8,15,271.0,250.0,2.2,22.65,417.5,485.72,378.62
2018,7,2,8,30,318.0,264.0,2.2,23.3,471.0,544.36,420.13
2018,7,2,8,45,372.0,269.5,2.2,23.9,528.0,600.93,459.61
2018,7,2,9,0,426.0,275.0,2.2,24.5,585.0,677.38,511.67
2018,7,2,9,15,513.0,261.0,2.25,25.05,654.0,745.15,557.94
2018,7,2,9,30,600.0,247.0,2.3,25.6,723.0,817.8,606.31
2018,7,2,9,45,587.0,268.0,2.35,26.2,750.0,820.52,604.89
2018,7,2,10,0,574.0,289.0,2.4,26.8,777.0,825.66,605.62
2018,7,2,10,15,584.5,293.5,2.5,27.2,804.5,833.45,609.69
2018,7,2,10,30,595.0,298.0,2.6,27.6,832.0,839.66,612.66
2018,7,2,10,45,604.0,301.0,2.65,28.0,854.0,838.04,610.18
2018,7,2,11,0,613.0,304.0,2.7,28.4,876.0,833.06,605.56
2018,7,2,11,15,618.0,306.0,2.8,28.65,890.0,820.49,596.58
2018,7,2,11,30,623.0,308.0,2.9,28.9,904.0,804.73,585.45
2018,7,2,11,45,627.5,308.0,3.0,29.1,912.0,783.95,570.99
2018,7,2,12,0,632.0,308.0,3.1,29.3,920.0,760.31,554.44
2018,7,2,12,15,633.0,307.0,3.2,29.4,919.5,730.69,533.79
2018,7,2,12,30,634.0,306.0,3.3,29.5,919.0,698.92,511.31
2018,7,2,12,45,632.5,303.5,3.35,29.6,910.5,662.5,485.0
2018,7,2,13,0,631.0,301.0,3.4,29.7,902.0,624.57,457.12
2018,7,2,13,15,626.5,298.5,3.5,29.5,887.0,583.56,427.09
2018,7,2,13,30,622.0,296.0,3.6,29.3,872.0,541.63,395.58
2018,7,2,13,45,614.5,292.0,3.65,29.15,849.5,496.55,360.8
2018,7,2,14,0,607.0,288.0,3.7,29.0,827.0,451.23,324.99
2018,7,2,14,15,597.5,282.0,3.75,28.6,798.5,403.87,287.25
2018,7,2,14,30,588.0,276.0,3.8,28.2,770.0,358.95,250.73
2018,7,2,14,45,575.5,270.0,3.85,27.8,736.5,311.14,212.21
2018,7,2,15,0,563.0,264.0,3.9,27.4,703.0,264.3,175.67
2018,7,2,15,15,547.5,255.5,3.9,27.4,664.5,216.84,141.95
2018,7,2,15,30,532.0,247.0,3.9,27.4,626.0,171.12,116.87
2018,7,2,15,45,514.0,236.5,3.95,26.25,583.5,144.03,113.76
2018,7,2,16,0,496.0,226.0,4.0,25.1,541.0,140.23,111.53
2018,7,2,16,15,476.0,212.5,3.95,24.45,496.0,134.42,107.35
2018,7,2,16,30,456.0,199.0,3.9,23.8,451.0,128.23,102.82
2018,7,2,16,45,431.0,184.0,3.9,23.2,404.0,120.68,97.08
2018,7,2,17,0,406.0,169.0,3.9,22.6,357.0,112.75,90.94
2018,7,2,17,15,375.0,153.0,3.8,21.8,310.5,103.71,83.82
2018,7,2,17,30,344.0,137.0,3.7,21.0,264.0,96.06,77.74
2018,7,2,17,45,308.0,119.0,3.65,20.2,220.0,84.35,67.99
2018,7,2,18,0,272.0,101.0,3.6,19.4,176.0,72.36,57.76
2018,7,2,18,15,228.0,81.5,3.55,18.65,135.5,59.09,46.13
2018,7,2,18,30,184.0,62.0,3.5,17.9,95.0,45.56,34.04
2018,7,2,18,45,135.0,43.0,3.4,17.2,63.5,32.07,21.79
2018,7,2,19,0,86.0,24.0,3.3,16.5,32.0,18.32,8.31
2018,7,2,19,15,47.0,13.0,3.25,16.2,17.0,10.23,0.0
2018,7,2,19,30,8.0,2.0,3.2,15.9,2.0,1.57,0.0
2018,7,2,19,45,4.0,1.0,3.2,15.55,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,3,4,45,21.5,5.0,3.15,14.25,5.5,0.0,0.0
2018,7,3,5,0,43.0,10.0,3.2,14.4,11.0,18.1,0.0
2018,7,3,5,15,144.0,24.5,3.2,14.75,38.0,79.59,14.34
2018,7,3,5,30,245.0,39.0,3.2,15.1,65.0,145.84,105.36
2018,7,3,5,45,339.5,49.5,3.25,15.45,106.0,208.53,162.68
2018,7,3,6,0,434.0,60.0,3.3,15.8,147.0,285.17,229.39
2018,7,3,6,15,497.5,68.5,3.3,16.25,194.5,350.91,286.26
2018,7,3,6,30,561.0,77.0,3.3,16.7,242.0,421.52,345.36
2018,7,3,6,45,605.0,83.5,3.35,17.1,292.5,482.58,395.12
2018,7,3,7,0,649.0,90.0,3.4,17.5,343.0,545.63,444.76
2018,7,3,7,15,685.5,94.5,3.4,18.15,394.5,602.83,487.73
2018,7,3,7,30,722.0,99.0,3.4,18.8,446.0,660.45,529.61
2018,7,3,7,45,751.5,101.5,3.4,19.45,497.0,706.9,561.38
2018,7,3,8,0,781.0,104.0,3.4,20.1,548.0,756.16,593.91
2018,7,3,8,15,802.0,105.5,3.4,20.75,595.5,795.97,618.94
2018,7,3,8,30,823.0,107.0,3.4,21.4,643.0,833.61,642.03
2018,7,3,8,45,840.5,108.0,3.4,22.0,687.5,865.21,660.69
2018,7,3,9,0,858.0,109.0,3.4,22.6,732.0,883.22,669.81
2018,7,3,9,15,866.0,113.0,3.4,23.1,771.0,903.12,680.57
2018,7,3,9,30,874.0,117.0,3.4,23.6,810.0,919.48,688.9
2018,7,3,9,45,878.5,120.5,3.45,24.1,842.5,928.51,692.67
2018,7,3,10,0,883.0,124.0,3.5,24.6,875.0,933.78,694.04
2018,7,3,10,15,891.0,125.0,3.55,25.0,903.5,936.06,693.83
2018,7,3,10,30,899.0,126.0,3.6,25.4,932.0,934.52,691.21
2018,7,3,10,45,905.5,126.0,3.65,25.75,954.0,926.9,684.79
2018,7,3,11,0,912.0,126.0,3.7,26.1,976.0,915.45,675.97
2018,7,3,11,15,915.5,126.0,3.75,26.3,990.5,897.64,663.41
2018,7,3,11,30,919.0,126.0,3.8,26.5,1005.0,876.21,648.51
2018,7,3,11,45,921.0,126.0,3.9,26.7,1012.0,850.07,630.7
2018,7,3,12,0,923.0,126.0,4.0,26.9,1019.0,820.65,610.63
2018,7,3,12,15,920.5,127.5,4.0,26.95,1017.5,785.96,585.81
2018,7,3,12,30,918.0,129.0,4.0,27.0,1016.0,748.59,558.22
2018,7,3,12,45,912.5,131.0,4.05,27.05,1006.5,707.11,527.35
2018,7,3,13,0,907.0,133.0,4.1,27.1,997.0,663.52,494.27
2018,7,3,13,15,905.0,131.5,4.15,27.05,981.5,617.59,458.89
2018,7,3,13,30,903.0,130.0,4.2,27.0,966.0,569.65,421.01
2018,7,3,13,45,899.0,128.0,4.2,26.9,943.5,518.58,379.72
2018,7,3,14,0,895.0,126.0,4.2,26.8,921.0,466.05,336.13
2018,7,3,14,15,888.5,123.5,4.2,26.65,891.5,411.03,289.68
2018,7,3,14,30,882.0,121.0,4.2,26.5,862.0,355.24,241.88
2018,7,3,14,45,873.5,119.0,4.15,26.35,827.0,298.71,193.65
2018,7,3,15,0,865.0,117.0,4.1,26.2,792.0,242.08,147.3
2018,7,3,15,15,853.0,114.5,4.1,26.2,751.5,184.83,105.96
2018,7,3,15,30,841.0,112.0,4.1,26.2,711.0,119.8,70.17
2018,7,3,15,45,827.5,109.0,4.0,25.7,667.0,86.48,66.68
2018,7,3,16,0,814.0,106.0,3.9,25.2,623.0,85.28,66.05
2018,7,3,16,15,796.5,102.0,3.85,24.8,575.5,83.21,64.63
2018,7,3,16,30,779.0,98.0,3.8,24.4,528.0,81.01,63.1
2018,7,3,16,45,754.0,94.0,3.7,24.0,478.0,78.51,61.31
2018,7,3,17,0,729.0,90.0,3.6,23.6,428.0,70.12,54.49
2018,7,3,17,15,695.5,85.5,3.55,23.05,377.0,67.12,52.23
2018,7,3,17,30,662.0,81.0,3.5,22.5,326.0,64.08,49.88
2018,7,3,17,45,615.0,74.5,3.45,21.9,275.5,59.37,46.01
2018,7,3,18,0,568.0,68.0,3.4,21.3,225.0,54.61,41.97
2018,7,3,18,15,500.0,61.0,3.3,20.55,178.5,49.22,37.23
2018,7,3,18,30,432.0,54.0,3.2,19.8,132.0,43.89,32.33
2018,7,3,18,45,332.5,43.5,3.05,19.1,92.5,35.52,24.52
2018,7,3,19,0,233.0,33.0,2.9,18.4,53.0,25.07,13.27
2018,7,3,19,15,129.5,19.0,2.9,17.9,29.0,14.95,0.0
2018,7,3,19,30,26.0,5.0,2.9,17.4,5.0,3.93,0.0
2018,7,3,19,45,13.0,2.5,2.9,16.85,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.5,2.75,13.5,5.0,0.0,0.0
2018,7,4,5,0,43.0,9.0,2.9,13.7,10.0,17.3,0.0
2018,7,4,5,15,150.0,23.5,3.0,14.15,37.5,79.94,9.81
2018,7,4,5,30,257.0,38.0,3.1,14.6,65.0,148.98,107.39
2018,7,4,5,45,351.5,48.0,3.15,15.05,105.5,214.01,167.06
2018,7,4,6,0,446.0,58.0,3.2,15.5,146.0,288.8,232.39
2018,7,4,6,15,509.5,65.5,3.2,16.05,193.5,354.05,288.89
2018,7,4,6,30,573.0,73.0,3.2,16.6,241.0,424.12,347.51
2018,7,4,6,45,619.0,78.0,3.2,17.15,291.0,485.19,397.02
2018,7,4,7,0,665.0,83.0,3.2,17.7,341.0,548.39,446.38
2018,7,4,7,15,698.5,87.5,3.2,18.25,392.0,604.06,488.23
2018,7,4,7,30,732.0,92.0,3.2,18.8,443.0,659.95,528.88
2018,7,4,7,45,758.5,94.5,3.15,19.35,493.0,705.06,559.26
2018,7,4,8,0,785.0,97.0,3.1,19.9,543.0,752.1,590.08
2018,7,4,8,15,805.0,100.0,3.1,20.45,591.0,792.83,615.94
2018,7,4,8,30,825.0,103.0,3.1,21.0,639.0,831.38,639.83
2018,7,4,8,45,841.5,104.0,3.1,21.6,683.0,852.06,650.83
2018,7,4,9,0,858.0,105.0,3.1,22.2,727.0,879.67,666.68
2018,7,4,9,15,867.5,107.5,3.1,22.7,766.0,899.51,677.3
2018,7,4,9,30,877.0,110.0,3.1,23.2,805.0,915.91,685.63
2018,7,4,9,45,882.5,113.0,3.1,23.75,837.5,925.58,689.35
2018,7,4,10,0,888.0,116.0,3.1,24.3,870.0,931.49,690.69
2018,7,4,10,15,896.0,116.0,3.15,24.75,898.0,933.01,689.87
2018,7,4,10,30,904.0,116.0,3.2,25.2,926.0,930.74,686.68
2018,7,4,10,45,911.5,115.0,3.3,25.6,948.0,923.28,680.65
2018,7,4,11,0,919.0,114.0,3.4,26.0,970.0,911.99,672.19
2018,7,4,11,15,923.0,113.5,3.5,26.2,984.5,894.34,660.1
2018,7,4,11,30,927.0,113.0,3.6,26.4,999.0,873.04,645.62
2018,7,4,11,45,930.0,112.0,3.65,26.65,1006.0,846.98,627.55
2018,7,4,12,0,933.0,111.0,3.7,26.9,1013.0,817.58,607.24
2018,7,4,12,15,933.0,111.0,3.8,27.0,1012.5,783.58,583.75
2018,7,4,12,30,933.0,111.0,3.9,27.1,1012.0,746.71,556.85
2018,7,4,12,45,931.5,111.0,3.95,27.2,1004.0,706.14,526.55
2018,7,4,13,0,930.0,111.0,4.0,27.3,996.0,663.11,493.79
2018,7,4,13,15,929.0,110.0,4.0,27.3,982.0,617.33,458.27
2018,7,4,13,30,928.0,109.0,4.0,27.3,968.0,569.35,420.15
2018,7,4,13,45,925.0,106.5,4.0,27.3,945.5,517.35,378.0
2018,7,4,14,0,922.0,104.0,4.0,27.3,923.0,463.75,333.44
2018,7,4,14,15,917.5,102.5,4.0,27.2,895.0,408.86,286.9
2018,7,4,14,30,913.0,101.0,4.0,27.1,867.0,352.91,238.74
2018,7,4,14,45,906.0,99.0,3.95,27.0,832.5,295.2,189.38
2018,7,4,15,0,899.0,97.0,3.9,26.9,798.0,237.18,141.74
2018,7,4,15,15,888.5,95.0,3.9,26.9,758.0,178.65,99.35
2018,7,4,15,30,878.0,93.0,3.9,26.9,718.0,120.69,69.47
2018,7,4,15,45,866.0,90.5,3.9,26.35,674.0,85.81,65.95
2018,7,4,16,0,854.0,88.0,3.9,25.8,630.0,83.95,64.78
2018,7,4,16,15,838.0,85.0,3.85,25.35,582.5,81.52,63.07
2018,7,4,16,30,822.0,82.0,3.8,24.9,535.0,71.21,54.73
2018,7,4,16,45,799.5,78.5,3.8,24.45,485.0,68.66,52.88
2018,7,4,17,0,777.0,75.0,3.8,24.0,435.0,66.04,50.93
2018,7,4,17,15,747.0,71.5,3.7,23.3,384.0,63.2,48.83
2018,7,4,17,30,717.0,68.0,3.6,22.6,333.0,60.34,46.64
2018,7,4,17,45,675.0,63.0,3.55,21.85,282.5,56.12,43.21
2018,7,4,18,0,633.0,58.0,3.5,21.1,232.0,47.87,36.16
2018,7,4,18,15,569.5,52.0,3.35,20.25,184.5,42.92,31.81
2018,7,4,18,30,506.0,46.0,3.2,19.4,137.0,38.02,27.32
2018,7,4,18,45,407.0,37.5,3.05,18.55,96.5,30.96,20.71
2018,7,4,19,0,308.0,29.0,2.9,17.7,56.0,24.01,12.45
2018,7,4,19,15,176.0,17.5,2.75,17.25,31.0,13.77,0.0
2018,7,4,19,30,44.0,6.0,2.6,16.8,6.0,4.72,0.0
2018,7,4,19,45,22.0,3.0,2.5,16.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,4,45,24.5,3.0,1.2,12.45,3.5,0.0,0.0
2018,7,5,5,0,49.0,6.0,1.3,12.8,7.0,16.36,0.0
2018,7,5,5,15,187.5,17.5,1.5,13.55,35.0,85.64,5.06
2018,7,5,5,30,326.0,29.0,1.7,14.3,63.0,165.38,118.33
2018,7,5,5,45,270.5,28.5,1.9,15.0,66.5,159.94,123.79
2018,7,5,6,0,215.0,28.0,2.1,15.7,70.0,146.98,117.21
2018,7,5,6,15,107.5,34.0,2.1,16.35,55.0,93.57,74.26
2018,7,5,6,30,0.0,40.0,2.1,17.0,40.0,30.54,20.34
2018,7,5,6,45,0.0,61.0,2.05,17.65,61.0,46.74,34.0
2018,7,5,7,0,0.0,82.0,2.0,18.3,82.0,63.68,48.02
2018,7,5,7,15,7.5,118.5,1.95,18.95,122.0,100.22,78.21
2018,7,5,7,30,15.0,155.0,1.9,19.6,162.0,137.94,108.69
2018,7,5,7,45,51.5,194.5,1.8,20.3,223.0,215.42,171.01
2018,7,5,8,0,88.0,234.0,1.7,21.0,284.0,284.14,224.39
2018,7,5,8,15,343.0,203.0,1.65,21.75,422.0,496.53,389.52
2018,7,5,8,30,598.0,172.0,1.6,22.5,560.0,717.39,547.88
2018,7,5,8,45,751.5,128.0,1.5,23.25,650.0,810.41,606.62
2018,7,5,9,0,905.0,84.0,1.4,24.0,740.0,899.43,660.11
2018,7,5,9,15,915.0,85.5,1.3,24.8,779.5,919.67,667.24
2018,7,5,9,30,925.0,87.0,1.2,25.6,819.0,936.35,672.73
2018,7,5,9,45,932.0,89.0,1.15,26.4,853.5,947.11,675.22
2018,7,5,10,0,939.0,91.0,1.1,27.2,888.0,954.0,675.39
2018,7,5,10,15,944.0,91.5,1.1,27.9,915.0,953.62,672.3
2018,7,5,10,30,949.0,92.0,1.1,28.6,942.0,949.3,667.0
2018,7,5,10,45,952.5,93.0,1.1,29.25,963.0,940.17,659.04
2018,7,5,11,0,956.0,94.0,1.1,29.9,984.0,927.09,648.86
2018,7,5,11,15,959.0,93.5,1.25,30.45,998.0,908.34,637.81
2018,7,5,11,30,962.0,93.0,1.4,31.0,1012.0,885.84,624.26
2018,7,5,11,45,963.0,93.0,1.5,31.5,1018.5,858.55,607.04
2018,7,5,12,0,964.0,93.0,1.6,32.0,1025.0,827.85,587.53
2018,7,5,12,15,958.5,96.5,1.75,32.3,1022.5,791.97,565.38
2018,7,5,12,30,953.0,100.0,1.9,32.6,1020.0,753.34,539.22
2018,7,5,12,45,945.5,103.5,2.05,32.9,1010.0,710.86,509.69
2018,7,5,13,0,938.0,107.0,2.2,33.2,1000.0,666.24,477.79
2018,7,5,13,15,934.5,106.0,2.35,33.25,983.5,618.7,443.39
2018,7,5,13,30,931.0,105.0,2.5,33.3,967.0,569.19,406.35
2018,7,5,13,45,927.0,103.5,2.6,33.35,944.5,517.3,366.16
2018,7,5,14,0,923.0,102.0,2.7,33.4,922.0,463.87,323.52
2018,7,5,14,15,916.5,100.5,2.8,33.25,892.5,408.2,278.28
2018,7,5,14,30,910.0,99.0,2.9,33.1,863.0,351.7,231.47
2018,7,5,14,45,903.0,96.5,2.95,32.95,828.0,293.82,183.54
2018,7,5,15,0,896.0,94.0,3.0,32.8,793.0,235.67,137.12
2018,7,5,15,15,885.0,92.5,3.0,32.8,753.0,177.56,96.02
2018,7,5,15,30,874.0,91.0,3.0,32.8,713.0,120.09,66.96
2018,7,5,15,45,860.0,88.5,3.0,32.25,668.0,84.46,63.2
2018,7,5,16,0,846.0,86.0,3.0,31.7,623.0,82.53,62.0
2018,7,5,16,15,826.5,83.5,3.0,31.25,574.5,80.3,60.5
2018,7,5,16,30,807.0,81.0,3.0,30.8,526.0,70.19,52.52
2018,7,5,16,45,782.0,78.0,2.95,30.35,475.5,67.94,50.96
2018,7,5,17,0,757.0,75.0,2.9,29.9,425.0,65.64,49.33
2018,7,5,17,15,713.0,71.0,2.8,29.15,369.5,62.23,46.8
2018,7,5,17,30,669.0,67.0,2.7,28.4,314.0,58.82,44.21
2018,7,5,17,45,564.0,59.0,2.65,27.65,245.5,47.47,34.82
2018,7,5,18,0,459.0,51.0,2.6,26.9,177.0,40.67,29.13
2018,7,5,18,15,319.5,36.0,2.45,26.05,115.0,28.44,18.68
2018,7,5,18,30,180.0,21.0,2.3,25.2,53.0,16.35,8.25
2018,7,5,18,45,170.5,19.0,2.1,24.3,42.0,14.94,6.82
2018,7,5,19,0,161.0,17.0,1.9,23.4,31.0,13.54,4.31
2018,7,5,19,15,92.0,10.5,1.9,22.9,17.5,8.26,0.0
2018,7,5,19,30,23.0,4.0,1.9,22.4,4.0,3.15,0.0
2018,7,5,19,45,11.5,2.0,1.9,21.85,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,20.95,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.9,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,1.7,18.1,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.3,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.55,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.8,7.0,5.3,0.0
2018,7,6,6,15,0.0,13.0,1.75,19.1,13.0,9.87,2.68
2018,7,6,6,30,0.0,19.0,1.8,19.4,19.0,14.45,6.57
2018,7,6,6,45,0.5,53.5,1.85,19.75,53.5,41.25,29.12
2018,7,6,7,0,1.0,88.0,1.9,20.1,88.0,69.57,52.59
2018,7,6,7,15,0.5,91.0,1.95,20.55,91.0,71.21,53.65
2018,7,6,7,30,0.0,94.0,2.0,21.0,94.0,72.97,54.8
2018,7,6,7,45,1.0,100.0,2.05,21.5,100.5,78.46,59.01
2018,7,6,8,0,2.0,106.0,2.1,22.0,107.0,84.06,63.26
2018,7,6,8,15,2.5,121.0,2.05,22.8,122.5,96.83,73.12
2018,7,6,8,30,3.0,136.0,2.0,23.6,138.0,109.63,82.86
2018,7,6,8,45,6.5,164.0,1.95,24.4,168.5,136.04,103.29
2018,7,6,9,0,10.0,192.0,1.9,25.2,199.0,162.66,123.49
2018,7,6,9,15,161.0,245.5,1.95,26.15,372.5,377.17,289.55
2018,7,6,9,30,312.0,299.0,2.0,27.1,546.0,584.39,438.51
2018,7,6,9,45,522.0,236.5,2.05,28.05,670.5,733.25,541.91
2018,7,6,10,0,732.0,174.0,2.1,29.0,795.0,860.34,625.41
2018,7,6,10,15,800.5,143.0,2.2,30.15,842.5,887.3,638.88
2018,7,6,10,30,869.0,112.0,2.3,31.3,890.0,897.48,642.35
2018,7,6,10,45,875.5,112.0,2.4,32.4,911.5,890.6,635.19
2018,7,6,11,0,882.0,112.0,2.5,33.5,933.0,880.03,625.9
2018,7,6,11,15,886.5,112.0,2.6,33.95,947.5,864.06,614.9
2018,7,6,11,30,891.0,112.0,2.7,34.4,962.0,844.53,601.67
2018,7,6,11,45,894.0,112.0,2.8,34.8,970.0,820.33,585.54
2018,7,6,12,0,897.0,112.0,2.9,35.2,978.0,792.87,567.28
2018,7,6,12,15,848.5,142.5,3.0,35.35,961.5,747.38,536.22
2018,7,6,12,30,800.0,173.0,3.1,35.5,945.0,712.16,510.59
2018,7,6,12,45,851.5,139.5,3.25,35.6,955.0,676.23,486.21
2018,7,6,13,0,903.0,106.0,3.4,35.7,965.0,645.05,463.77
2018,7,6,13,15,902.5,104.0,3.5,35.65,951.0,600.12,430.52
2018,7,6,13,30,902.0,102.0,3.6,35.6,937.0,553.02,394.75
2018,7,6,13,45,899.5,100.0,3.7,35.5,915.5,502.98,355.81
2018,7,6,14,0,897.0,98.0,3.8,35.4,894.0,451.31,314.43
2018,7,6,14,15,853.0,120.0,3.9,35.15,857.5,398.97,272.28
2018,7,6,14,30,809.0,142.0,4.0,34.9,821.0,345.98,229.42
2018,7,6,14,45,722.5,174.0,4.05,34.65,761.5,289.46,186.0
2018,7,6,15,0,636.0,206.0,4.1,34.4,702.0,244.79,153.68
2018,7,6,15,15,667.0,182.0,4.1,34.4,678.0,190.59,113.59
2018,7,6,15,30,698.0,158.0,4.1,34.4,654.0,132.9,80.02
2018,7,6,15,45,739.0,129.5,4.15,33.6,625.0,96.71,72.7
2018,7,6,16,0,780.0,101.0,4.2,32.8,596.0,81.2,60.66
2018,7,6,16,15,789.0,88.5,4.15,32.2,556.0,74.2,55.31
2018,7,6,16,30,798.0,76.0,4.1,31.6,516.0,74.52,55.91
2018,7,6,16,45,723.0,86.0,4.1,31.0,456.0,72.23,54.37
2018,7,6,17,0,648.0,96.0,4.1,30.4,396.0,72.52,54.94
2018,7,6,17,15,584.5,95.0,3.95,29.6,341.0,71.72,54.64
2018,7,6,17,30,521.0,94.0,3.8,28.8,286.0,71.2,54.54
2018,7,6,17,45,537.5,76.5,3.65,28.0,248.5,59.79,45.17
2018,7,6,18,0,554.0,59.0,3.5,27.2,211.0,47.69,35.04
2018,7,6,18,15,487.0,53.0,3.25,26.35,166.5,42.89,30.93
2018,7,6,18,30,420.0,47.0,3.0,25.5,122.0,38.17,26.69
2018,7,6,18,45,309.0,38.0,2.8,24.65,84.0,30.83,19.99
2018,7,6,19,0,198.0,29.0,2.6,23.8,46.0,22.06,10.46
2018,7,6,19,15,115.5,17.0,2.5,23.3,25.5,13.38,0.0
2018,7,6,19,30,33.0,5.0,2.4,22.8,5.0,3.93,0.0
2018,7,6,19,45,16.5,2.5,2.35,22.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,1.6,17.1,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,1.8,17.4,10.0,26.54,0.0
2018,7,7,5,15,221.0,19.5,1.95,17.9,38.0,96.6,0.0
2018,7,7,5,30,360.0,30.0,2.1,18.4,66.0,178.31,124.42
2018,7,7,5,45,426.0,38.5,2.25,18.95,104.0,235.28,179.86
2018,7,7,6,0,492.0,47.0,2.4,19.5,142.0,298.85,235.85
2018,7,7,6,15,548.5,53.5,2.45,20.3,188.5,361.21,289.06
2018,7,7,6,30,605.0,60.0,2.5,21.1,235.0,427.87,343.68
2018,7,7,6,45,652.5,63.5,2.5,21.95,285.5,487.1,390.36
2018,7,7,7,0,700.0,67.0,2.5,22.8,336.0,551.08,438.65
2018,7,7,7,15,737.0,70.0,2.6,23.5,388.5,608.92,481.1
2018,7,7,7,30,774.0,73.0,2.7,24.2,441.0,667.15,521.7
2018,7,7,7,45,804.0,73.5,2.75,24.95,493.0,717.01,554.2
2018,7,7,8,0,834.0,74.0,2.8,25.7,545.0,758.25,579.88
2018,7,7,8,15,850.0,76.5,2.9,26.35,592.0,796.26,603.4
2018,7,7,8,30,866.0,79.0,3.0,27.0,639.0,831.84,624.92
2018,7,7,8,45,878.5,80.5,3.05,27.65,682.5,860.59,641.25
2018,7,7,9,0,891.0,82.0,3.1,28.3,726.0,886.29,655.44
2018,7,7,9,15,901.5,83.5,3.15,28.85,765.5,906.94,666.46
2018,7,7,9,30,912.0,85.0,3.2,29.4,805.0,924.11,675.21
2018,7,7,9,45,919.5,87.0,3.3,29.9,839.5,935.41,680.63
2018,7,7,10,0,927.0,89.0,3.4,30.4,874.0,942.89,683.67
2018,7,7,10,15,913.5,101.5,3.45,30.8,896.5,937.75,678.55
2018,7,7,10,30,900.0,114.0,3.5,31.2,919.0,928.21,670.78
2018,7,7,10,45,873.0,134.5,3.55,31.55,930.5,909.51,657.3
2018,7,7,11,0,846.0,155.0,3.6,31.9,942.0,901.41,650.94
2018,7,7,11,15,816.5,176.0,3.6,32.2,945.0,874.46,632.07
2018,7,7,11,30,787.0,197.0,3.6,32.5,948.0,844.03,610.64
2018,7,7,11,45,865.5,147.5,3.65,32.8,978.5,826.82,599.15
2018,7,7,12,0,944.0,98.0,3.7,33.1,1009.0,818.93,593.39
2018,7,7,12,15,917.0,116.5,3.7,33.2,1001.0,779.54,566.3
2018,7,7,12,30,890.0,135.0,3.7,33.3,993.0,737.94,536.13
2018,7,7,12,45,906.5,122.0,3.75,33.45,990.0,701.23,509.56
2018,7,7,13,0,923.0,109.0,3.8,33.6,987.0,660.78,479.64
2018,7,7,13,15,885.0,129.5,3.85,33.55,960.5,609.27,441.12
2018,7,7,13,30,847.0,150.0,3.9,33.5,934.0,557.83,401.9
2018,7,7,13,45,826.0,157.5,3.95,33.45,906.5,510.02,364.36
2018,7,7,14,0,805.0,165.0,4.0,33.4,879.0,458.67,323.44
2018,7,7,14,15,773.0,175.0,4.05,33.1,842.5,405.52,280.92
2018,7,7,14,30,741.0,185.0,4.1,32.8,806.0,350.28,236.49
2018,7,7,14,45,702.5,192.0,4.2,32.5,761.5,296.68,193.8
2018,7,7,15,0,664.0,199.0,4.3,32.2,717.0,246.62,155.4
2018,7,7,15,15,712.0,167.0,4.3,32.2,696.0,188.23,111.05
2018,7,7,15,30,760.0,135.0,4.3,32.2,675.0,131.96,78.33
2018,7,7,15,45,770.5,120.5,4.35,31.25,638.0,91.98,69.62
2018,7,7,16,0,781.0,106.0,4.4,30.3,601.0,84.41,63.95
2018,7,7,16,15,793.5,92.5,4.35,29.6,562.0,76.92,58.18
2018,7,7,16,30,806.0,79.0,4.3,28.9,523.0,68.83,51.85
2018,7,7,16,45,785.0,75.5,4.3,28.2,474.0,66.28,50.07
2018,7,7,17,0,764.0,72.0,4.3,27.5,425.0,63.64,48.18
2018,7,7,17,15,735.5,68.0,4.15,26.55,375.0,60.42,45.81
2018,7,7,17,30,707.0,64.0,4.0,25.6,325.0,57.14,43.33
2018,7,7,17,45,667.0,59.0,3.9,24.7,275.5,52.86,39.9
2018,7,7,18,0,627.0,54.0,3.8,23.8,226.0,48.56,36.32
2018,7,7,18,15,567.0,48.5,3.65,22.9,179.5,40.22,29.11
2018,7,7,18,30,507.0,43.0,3.5,22.0,133.0,35.66,24.97
2018,7,7,18,45,413.5,35.5,3.35,21.1,94.0,29.38,19.09
2018,7,7,19,0,320.0,28.0,3.2,20.2,55.0,23.22,11.43
2018,7,7,19,15,183.5,16.5,3.1,19.75,30.0,12.98,0.0
2018,7,7,19,30,47.0,5.0,3.0,19.3,5.0,3.93,0.0
2018,7,7,19,45,23.5,2.5,2.95,18.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,2.55,14.6,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,2.7,14.8,10.0,25.82,0.0
2018,7,8,5,15,215.5,20.0,2.75,15.35,37.5,94.96,0.0
2018,7,8,5,30,352.0,31.0,2.8,15.9,65.0,176.43,123.7
2018,7,8,5,45,441.0,38.0,2.85,16.45,106.0,240.92,186.05
2018,7,8,6,0,530.0,45.0,2.9,17.0,147.0,314.17,250.48
2018,7,8,6,15,587.5,50.5,2.95,17.75,194.5,377.77,305.59
2018,7,8,6,30,645.0,56.0,3.0,18.5,242.0,443.55,360.46
2018,7,8,6,45,684.5,60.5,3.1,19.2,292.0,503.4,408.68
2018,7,8,7,0,724.0,65.0,3.2,19.9,342.0,564.7,456.16
2018,7,8,7,15,752.0,69.0,3.2,20.6,392.5,618.5,495.9
2018,7,8,7,30,780.0,73.0,3.2,21.3,443.0,671.97,533.17
2018,7,8,7,45,801.0,75.5,3.2,22.0,492.0,717.6,563.11
2018,7,8,8,0,822.0,78.0,3.2,22.7,541.0,753.85,585.63
2018,7,8,8,15,837.5,80.5,3.2,23.4,587.5,791.12,608.48
2018,7,8,8,30,853.0,83.0,3.2,24.1,634.0,825.98,629.24
2018,7,8,8,45,864.5,85.5,3.25,24.8,677.0,854.69,645.74
2018,7,8,9,0,876.0,88.0,3.3,25.5,720.0,880.35,660.03
2018,7,8,9,15,883.0,91.5,3.35,26.1,758.5,899.75,670.29
2018,7,8,9,30,890.0,95.0,3.4,26.7,797.0,915.58,678.18
2018,7,8,9,45,894.5,98.5,3.45,27.3,830.0,925.43,682.15
2018,7,8,10,0,899.0,102.0,3.5,27.9,863.0,931.45,683.71
2018,7,8,10,15,906.5,103.0,3.55,28.25,891.5,933.88,683.7
2018,7,8,10,30,914.0,104.0,3.6,28.6,920.0,932.46,681.29
2018,7,8,10,45,919.5,104.0,3.65,28.95,942.0,924.41,674.65
2018,7,8,11,0,925.0,104.0,3.7,29.3,964.0,912.53,665.64
2018,7,8,11,15,928.0,104.5,3.75,29.5,978.0,895.13,653.48
2018,7,8,11,30,931.0,105.0,3.8,29.7,992.0,874.05,638.98
2018,7,8,11,45,933.5,105.0,3.85,29.95,1000.0,848.58,621.46
2018,7,8,12,0,936.0,105.0,3.9,30.2,1008.0,819.72,601.69
2018,7,8,12,15,935.5,105.5,3.95,30.35,1007.5,785.8,578.51
2018,7,8,12,30,935.0,106.0,4.0,30.5,1007.0,748.99,551.66
2018,7,8,12,45,931.5,107.0,4.05,30.65,998.5,707.84,521.24
2018,7,8,13,0,928.0,108.0,4.1,30.8,990.0,664.34,488.49
2018,7,8,13,15,924.5,107.0,4.15,30.85,974.0,617.2,452.57
2018,7,8,13,30,921.0,106.0,4.2,30.9,958.0,568.1,414.23
2018,7,8,13,45,917.0,104.5,4.25,31.0,935.5,516.62,372.98
2018,7,8,14,0,913.0,103.0,4.3,31.1,913.0,463.63,329.43
2018,7,8,14,15,907.0,102.0,4.3,30.9,884.5,408.91,283.83
2018,7,8,14,30,901.0,101.0,4.3,30.7,856.0,353.3,236.72
2018,7,8,14,45,892.5,99.0,4.3,30.55,821.0,295.76,188.19
2018,7,8,15,0,884.0,97.0,4.3,30.4,786.0,238.09,141.31
2018,7,8,15,15,873.0,95.0,4.3,30.4,746.0,180.21,99.4
2018,7,8,15,30,862.0,93.0,4.3,30.4,706.0,122.97,69.22
2018,7,8,15,45,848.5,91.0,4.3,29.6,662.0,85.6,64.9
2018,7,8,16,0,835.0,89.0,4.3,28.8,618.0,84.04,64.05
2018,7,8,16,15,818.0,85.5,4.3,28.25,570.5,73.0,55.27
2018,7,8,16,30,801.0,82.0,4.3,27.7,523.0,70.73,53.7
2018,7,8,16,45,778.5,78.5,4.25,27.1,473.5,68.22,51.93
2018,7,8,17,0,756.0,75.0,4.2,26.5,424.0,65.63,50.06
2018,7,8,17,15,726.5,71.0,4.15,25.65,374.0,62.48,47.74
2018,7,8,17,30,697.0,67.0,4.1,24.8,324.0,59.27,45.3
2018,7,8,17,45,655.0,62.0,4.0,23.9,274.5,55.06,41.93
2018,7,8,18,0,613.0,57.0,3.9,23.0,225.0,46.9,35.02
2018,7,8,18,15,550.5,51.0,3.8,22.1,178.5,41.98,30.73
2018,7,8,18,30,488.0,45.0,3.7,21.2,132.0,37.11,26.29
2018,7,8,18,45,392.5,36.5,3.6,20.25,92.5,30.09,19.75
2018,7,8,19,0,297.0,28.0,3.5,19.3,53.0,23.15,11.31
2018,7,8,19,15,169.5,16.5,3.45,18.85,29.0,12.98,0.0
2018,7,8,19,30,42.0,5.0,3.4,18.4,5.0,3.93,0.0
2018,7,8,19,45,21.0,2.5,3.35,17.9,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,2.6,14.45,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,2.8,14.7,9.0,23.85,0.0
2018,7,9,5,15,208.0,19.0,2.85,15.25,36.0,91.59,0.0
2018,7,9,5,30,342.0,30.0,2.9,15.8,63.0,172.1,119.8
2018,7,9,5,45,433.5,37.5,2.95,16.35,104.0,237.46,183.32
2018,7,9,6,0,525.0,45.0,3.0,16.9,145.0,312.04,248.9
2018,7,9,6,15,584.0,51.0,3.05,17.7,193.0,376.79,304.96
2018,7,9,6,30,643.0,57.0,3.1,18.5,241.0,443.73,360.75
2018,7,9,6,45,683.0,61.5,3.2,19.3,291.0,503.9,409.13
2018,7,9,7,0,723.0,66.0,3.3,20.1,341.0,565.56,456.75
2018,7,9,7,15,750.5,69.5,3.25,20.85,391.0,618.46,495.6
2018,7,9,7,30,778.0,73.0,3.2,21.6,441.0,670.99,531.89
2018,7,9,7,45,799.0,76.0,3.15,22.4,490.5,717.21,561.81
2018,7,9,8,0,820.0,79.0,3.1,23.2,540.0,753.99,584.18
2018,7,9,8,15,836.0,82.0,3.05,24.0,587.0,792.23,607.12
2018,7,9,8,30,852.0,85.0,3.0,24.8,634.0,828.07,627.87
2018,7,9,8,45,863.5,87.5,2.95,25.65,677.0,856.8,643.24
2018,7,9,9,0,875.0,90.0,2.9,26.5,720.0,882.45,656.33
2018,7,9,9,15,883.5,92.5,2.95,27.3,758.5,902.15,666.14
2018,7,9,9,30,892.0,95.0,3.0,28.1,797.0,918.33,673.63
2018,7,9,9,45,899.0,96.5,3.05,28.9,830.5,928.47,677.2
2018,7,9,10,0,906.0,98.0,3.1,29.7,864.0,934.87,678.44
2018,7,9,10,15,911.5,99.5,3.15,30.4,891.5,936.08,676.69
2018,7,9,10,30,917.0,101.0,3.2,31.1,919.0,933.41,672.59
2018,7,9,10,45,920.0,102.0,3.2,31.75,939.5,924.14,664.16
2018,7,9,11,0,923.0,103.0,3.2,32.4,960.0,911.05,653.45
2018,7,9,11,15,924.5,104.0,3.3,33.05,973.5,892.9,640.24
2018,7,9,11,30,926.0,105.0,3.4,33.7,987.0,871.12,624.75
2018,7,9,11,45,926.5,106.0,3.45,34.35,994.0,845.02,606.23
2018,7,9,12,0,927.0,107.0,3.5,35.0,1001.0,815.63,585.62
2018,7,9,12,15,926.5,107.0,3.6,35.2,1000.0,781.58,563.03
2018,7,9,12,30,926.0,107.0,3.7,35.4,999.0,744.68,536.87
2018,7,9,12,45,923.5,107.5,3.8,35.6,991.0,704.15,507.66
2018,7,9,13,0,921.0,108.0,3.9,35.8,983.0,661.21,476.1
2018,7,9,13,15,919.0,106.5,4.0,35.7,968.0,614.87,441.93
2018,7,9,13,30,917.0,105.0,4.1,35.6,953.0,566.45,405.22
2018,7,9,13,45,913.0,104.0,4.2,35.55,931.0,515.51,365.46
2018,7,9,14,0,909.0,103.0,4.3,35.5,909.0,463.04,323.37
2018,7,9,14,15,903.5,101.0,4.4,35.2,880.5,408.02,278.58
2018,7,9,14,30,898.0,99.0,4.5,34.9,852.0,352.08,232.17
2018,7,9,14,45,891.0,98.0,4.55,34.65,818.5,295.71,185.29
2018,7,9,15,0,884.0,97.0,4.6,34.4,785.0,239.01,139.81
2018,7,9,15,15,873.5,95.0,4.6,34.4,745.5,181.14,98.39
2018,7,9,15,30,863.0,93.0,4.6,34.4,706.0,123.85,68.4
2018,7,9,15,45,851.0,89.5,4.7,33.5,662.0,84.79,63.19
2018,7,9,16,0,839.0,86.0,4.8,32.6,618.0,82.33,61.66
2018,7,9,16,15,825.0,82.5,4.75,31.95,571.5,79.63,59.82
2018,7,9,16,30,811.0,79.0,4.7,31.3,525.0,68.96,51.43
2018,7,9,16,45,790.5,75.5,4.7,30.6,476.0,66.41,49.66
2018,7,9,17,0,770.0,72.0,4.7,29.9,427.0,63.76,47.79
2018,7,9,17,15,741.0,68.0,4.55,28.9,376.5,60.52,45.44
2018,7,9,17,30,712.0,64.0,4.4,27.9,326.0,57.22,42.97
2018,7,9,17,45,671.5,59.5,4.25,26.95,276.5,53.32,39.9
2018,7,9,18,0,631.0,55.0,4.1,26.0,227.0,49.42,36.7
2018,7,9,18,15,569.5,49.0,3.85,25.0,180.0,40.63,29.18
2018,7,9,18,30,508.0,43.0,3.6,24.0,133.0,35.68,24.74
2018,7,9,18,45,412.5,35.5,3.35,23.05,93.5,29.38,18.88
2018,7,9,19,0,317.0,28.0,3.1,22.1,54.0,23.24,11.05
2018,7,9,19,15,182.0,16.5,3.0,21.55,29.5,12.98,0.0
2018,7,9,19,30,47.0,5.0,2.9,21.0,5.0,3.93,0.0
2018,7,9,19,45,23.5,2.5,2.85,20.5,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,10,4,45,44.5,4.0,1.65,15.95,4.5,0.0,0.0
2018,7,10,5,0,89.0,8.0,1.9,16.2,9.0,27.42,0.0
2018,7,10,5,15,234.5,18.0,2.1,16.7,36.5,98.17,0.0
2018,7,10,5,30,380.0,28.0,2.3,17.2,64.0,183.65,125.94
2018,7,10,5,45,470.0,35.0,2.5,17.7,106.0,249.67,191.21
2018,7,10,6,0,560.0,42.0,2.7,18.2,148.0,322.1,255.14
2018,7,10,6,15,617.5,47.0,2.7,19.0,196.0,387.22,311.21
2018,7,10,6,30,675.0,52.0,2.7,19.8,244.0,456.38,368.21
2018,7,10,6,45,714.5,56.0,2.7,20.6,295.0,517.04,416.25
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,579.12,463.28
2018,7,10,7,15,781.5,63.0,2.75,22.25,397.0,632.66,502.12
2018,7,10,7,30,809.0,66.0,2.8,23.1,448.0,679.1,533.09
2018,7,10,7,45,829.5,69.0,2.8,23.9,498.0,725.58,562.94
2018,7,10,8,0,850.0,72.0,2.8,24.7,548.0,770.47,590.88
2018,7,10,8,15,865.5,74.0,2.8,25.45,595.5,808.14,613.27
2018,7,10,8,30,881.0,76.0,2.8,26.2,643.0,843.33,633.59
2018,7,10,8,45,893.0,78.0,2.8,26.9,687.0,872.73,649.79
2018,7,10,9,0,905.0,80.0,2.8,27.6,731.0,898.99,663.75
2018,7,10,9,15,910.0,84.0,2.8,28.35,769.5,917.79,672.54
2018,7,10,9,30,915.0,88.0,2.8,29.1,808.0,932.84,678.91
2018,7,10,9,45,917.0,92.5,2.85,29.8,840.5,941.82,681.91
2018,7,10,10,0,919.0,97.0,2.9,30.5,873.0,946.81,682.48
2018,7,10,10,15,925.5,98.0,2.95,31.2,901.5,948.46,681.02
2018,7,10,10,30,932.0,99.0,3.0,31.9,930.0,946.18,677.18
2018,7,10,10,45,937.5,100.0,3.05,32.6,953.0,939.04,670.38
2018,7,10,11,0,943.0,101.0,3.1,33.3,976.0,927.95,661.2
2018,7,10,11,15,945.5,101.5,3.2,33.55,990.0,909.9,649.21
2018,7,10,11,30,948.0,102.0,3.3,33.8,1004.0,888.11,634.88
2018,7,10,11,45,949.5,102.5,3.35,34.05,1011.5,861.9,617.39
2018,7,10,12,0,951.0,103.0,3.4,34.3,1019.0,832.26,597.68
2018,7,10,12,15,950.0,103.0,3.5,34.25,1018.0,797.11,575.22
2018,7,10,12,30,949.0,103.0,3.6,34.2,1017.0,759.06,548.91
2018,7,10,12,45,946.0,104.5,3.7,34.15,1009.0,718.09,519.89
2018,7,10,13,0,943.0,106.0,3.8,34.1,1001.0,674.65,488.38
2018,7,10,13,15,940.5,104.5,3.9,33.85,985.5,627.0,453.45
2018,7,10,13,30,938.0,103.0,4.0,33.6,970.0,577.27,415.88
2018,7,10,13,45,934.5,102.0,4.05,33.35,948.0,525.49,375.48
2018,7,10,14,0,931.0,101.0,4.1,33.1,926.0,472.07,332.55
2018,7,10,14,15,925.0,99.0,4.15,32.7,896.5,415.64,286.39
2018,7,10,14,30,919.0,97.0,4.2,32.3,867.0,358.29,238.54
2018,7,10,14,45,911.0,95.0,4.25,31.9,831.5,299.78,189.69
2018,7,10,15,0,903.0,93.0,4.3,31.5,796.0,241.06,142.23
2018,7,10,15,15,892.5,91.5,4.3,31.5,756.0,182.36,99.64
2018,7,10,15,30,882.0,90.0,4.3,31.5,716.0,124.21,68.72
2018,7,10,15,45,870.0,87.0,4.3,30.3,671.5,83.86,63.29
2018,7,10,16,0,858.0,84.0,4.3,29.1,627.0,81.63,62.0
2018,7,10,16,15,842.5,81.0,4.25,28.3,579.5,79.13,60.34
2018,7,10,16,30,827.0,78.0,4.2,27.5,532.0,76.47,58.53
2018,7,10,16,45,806.0,74.5,4.2,26.75,482.0,66.06,50.19
2018,7,10,17,0,785.0,71.0,4.2,26.0,432.0,63.35,48.25
2018,7,10,17,15,756.0,67.0,4.1,25.0,381.0,60.05,45.81
2018,7,10,17,30,727.0,63.0,4.0,24.0,330.0,56.69,43.25
2018,7,10,17,45,687.0,58.5,3.95,23.0,280.0,52.75,40.1
2018,7,10,18,0,647.0,54.0,3.9,22.0,230.0,48.8,36.81
2018,7,10,18,15,585.5,48.5,3.85,21.15,182.5,40.41,29.49
2018,7,10,18,30,524.0,43.0,3.8,20.3,135.0,35.81,25.26
2018,7,10,18,45,426.5,35.0,3.7,19.4,94.5,29.06,18.93
2018,7,10,19,0,329.0,27.0,3.6,18.5,54.0,22.44,10.53
2018,7,10,19,15,188.5,16.0,3.6,18.05,29.5,12.59,0.0
2018,7,10,19,30,48.0,5.0,3.6,17.6,5.0,3.93,0.0
2018,7,10,19,45,24.0,2.5,3.6,17.1,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,2.1,14.1,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,2.3,14.4,8.0,25.06,0.0
2018,7,11,5,15,220.5,18.0,2.4,15.05,35.0,93.69,0.0
2018,7,11,5,30,362.0,28.0,2.5,15.7,62.0,177.48,121.28
2018,7,11,5,45,455.5,35.0,2.6,16.3,103.5,243.99,187.76
2018,7,11,6,0,549.0,42.0,2.7,16.9,145.0,320.03,254.7
2018,7,11,6,15,446.0,61.5,2.65,17.55,161.5,318.43,257.89
2018,7,11,6,30,343.0,81.0,2.6,18.2,178.0,298.76,243.93
2018,7,11,6,45,319.0,106.0,2.55,18.8,210.0,327.98,267.75
2018,7,11,7,0,295.0,131.0,2.5,19.4,242.0,337.94,275.11
2018,7,11,7,15,534.5,102.5,2.45,20.25,340.0,509.72,410.69
2018,7,11,7,30,774.0,74.0,2.4,21.1,438.0,670.36,529.89
2018,7,11,7,45,809.5,73.0,2.35,21.9,491.0,722.93,563.06
2018,7,11,8,0,845.0,72.0,2.3,22.7,544.0,767.19,590.16
2018,7,11,8,15,861.0,74.0,2.3,23.5,591.5,805.19,612.63
2018,7,11,8,30,877.0,76.0,2.3,24.3,639.0,840.76,633.02
2018,7,11,8,45,889.5,78.0,2.3,25.15,683.0,870.57,649.06
2018,7,11,9,0,902.0,80.0,2.3,26.0,727.0,897.28,662.86
2018,7,11,9,15,907.0,84.0,2.3,26.85,765.5,916.09,671.33
2018,7,11,9,30,912.0,88.0,2.3,27.7,804.0,931.16,677.4
2018,7,11,9,45,914.0,93.0,2.35,28.6,837.0,940.69,680.27
2018,7,11,10,0,916.0,98.0,2.4,29.5,870.0,946.21,680.69
2018,7,11,10,15,921.5,99.0,2.45,30.2,898.0,946.97,678.74
2018,7,11,10,30,927.0,100.0,2.5,30.9,926.0,943.84,674.46
2018,7,11,10,45,931.5,100.5,2.6,31.65,947.5,935.4,667.23
2018,7,11,11,0,936.0,101.0,2.7,32.4,969.0,923.08,657.65
2018,7,11,11,15,938.5,101.5,2.75,32.9,983.0,905.19,644.89
2018,7,11,11,30,941.0,102.0,2.8,33.4,997.0,883.58,629.86
2018,7,11,11,45,942.5,102.5,2.9,33.85,1004.5,857.57,612.49
2018,7,11,12,0,944.0,103.0,3.0,34.3,1012.0,828.15,592.89
2018,7,11,12,15,943.5,103.5,3.05,34.55,1011.5,794.0,570.33
2018,7,11,12,30,943.0,104.0,3.1,34.8,1011.0,756.92,544.05
2018,7,11,12,45,941.0,104.0,3.15,35.05,1003.0,715.67,514.39
2018,7,11,13,0,939.0,104.0,3.2,35.3,995.0,671.94,482.35
2018,7,11,13,15,936.0,103.5,3.3,35.3,979.5,624.92,447.86
2018,7,11,13,30,933.0,103.0,3.4,35.3,964.0,575.84,410.83
2018,7,11,13,45,928.5,102.0,3.45,35.25,941.5,523.8,370.5
2018,7,11,14,0,924.0,101.0,3.5,35.2,919.0,470.24,327.82
2018,7,11,14,15,917.5,99.5,3.6,34.9,890.0,414.3,282.61
2018,7,11,14,30,911.0,98.0,3.7,34.6,861.0,357.5,235.74
2018,7,11,14,45,902.5,97.0,3.8,34.3,826.0,299.91,188.12
2018,7,11,15,0,894.0,96.0,3.9,34.0,791.0,242.15,141.87
2018,7,11,15,15,883.0,94.5,3.9,34.0,751.0,183.82,99.93
2018,7,11,15,30,872.0,93.0,3.9,34.0,711.0,126.09,69.35
