Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,45,857.0,90.5,4.0,32.8,666.0,85.56,63.98
2018,7,11,16,0,842.0,88.0,4.1,31.6,621.0,83.62,62.96
2018,7,11,16,15,822.0,86.0,4.1,30.75,572.5,73.44,55.05
2018,7,11,16,30,802.0,84.0,4.1,29.9,524.0,72.11,54.34
2018,7,11,16,45,777.0,81.0,4.1,29.05,474.0,69.94,52.93
2018,7,11,17,0,752.0,78.0,4.1,28.2,424.0,67.72,51.46
2018,7,11,17,15,718.5,74.0,3.95,27.2,372.5,64.58,49.2
2018,7,11,17,30,685.0,70.0,3.8,26.2,321.0,61.4,46.84
2018,7,11,17,45,638.0,65.5,3.7,25.15,271.0,53.17,40.09
2018,7,11,18,0,591.0,61.0,3.6,24.1,221.0,49.65,37.2
2018,7,11,18,15,524.5,54.0,3.45,23.2,174.0,44.06,32.35
2018,7,11,18,30,458.0,47.0,3.3,22.3,127.0,38.51,27.33
2018,7,11,18,45,356.5,37.5,3.15,21.35,88.0,30.75,20.14
2018,7,11,19,0,255.0,28.0,3.0,20.4,49.0,23.05,10.65
2018,7,11,19,15,142.5,16.0,2.9,19.95,26.5,12.59,0.0
2018,7,11,19,30,30.0,4.0,2.8,19.5,4.0,3.15,0.0
2018,7,11,19,45,15.0,2.0,2.7,19.1,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,4,45,12.0,2.5,1.65,15.6,2.5,0.0,0.0
2018,7,12,5,0,24.0,5.0,1.8,15.8,5.0,9.64,0.0
2018,7,12,5,15,57.0,18.0,1.9,16.35,22.0,39.83,0.0
2018,7,12,5,30,90.0,31.0,2.0,16.9,39.0,74.94,48.71
2018,7,12,5,45,138.0,47.5,2.05,17.45,68.5,116.61,88.32
2018,7,12,6,0,186.0,64.0,2.1,18.0,98.0,163.06,128.87
2018,7,12,6,15,224.5,80.0,2.15,18.85,134.0,208.67,168.06
2018,7,12,6,30,263.0,96.0,2.2,19.7,170.0,257.65,209.03
2018,7,12,6,45,336.5,106.5,2.25,20.55,220.5,339.51,275.07
2018,7,12,7,0,410.0,117.0,2.3,21.4,271.0,413.85,333.27
2018,7,12,7,15,452.5,127.0,2.3,22.15,320.0,471.12,376.32
2018,7,12,7,30,495.0,137.0,2.3,22.9,369.0,530.22,419.43
2018,7,12,7,45,407.0,166.5,2.3,23.65,371.5,511.28,401.37
2018,7,12,8,0,319.0,196.0,2.3,24.4,374.0,464.99,363.53
2018,7,12,8,15,231.5,239.5,2.35,25.1,374.5,446.01,345.49
2018,7,12,8,30,144.0,283.0,2.4,25.8,375.0,401.46,308.42
2018,7,12,8,45,227.0,294.0,2.5,26.55,451.0,485.2,370.73
2018,7,12,9,0,310.0,305.0,2.6,27.3,527.0,590.99,445.98
2018,7,12,9,15,311.0,324.5,2.6,27.85,558.0,612.73,458.47
2018,7,12,9,30,312.0,344.0,2.6,28.4,589.0,632.65,470.07
2018,7,12,9,45,326.0,356.0,2.65,28.9,621.5,655.19,484.11
2018,7,12,10,0,340.0,368.0,2.7,29.4,654.0,675.96,496.78
2018,7,12,10,15,343.0,380.5,2.7,29.8,677.5,685.16,501.25
2018,7,12,10,30,346.0,393.0,2.7,30.2,701.0,692.26,504.38
2018,7,12,10,45,301.5,419.0,2.7,30.65,692.0,667.11,484.45
2018,7,12,11,0,257.0,445.0,2.7,31.1,683.0,640.61,463.9
2018,7,12,11,15,278.0,446.0,2.75,31.5,707.0,647.53,468.15
2018,7,12,11,30,299.0,447.0,2.8,31.9,731.0,651.98,470.47
2018,7,12,11,45,336.0,435.0,2.9,32.3,756.5,655.77,472.94
2018,7,12,12,0,373.0,423.0,3.0,32.7,782.0,656.27,473.04
2018,7,12,12,15,455.5,376.0,3.05,32.9,814.0,666.29,480.56
2018,7,12,12,30,538.0,329.0,3.1,33.1,846.0,662.87,478.58
2018,7,12,12,45,617.5,278.5,3.15,33.3,867.5,645.42,466.63
2018,7,12,13,0,697.0,228.0,3.2,33.5,889.0,623.92,451.12
2018,7,12,13,15,678.0,232.5,3.2,33.3,867.0,577.52,417.25
2018,7,12,13,30,659.0,237.0,3.2,33.1,845.0,531.06,382.71
2018,7,12,13,45,603.0,261.5,3.2,32.85,807.5,480.67,344.8
2018,7,12,14,0,547.0,286.0,3.2,32.6,770.0,436.71,311.09
2018,7,12,14,15,499.0,299.0,3.1,32.3,729.5,389.64,274.96
2018,7,12,14,30,451.0,312.0,3.0,32.0,689.0,346.47,241.78
2018,7,12,14,45,514.0,270.5,2.95,31.7,683.0,303.76,205.81
2018,7,12,15,0,577.0,229.0,2.9,31.4,677.0,252.46,163.39
2018,7,12,15,15,623.5,195.0,2.9,31.4,656.5,197.38,121.22
2018,7,12,15,30,670.0,161.0,2.9,31.4,636.0,137.17,83.39
2018,7,12,15,45,619.0,166.5,2.8,30.75,583.5,107.11,81.94
2018,7,12,16,0,568.0,172.0,2.7,30.1,531.0,111.86,86.28
2018,7,12,16,15,624.5,141.0,2.75,29.6,507.0,96.56,74.24
2018,7,12,16,30,681.0,110.0,2.8,29.1,483.0,80.17,61.16
2018,7,12,16,45,656.0,104.5,2.8,28.55,436.0,77.29,59.14
2018,7,12,17,0,631.0,99.0,2.8,28.0,389.0,74.28,56.97
2018,7,12,17,15,596.5,93.5,2.8,27.2,341.0,70.98,54.58
2018,7,12,17,30,562.0,88.0,2.8,26.4,293.0,67.61,52.06
2018,7,12,17,45,452.5,86.5,2.85,25.65,235.5,64.06,49.27
2018,7,12,18,0,343.0,85.0,2.9,24.9,178.0,61.9,47.54
2018,7,12,18,15,267.5,72.0,2.8,24.2,135.0,52.62,39.51
2018,7,12,18,30,192.0,59.0,2.7,23.5,92.0,43.58,31.47
2018,7,12,18,45,135.0,43.5,2.6,22.8,63.0,32.3,21.27
2018,7,12,19,0,78.0,28.0,2.5,22.1,34.0,20.96,8.87
2018,7,12,19,15,45.0,15.5,2.45,21.75,18.5,12.2,0.0
2018,7,12,19,30,12.0,3.0,2.4,21.4,3.0,0.0,0.0
2018,7,12,19,45,6.0,1.5,2.3,21.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.25,17.25,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.2,17.3,3.0,3.31,0.0
2018,7,13,5,15,4.5,14.0,2.2,17.7,14.0,13.02,0.0
2018,7,13,5,30,5.0,25.0,2.2,18.1,25.0,21.57,10.1
2018,7,13,5,45,21.5,42.0,2.2,18.5,45.5,47.42,32.93
2018,7,13,6,0,38.0,59.0,2.2,18.9,66.0,71.86,54.07
2018,7,13,6,15,28.0,54.0,2.2,19.45,60.0,60.2,45.01
2018,7,13,6,30,18.0,49.0,2.2,20.0,54.0,50.08,36.7
2018,7,13,6,45,9.0,44.0,2.15,20.5,46.5,40.65,28.68
2018,7,13,7,0,0.0,39.0,2.1,21.0,39.0,29.78,19.32
2018,7,13,7,15,28.0,94.0,2.15,21.6,107.0,99.54,77.56
2018,7,13,7,30,56.0,149.0,2.2,22.2,175.0,174.02,137.95
2018,7,13,7,45,106.0,189.5,2.25,22.85,246.0,269.79,213.8
2018,7,13,8,0,156.0,230.0,2.3,23.5,317.0,353.77,278.09
2018,7,13,8,15,236.5,241.0,2.35,24.15,386.0,452.25,352.14
2018,7,13,8,30,317.0,252.0,2.4,24.8,455.0,536.07,413.22
2018,7,13,8,45,185.5,244.5,2.45,25.5,365.5,398.86,307.56
2018,7,13,9,0,54.0,237.0,2.5,26.2,276.0,257.16,196.59
2018,7,13,9,15,310.0,219.5,2.5,26.75,460.5,527.99,403.47
2018,7,13,9,30,566.0,202.0,2.5,27.3,645.0,753.48,563.0
2018,7,13,9,45,646.5,190.0,2.55,27.85,717.5,815.65,602.77
2018,7,13,10,0,727.0,178.0,2.6,28.4,790.0,874.93,639.96
2018,7,13,10,15,618.5,240.5,2.6,28.9,773.0,830.09,605.72
2018,7,13,10,30,510.0,303.0,2.6,29.4,756.0,775.78,565.09
2018,7,13,10,45,627.5,248.0,2.65,29.9,819.0,824.54,599.1
2018,7,13,11,0,745.0,193.0,2.7,30.4,882.0,853.85,618.85
2018,7,13,11,15,778.5,175.5,2.75,30.8,905.5,848.73,614.17
2018,7,13,11,30,812.0,158.0,2.8,31.2,929.0,839.05,606.86
2018,7,13,11,45,784.5,178.0,2.9,31.65,927.5,807.65,585.0
2018,7,13,12,0,757.0,198.0,3.0,32.1,926.0,773.57,560.42
2018,7,13,12,15,678.0,240.0,3.05,32.3,892.0,724.92,525.13
2018,7,13,12,30,599.0,282.0,3.1,32.5,858.0,668.72,484.74
2018,7,13,12,45,637.0,258.5,3.2,32.7,866.5,644.91,468.04
2018,7,13,13,0,675.0,235.0,3.3,32.9,875.0,616.58,447.4
2018,7,13,13,15,646.0,248.5,3.3,32.95,853.0,571.63,413.93
2018,7,13,13,30,617.0,262.0,3.3,33.0,831.0,527.25,380.4
2018,7,13,13,45,726.0,194.5,3.3,33.05,848.5,494.56,354.26
2018,7,13,14,0,835.0,127.0,3.3,33.1,866.0,452.06,318.89
2018,7,13,14,15,828.5,125.0,3.3,32.95,838.0,400.27,276.49
2018,7,13,14,30,822.0,123.0,3.3,32.8,810.0,347.77,232.78
2018,7,13,14,45,813.5,120.5,3.3,32.7,776.5,293.96,188.02
2018,7,13,15,0,805.0,118.0,3.3,32.6,743.0,233.95,140.05
2018,7,13,15,15,792.5,116.0,3.3,32.6,704.5,178.94,100.16
2018,7,13,15,30,780.0,114.0,3.3,32.6,666.0,124.91,70.61
2018,7,13,15,45,765.5,110.5,3.25,32.15,623.5,85.74,64.29
2018,7,13,16,0,751.0,107.0,3.2,31.7,581.0,84.33,63.49
2018,7,13,16,15,732.0,103.0,3.2,31.25,535.0,82.35,62.2
2018,7,13,16,30,713.0,99.0,3.2,30.8,489.0,80.25,60.8
2018,7,13,16,45,688.0,94.5,3.2,30.35,441.5,71.54,53.95
2018,7,13,17,0,663.0,90.0,3.2,29.9,394.0,68.91,52.06
2018,7,13,17,15,629.0,85.0,3.2,29.15,345.5,65.69,49.71
2018,7,13,17,30,595.0,80.0,3.2,28.4,297.0,62.41,47.25
2018,7,13,17,45,548.5,73.5,3.2,27.65,249.5,57.82,43.58
2018,7,13,18,0,502.0,67.0,3.2,26.9,202.0,53.18,39.74
2018,7,13,18,15,436.0,58.5,3.15,26.0,158.0,46.77,34.23
2018,7,13,18,30,370.0,50.0,3.1,25.1,114.0,40.32,28.48
2018,7,13,18,45,278.0,39.0,3.05,24.2,78.5,29.76,18.99
2018,7,13,19,0,186.0,28.0,3.0,23.3,43.0,21.27,8.76
2018,7,13,19,15,102.0,16.0,3.0,22.7,23.5,12.59,0.0
2018,7,13,19,30,18.0,4.0,3.0,22.1,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.95,21.5,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.95,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.25,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.3,5.0,10.13,0.0
2018,7,14,5,15,123.5,17.5,2.55,16.75,27.0,49.88,0.0
2018,7,14,5,30,221.0,30.0,2.6,17.2,49.0,129.12,83.95
2018,7,14,5,45,313.0,40.5,2.65,17.7,86.5,192.3,146.81
2018,7,14,6,0,405.0,51.0,2.7,18.2,124.0,264.38,209.63
2018,7,14,6,15,340.5,50.5,2.7,18.75,125.5,253.18,204.59
2018,7,14,6,30,276.0,50.0,2.7,19.3,127.0,224.61,183.4
2018,7,14,6,45,138.0,59.0,2.65,19.85,97.5,150.39,121.94
2018,7,14,7,0,0.0,68.0,2.6,20.4,68.0,52.16,37.98
2018,7,14,7,15,1.0,98.5,2.6,21.1,99.0,78.3,59.46
2018,7,14,7,30,2.0,129.0,2.6,21.8,130.0,105.29,81.13
2018,7,14,7,45,6.0,153.5,2.6,22.5,157.0,129.38,100.16
2018,7,14,8,0,10.0,178.0,2.6,23.2,184.0,153.71,119.04
2018,7,14,8,15,22.0,211.0,2.65,23.95,225.0,192.67,149.36
2018,7,14,8,30,34.0,244.0,2.7,24.7,266.0,249.43,192.75
2018,7,14,8,45,71.0,282.0,2.75,25.4,331.5,318.29,245.14
2018,7,14,9,0,108.0,320.0,2.8,26.1,397.0,387.96,296.7
2018,7,14,9,15,255.0,302.0,2.85,26.7,497.5,540.81,410.54
2018,7,14,9,30,402.0,284.0,2.9,27.3,598.0,676.81,507.38
2018,7,14,9,45,626.0,198.0,3.0,27.9,712.0,805.85,598.89
2018,7,14,10,0,850.0,112.0,3.1,28.5,826.0,903.21,661.99
2018,7,14,10,15,795.0,147.5,3.2,28.9,833.0,895.42,654.73
2018,7,14,10,30,740.0,183.0,3.3,29.3,840.0,869.67,636.49
2018,7,14,10,45,739.5,190.5,3.35,29.7,860.5,863.65,631.29
2018,7,14,11,0,739.0,198.0,3.4,30.1,881.0,854.1,623.7
2018,7,14,11,15,690.5,234.5,3.5,30.2,880.5,835.57,609.47
2018,7,14,11,30,642.0,271.0,3.6,30.3,880.0,803.88,586.48
2018,7,14,11,45,604.5,290.5,3.7,30.4,867.5,764.86,558.99
2018,7,14,12,0,567.0,310.0,3.8,30.5,855.0,726.6,531.75
2018,7,14,12,15,699.5,229.0,3.9,30.4,901.0,733.38,538.97
2018,7,14,12,30,832.0,148.0,4.0,30.3,947.0,715.13,528.38
2018,7,14,12,45,840.5,142.5,4.05,30.15,944.0,680.69,503.31
2018,7,14,13,0,849.0,137.0,4.1,30.0,941.0,643.35,475.59
2018,7,14,13,15,861.5,126.5,4.1,29.8,931.0,601.97,444.22
2018,7,14,13,30,874.0,116.0,4.1,29.6,921.0,557.39,409.51
2018,7,14,13,45,869.5,114.5,4.15,29.4,899.5,507.71,370.02
2018,7,14,14,0,865.0,113.0,4.2,29.2,878.0,456.65,328.29
2018,7,14,14,15,858.5,111.5,4.2,28.9,850.0,403.66,284.06
2018,7,14,14,30,852.0,110.0,4.2,28.6,822.0,349.9,238.36
2018,7,14,14,45,843.5,108.5,4.2,28.3,788.5,295.08,191.77
2018,7,14,15,0,835.0,107.0,4.2,28.0,755.0,240.16,146.54
2018,7,14,15,15,823.5,105.0,4.2,28.0,716.0,184.65,105.34
2018,7,14,15,30,812.0,103.0,4.2,28.0,677.0,129.86,74.83
2018,7,14,15,45,798.0,100.0,4.2,26.9,634.0,80.24,61.22
2018,7,14,16,0,784.0,97.0,4.2,25.8,591.0,78.87,60.58
2018,7,14,16,15,765.5,94.0,4.15,25.0,545.0,77.27,59.64
2018,7,14,16,30,747.0,91.0,4.1,24.2,499.0,75.59,58.62
2018,7,14,16,45,723.0,87.0,4.05,23.4,450.5,73.01,56.83
2018,7,14,17,0,699.0,83.0,4.0,22.6,402.0,70.34,54.94
2018,7,14,17,15,666.5,78.0,3.9,21.95,353.0,61.57,47.72
2018,7,14,17,30,634.0,73.0,3.8,21.3,304.0,58.07,44.95
2018,7,14,17,45,589.5,67.5,3.7,20.7,256.0,54.0,41.58
2018,7,14,18,0,545.0,62.0,3.6,20.1,208.0,49.9,38.07
2018,7,14,18,15,479.5,54.5,3.55,19.65,163.0,44.06,32.84
2018,7,14,18,30,414.0,47.0,3.5,19.2,118.0,38.23,27.43
2018,7,14,18,45,318.5,37.5,3.4,18.8,81.5,30.6,20.17
2018,7,14,19,0,223.0,28.0,3.3,18.4,45.0,21.39,8.82
2018,7,14,19,15,123.5,16.0,3.3,18.15,24.5,12.59,0.0
2018,7,14,19,30,24.0,4.0,3.3,17.9,4.0,0.0,0.0
2018,7,14,19,45,12.0,2.0,3.3,17.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,4,45,19.0,2.5,2.4,14.5,2.5,0.0,0.0
2018,7,15,5,0,38.0,5.0,2.5,14.6,5.0,3.93,0.0
2018,7,15,5,15,161.5,17.0,2.55,15.1,29.0,60.65,0.0
2018,7,15,5,30,285.0,29.0,2.6,15.6,53.0,151.17,97.46
2018,7,15,5,45,384.5,37.0,2.65,16.05,92.5,218.27,167.44
2018,7,15,6,0,484.0,45.0,2.7,16.5,132.0,294.85,234.95
2018,7,15,6,15,282.0,48.5,2.75,17.05,103.0,213.63,173.57
2018,7,15,6,30,80.0,52.0,2.8,17.6,74.0,95.62,76.05
2018,7,15,6,45,40.0,71.0,2.8,18.2,82.0,84.48,66.37
2018,7,15,7,0,0.0,90.0,2.8,18.8,90.0,71.05,54.09
2018,7,15,7,15,8.0,124.0,2.8,19.5,127.5,106.34,83.21
2018,7,15,7,30,16.0,158.0,2.8,20.2,165.0,142.6,112.5
2018,7,15,7,45,42.5,184.5,2.8,20.95,207.0,200.25,158.88
2018,7,15,8,0,69.0,211.0,2.8,21.7,249.0,247.58,195.99
2018,7,15,8,15,122.0,243.0,2.8,22.4,317.5,341.86,269.21
2018,7,15,8,30,175.0,275.0,2.8,23.1,386.0,420.94,328.56
2018,7,15,8,45,468.5,205.0,2.85,23.85,532.0,647.07,499.62
2018,7,15,9,0,762.0,135.0,2.9,24.6,678.0,846.46,638.72
2018,7,15,9,15,832.0,114.0,2.9,25.15,737.5,884.31,660.01
2018,7,15,9,30,902.0,93.0,2.9,25.7,797.0,931.98,688.84
2018,7,15,9,45,903.5,98.0,2.95,26.3,830.0,941.03,691.94
2018,7,15,10,0,905.0,103.0,3.0,26.9,863.0,946.1,692.85
2018,7,15,10,15,912.5,104.0,3.05,27.4,892.0,948.77,692.6
2018,7,15,10,30,920.0,105.0,3.1,27.9,921.0,947.53,689.93
2018,7,15,10,45,926.0,105.0,3.2,28.4,943.5,940.05,683.67
2018,7,15,11,0,932.0,105.0,3.3,28.9,966.0,928.66,675.0
2018,7,15,11,15,935.5,105.5,3.4,29.1,981.0,911.68,663.55
2018,7,15,11,30,939.0,106.0,3.5,29.3,996.0,890.93,649.68
2018,7,15,11,45,941.0,106.0,3.6,29.55,1003.5,864.88,632.17
2018,7,15,12,0,943.0,106.0,3.7,29.8,1011.0,835.41,612.36
2018,7,15,12,15,941.5,106.5,3.8,29.7,1010.0,800.44,589.58
2018,7,15,12,30,940.0,107.0,3.9,29.6,1009.0,762.59,563.11
2018,7,15,12,45,937.0,107.5,4.0,29.55,1000.5,721.02,533.07
2018,7,15,13,0,934.0,108.0,4.1,29.5,992.0,677.02,500.55
2018,7,15,13,15,931.0,107.5,4.15,29.25,977.0,630.03,465.24
2018,7,15,13,30,928.0,107.0,4.2,29.0,962.0,580.97,427.34
2018,7,15,13,45,924.0,106.0,4.25,28.8,940.0,529.19,386.15
2018,7,15,14,0,920.0,105.0,4.3,28.6,918.0,475.83,342.49
2018,7,15,14,15,914.0,103.5,4.3,28.25,889.0,420.03,295.9
2018,7,15,14,30,908.0,102.0,4.3,27.9,860.0,363.31,247.62
2018,7,15,14,45,899.5,99.5,4.35,27.5,824.0,304.62,197.76
2018,7,15,15,0,891.0,97.0,4.4,27.1,788.0,245.8,149.19
2018,7,15,15,15,880.0,95.5,4.4,27.1,748.0,187.36,105.49
2018,7,15,15,30,869.0,94.0,4.4,27.1,708.0,129.53,73.07
2018,7,15,15,45,855.5,91.5,4.3,26.2,663.5,86.11,66.27
2018,7,15,16,0,842.0,89.0,4.2,25.3,619.0,84.22,65.17
2018,7,15,16,15,824.5,86.0,4.1,24.65,571.0,73.54,56.59
2018,7,15,16,30,807.0,83.0,4.0,24.0,523.0,71.58,55.29
2018,7,15,16,45,784.0,79.5,3.9,23.35,473.0,69.08,53.5
2018,7,15,17,0,761.0,76.0,3.8,22.7,423.0,66.49,51.63
2018,7,15,17,15,729.0,72.0,3.7,22.1,372.0,63.3,49.19
2018,7,15,17,30,697.0,68.0,3.6,21.5,321.0,60.08,46.65
2018,7,15,17,45,652.5,63.0,3.5,20.9,270.5,51.59,39.45
2018,7,15,18,0,608.0,58.0,3.4,20.3,220.0,47.63,36.05
2018,7,15,18,15,541.0,51.5,3.3,19.75,173.0,42.32,31.31
2018,7,15,18,30,474.0,45.0,3.2,19.2,126.0,37.08,26.43
2018,7,15,18,45,370.5,36.5,3.05,18.7,87.0,30.06,19.7
2018,7,15,19,0,267.0,28.0,2.9,18.2,48.0,23.18,9.67
2018,7,15,19,15,147.5,16.5,2.9,17.9,26.0,12.98,0.0
2018,7,15,19,30,28.0,5.0,2.9,17.6,4.0,0.0,0.0
2018,7,15,19,45,14.0,2.5,2.85,17.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,2.5,14.3,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,2.6,14.5,5.0,3.93,0.0
2018,7,16,5,15,170.5,16.5,2.7,15.0,29.0,62.96,0.0
2018,7,16,5,30,301.0,28.0,2.8,15.5,53.0,155.52,98.2
2018,7,16,5,45,402.0,36.5,2.9,16.05,93.5,225.17,172.55
2018,7,16,6,0,503.0,45.0,3.0,16.6,134.0,304.0,242.15
2018,7,16,6,15,335.5,47.5,2.9,17.2,115.0,247.74,201.35
2018,7,16,6,30,168.0,50.0,2.8,17.8,96.0,164.52,134.13
2018,7,16,6,45,84.5,75.5,2.75,18.4,98.5,126.02,101.62
2018,7,16,7,0,1.0,101.0,2.7,19.0,101.0,81.79,62.97
2018,7,16,7,15,13.5,135.0,2.65,19.8,141.0,120.66,95.01
2018,7,16,7,30,26.0,169.0,2.6,20.6,181.0,173.56,137.61
2018,7,16,7,45,63.0,200.0,2.55,21.45,233.5,232.72,184.77
2018,7,16,8,0,100.0,231.0,2.5,22.3,286.0,293.94,232.26
2018,7,16,8,15,311.0,210.0,2.5,23.15,403.5,482.82,379.38
2018,7,16,8,30,522.0,189.0,2.5,24.0,521.0,668.39,515.08
2018,7,16,8,45,708.5,137.0,2.55,24.85,621.5,796.98,603.24
2018,7,16,9,0,895.0,85.0,2.6,25.7,722.0,902.04,670.26
2018,7,16,9,15,903.0,88.0,2.65,26.4,761.5,922.52,679.98
2018,7,16,9,30,911.0,91.0,2.7,27.1,801.0,939.38,688.07
2018,7,16,9,45,916.5,93.5,2.75,27.8,835.0,949.64,691.9
2018,7,16,10,0,922.0,96.0,2.8,28.5,869.0,956.04,693.35
2018,7,16,10,15,928.0,97.0,2.9,29.1,897.5,957.44,692.38
2018,7,16,10,30,934.0,98.0,3.0,29.7,926.0,954.91,689.0
2018,7,16,10,45,938.0,99.5,3.05,30.25,948.0,947.06,682.1
2018,7,16,11,0,942.0,101.0,3.1,30.8,970.0,935.25,672.79
2018,7,16,11,15,944.5,101.5,3.2,31.15,984.5,917.32,660.51
2018,7,16,11,30,947.0,102.0,3.3,31.5,999.0,895.62,645.85
2018,7,16,11,45,948.5,102.5,3.35,31.85,1006.5,869.47,628.01
2018,7,16,12,0,950.0,103.0,3.4,32.2,1014.0,839.86,607.93
2018,7,16,12,15,947.0,105.0,3.45,32.35,1013.0,804.79,584.67
2018,7,16,12,30,944.0,107.0,3.5,32.5,1012.0,766.85,557.92
2018,7,16,12,45,939.5,108.5,3.6,32.65,1003.0,724.84,527.73
2018,7,16,13,0,935.0,110.0,3.7,32.8,994.0,680.48,495.18
2018,7,16,13,15,932.0,109.5,3.75,32.8,979.0,633.37,460.01
2018,7,16,13,30,929.0,109.0,3.8,32.8,964.0,584.18,422.34
2018,7,16,13,45,924.5,108.0,3.85,32.75,941.5,532.02,381.49
2018,7,16,14,0,920.0,107.0,3.9,32.7,919.0,478.34,338.27
2018,7,16,14,15,914.0,105.5,3.9,32.5,890.0,422.45,292.36
2018,7,16,14,30,908.0,104.0,3.9,32.3,861.0,365.64,244.81
2018,7,16,14,45,901.0,102.5,3.9,32.1,827.0,307.88,196.36
2018,7,16,15,0,894.0,101.0,3.9,31.9,793.0,249.78,149.07
2018,7,16,15,15,883.0,99.0,3.9,31.9,752.5,190.72,105.71
2018,7,16,15,30,872.0,97.0,3.9,31.9,712.0,132.27,73.33
2018,7,16,15,45,858.0,94.5,3.85,31.05,667.0,87.93,66.4
2018,7,16,16,0,844.0,92.0,3.8,30.2,622.0,86.07,65.35
2018,7,16,16,15,826.5,88.5,3.75,29.65,573.5,75.23,56.79
2018,7,16,16,30,809.0,85.0,3.7,29.1,525.0,72.99,55.27
2018,7,16,16,45,785.0,81.5,3.6,28.6,474.5,70.5,53.52
2018,7,16,17,0,761.0,78.0,3.5,28.1,424.0,67.94,51.67
2018,7,16,17,15,728.5,74.0,3.4,27.2,372.5,64.8,49.39
2018,7,16,17,30,696.0,70.0,3.3,26.3,321.0,61.62,47.01
2018,7,16,17,45,650.5,64.5,3.2,25.45,270.5,52.65,39.59
2018,7,16,18,0,605.0,59.0,3.1,24.6,220.0,48.35,36.0
2018,7,16,18,15,537.0,52.5,3.0,23.55,172.5,43.07,31.42
2018,7,16,18,30,469.0,46.0,2.9,22.5,125.0,37.86,26.69
2018,7,16,18,45,364.0,36.5,2.8,21.5,85.5,30.05,19.39
2018,7,16,19,0,259.0,27.0,2.7,20.5,46.0,22.32,8.55
2018,7,16,19,15,138.5,14.5,2.65,19.9,24.0,11.41,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.3,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.85,14.75,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,2.0,15.0,5.0,0.0,0.0
2018,7,17,5,15,169.5,17.0,2.1,15.55,28.5,63.13,0.0
2018,7,17,5,30,299.0,28.0,2.2,16.1,52.0,154.3,94.64
2018,7,17,5,45,400.0,36.0,2.35,16.7,92.0,224.18,170.86
2018,7,17,6,0,501.0,44.0,2.5,17.3,132.0,302.4,239.75
2018,7,17,6,15,334.0,38.5,2.5,18.0,105.0,235.77,190.92
2018,7,17,6,30,167.0,33.0,2.5,18.7,78.0,141.71,114.97
2018,7,17,6,45,83.5,49.0,2.55,19.45,71.5,106.36,85.04
2018,7,17,7,0,0.0,65.0,2.6,20.2,65.0,49.83,36.12
2018,7,17,7,15,1.5,97.5,2.6,20.9,98.0,77.9,59.21
2018,7,17,7,30,3.0,130.0,2.6,21.6,131.0,107.16,82.78
2018,7,17,7,45,11.5,162.5,2.6,22.35,168.5,142.22,110.75
2018,7,17,8,0,20.0,195.0,2.6,23.1,206.0,177.91,138.65
2018,7,17,8,15,87.0,230.5,2.6,23.9,285.0,282.42,221.29
2018,7,17,8,30,154.0,266.0,2.6,24.7,364.0,394.57,306.35
2018,7,17,8,45,449.0,205.5,2.65,25.5,518.5,632.19,485.0
2018,7,17,9,0,744.0,145.0,2.7,26.3,673.0,849.17,635.28
2018,7,17,9,15,824.5,120.5,2.75,26.95,736.5,898.59,663.92
2018,7,17,9,30,905.0,96.0,2.8,27.6,800.0,940.48,688.5
2018,7,17,9,45,908.5,100.0,2.8,28.3,833.5,950.35,691.43
2018,7,17,10,0,912.0,104.0,2.8,29.0,867.0,956.28,692.17
2018,7,17,10,15,918.5,104.5,2.85,29.5,895.5,957.56,690.99
2018,7,17,10,30,925.0,105.0,2.9,30.0,924.0,954.93,687.46
2018,7,17,10,45,930.0,106.0,2.9,30.55,946.5,947.47,680.45
2018,7,17,11,0,935.0,107.0,2.9,31.1,969.0,936.07,671.09
2018,7,17,11,15,938.5,107.5,2.95,31.45,984.0,919.0,659.13
2018,7,17,11,30,942.0,108.0,3.0,31.8,999.0,898.15,644.83
2018,7,17,11,45,944.5,108.0,3.05,32.2,1007.5,872.38,627.26
2018,7,17,12,0,947.0,108.0,3.1,32.6,1016.0,843.13,607.46
2018,7,17,12,15,944.0,110.5,3.15,32.8,1015.0,808.42,584.52
2018,7,17,12,30,941.0,113.0,3.2,33.0,1014.0,770.83,558.04
2018,7,17,12,45,935.0,115.0,3.25,33.15,1004.5,728.15,527.46
2018,7,17,13,0,929.0,117.0,3.3,33.3,995.0,683.23,494.66
2018,7,17,13,15,925.5,116.5,3.35,33.4,979.5,635.94,459.52
2018,7,17,13,30,922.0,116.0,3.4,33.5,964.0,586.65,421.95
2018,7,17,13,45,917.5,115.0,3.4,33.6,941.5,534.7,381.28
2018,7,17,14,0,913.0,114.0,3.4,33.7,919.0,481.24,338.34
2018,7,17,14,15,906.5,112.5,3.45,33.55,890.0,425.38,292.93
2018,7,17,14,30,900.0,111.0,3.5,33.4,861.0,368.68,245.9
2018,7,17,14,45,891.0,110.0,3.5,33.3,826.0,311.01,197.9
2018,7,17,15,0,882.0,109.0,3.5,33.2,791.0,253.23,151.21
2018,7,17,15,15,870.5,106.5,3.5,33.2,750.0,194.31,108.21
2018,7,17,15,30,859.0,104.0,3.5,33.2,709.0,136.09,75.92
2018,7,17,15,45,844.5,101.0,3.5,32.4,664.0,82.24,61.41
2018,7,17,16,0,830.0,98.0,3.5,31.6,619.0,80.79,60.67
2018,7,17,16,15,810.0,95.5,3.45,31.0,570.5,79.43,59.9
2018,7,17,16,30,790.0,93.0,3.4,30.4,522.0,78.0,59.09
2018,7,17,16,45,764.5,89.0,3.4,29.75,471.0,75.35,57.27
2018,7,17,17,0,739.0,85.0,3.4,29.1,420.0,72.62,55.36
2018,7,17,17,15,704.0,80.5,3.3,28.1,368.5,63.97,48.5
2018,7,17,17,30,669.0,76.0,3.2,27.1,317.0,60.77,46.14
2018,7,17,17,45,620.5,70.0,3.1,26.1,266.0,56.28,42.57
2018,7,17,18,0,572.0,64.0,3.0,25.1,215.0,51.77,38.84
2018,7,17,18,15,500.5,56.5,2.95,24.05,168.0,45.88,33.74
2018,7,17,18,30,429.0,49.0,2.9,23.0,121.0,40.03,28.45
2018,7,17,18,45,322.0,38.5,2.8,21.9,82.5,31.53,20.53
2018,7,17,19,0,215.0,28.0,2.7,20.8,44.0,21.33,7.42
2018,7,17,19,15,113.5,15.0,2.7,20.2,23.0,11.8,0.0
2018,7,17,19,30,12.0,2.0,2.7,19.6,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.7,18.95,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.9,15.15,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,2.1,15.4,4.0,0.0,0.0
2018,7,18,5,15,124.5,16.5,2.2,15.95,25.5,49.59,0.0
2018,7,18,5,30,226.0,29.0,2.3,16.5,47.0,128.83,76.12
2018,7,18,5,45,328.0,39.5,2.4,17.05,86.0,198.34,150.77
2018,7,18,6,0,430.0,50.0,2.5,17.6,125.0,276.19,218.88
2018,7,18,6,15,289.0,49.5,2.5,18.3,107.0,219.71,177.53
2018,7,18,6,30,148.0,49.0,2.5,19.0,89.0,139.94,113.12
2018,7,18,6,45,98.0,65.0,2.45,19.7,94.0,123.53,99.36
2018,7,18,7,0,48.0,81.0,2.4,20.4,99.0,100.43,79.2
2018,7,18,7,15,28.0,114.5,2.4,21.1,125.5,120.19,94.56
2018,7,18,7,30,8.0,148.0,2.4,21.8,152.0,127.65,99.42
2018,7,18,7,45,24.0,179.0,2.35,22.5,192.0,167.56,131.29
2018,7,18,8,0,40.0,210.0,2.3,23.2,232.0,224.16,175.5
2018,7,18,8,15,252.0,199.5,2.35,23.9,357.0,423.78,333.17
2018,7,18,8,30,464.0,189.0,2.4,24.6,482.0,620.49,478.85
2018,7,18,8,45,656.5,146.5,2.4,25.35,594.0,763.92,578.75
2018,7,18,9,0,849.0,104.0,2.4,26.1,706.0,883.89,655.9
2018,7,18,9,15,857.5,107.5,2.45,26.85,745.0,904.47,665.46
2018,7,18,9,30,866.0,111.0,2.5,27.6,784.0,921.57,673.63
2018,7,18,9,45,871.5,115.0,2.55,28.35,818.0,932.77,677.98
2018,7,18,10,0,877.0,119.0,2.6,29.1,852.0,940.19,680.01
2018,7,18,10,15,884.5,120.0,2.65,29.7,880.5,942.72,679.41
2018,7,18,10,30,892.0,121.0,2.7,30.3,909.0,941.44,676.52
2018,7,18,10,45,814.0,172.0,2.75,30.95,905.0,919.52,660.34
2018,7,18,11,0,736.0,223.0,2.8,31.6,901.0,889.62,638.61
2018,7,18,11,15,782.5,197.5,2.9,31.95,928.5,877.94,631.24
2018,7,18,11,30,829.0,172.0,3.0,32.3,956.0,872.66,627.3
2018,7,18,11,45,766.5,212.5,3.1,32.65,941.5,827.94,596.23
2018,7,18,12,0,704.0,253.0,3.2,33.0,927.0,792.48,570.24
2018,7,18,12,15,758.5,220.5,3.3,33.15,946.5,776.15,559.79
2018,7,18,12,30,813.0,188.0,3.4,33.3,966.0,748.47,541.27
2018,7,18,12,45,710.0,249.5,3.45,33.5,925.0,693.58,500.8
2018,7,18,13,0,607.0,311.0,3.5,33.7,884.0,634.45,457.54
2018,7,18,13,15,606.0,304.5,3.5,33.75,869.0,593.25,427.58
2018,7,18,13,30,605.0,298.0,3.5,33.8,854.0,550.89,396.01
2018,7,18,13,45,730.5,219.0,3.55,33.85,874.0,519.6,371.27
2018,7,18,14,0,856.0,140.0,3.6,33.9,894.0,474.82,334.6
2018,7,18,14,15,852.0,136.0,3.55,33.8,866.0,421.08,290.78
2018,7,18,14,30,848.0,132.0,3.5,33.7,838.0,366.35,245.38
2018,7,18,14,45,839.0,129.5,3.5,33.6,803.0,306.22,196.01
2018,7,18,15,0,830.0,127.0,3.5,33.5,768.0,249.05,150.03
2018,7,18,15,15,826.5,120.5,3.5,33.5,730.5,190.41,106.82
2018,7,18,15,30,823.0,114.0,3.5,33.5,693.0,131.75,73.26
2018,7,18,15,45,812.5,110.0,3.5,32.95,650.5,86.91,65.03
2018,7,18,16,0,802.0,106.0,3.5,32.4,608.0,85.18,64.02
2018,7,18,16,15,782.0,102.5,3.6,31.7,560.0,83.39,62.96
2018,7,18,16,30,762.0,99.0,3.7,31.0,512.0,81.5,61.81
2018,7,18,16,45,735.0,95.0,3.75,30.3,461.5,79.01,60.17
2018,7,18,17,0,708.0,91.0,3.8,29.6,411.0,70.54,53.51
2018,7,18,17,15,672.5,86.0,3.85,28.4,360.0,67.23,51.19
2018,7,18,17,30,637.0,81.0,3.9,27.2,309.0,63.87,48.74
2018,7,18,17,45,587.0,74.5,3.9,26.0,259.0,59.18,45.05
2018,7,18,18,0,537.0,68.0,3.9,24.8,209.0,54.46,41.18
2018,7,18,18,15,464.0,59.5,3.85,23.6,162.5,47.94,35.55
2018,7,18,18,30,391.0,51.0,3.8,22.4,116.0,41.43,29.69
2018,7,18,18,45,285.5,39.5,3.7,21.15,78.5,30.12,19.37
2018,7,18,19,0,180.0,28.0,3.6,19.9,41.0,21.22,6.82
2018,7,18,19,15,94.5,15.0,3.45,19.35,21.5,11.8,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.8,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,4,45,5.0,1.5,3.25,15.05,1.5,0.0,0.0
2018,7,19,5,0,10.0,3.0,3.5,15.2,3.0,0.0,0.0
2018,7,19,5,15,69.5,15.5,3.6,15.75,20.5,32.67,0.0
2018,7,19,5,30,129.0,28.0,3.7,16.3,38.0,93.16,52.15
2018,7,19,5,45,206.5,44.0,3.75,16.8,73.5,152.53,115.71
2018,7,19,6,0,284.0,60.0,3.8,17.3,109.0,216.99,172.57
2018,7,19,6,15,207.0,75.0,3.65,18.0,117.0,196.56,158.86
2018,7,19,6,30,130.0,90.0,3.5,18.7,125.0,166.99,135.31
2018,7,19,6,45,99.0,114.0,3.35,19.35,144.0,178.58,144.66
2018,7,19,7,0,68.0,138.0,3.2,20.0,163.0,173.55,139.64
2018,7,19,7,15,103.0,163.0,3.05,20.8,207.0,238.88,192.42
2018,7,19,7,30,138.0,188.0,2.9,21.6,251.0,293.28,235.04
2018,7,19,7,45,197.0,206.0,2.75,22.35,307.5,360.38,287.05
2018,7,19,8,0,256.0,224.0,2.6,23.1,364.0,448.78,353.23
2018,7,19,8,15,307.5,235.5,2.5,24.05,418.5,509.17,396.29
2018,7,19,8,30,359.0,247.0,2.4,25.0,473.0,571.02,439.16
2018,7,19,8,45,380.5,260.5,2.35,25.9,515.5,609.36,463.64
2018,7,19,9,0,402.0,274.0,2.3,26.8,558.0,666.56,500.42
2018,7,19,9,15,456.0,269.5,2.25,27.75,609.5,714.95,531.26
2018,7,19,9,30,510.0,265.0,2.2,28.7,661.0,762.13,560.5
2018,7,19,9,45,548.0,261.5,2.15,29.65,704.0,793.7,578.38
2018,7,19,10,0,586.0,258.0,2.1,30.6,747.0,828.32,597.82
2018,7,19,10,15,714.0,201.5,2.15,31.35,817.5,888.44,636.82
2018,7,19,10,30,842.0,145.0,2.2,32.1,888.0,933.76,662.89
2018,7,19,10,45,849.0,145.5,2.25,32.85,910.5,913.07,647.13
2018,7,19,11,0,856.0,146.0,2.3,33.6,933.0,903.41,639.1
2018,7,19,11,15,858.0,147.5,2.45,34.05,947.0,886.54,628.07
2018,7,19,11,30,860.0,149.0,2.6,34.5,961.0,866.17,614.81
2018,7,19,11,45,859.0,151.0,2.7,34.9,967.5,840.38,597.8
2018,7,19,12,0,858.0,153.0,2.8,35.3,974.0,811.54,578.79
2018,7,19,12,15,854.0,155.5,2.95,35.4,972.5,777.94,556.53
2018,7,19,12,30,850.0,158.0,3.1,35.5,971.0,741.87,531.87
2018,7,19,12,45,844.0,160.5,3.25,35.6,962.0,711.86,510.39
2018,7,19,13,0,838.0,163.0,3.4,35.7,953.0,668.98,479.83
2018,7,19,13,15,831.0,164.0,3.55,35.45,937.0,622.57,446.72
2018,7,19,13,30,824.0,165.0,3.7,35.2,921.0,574.68,411.51
2018,7,19,13,45,814.0,165.5,3.85,34.95,897.5,523.73,372.98
2018,7,19,14,0,804.0,166.0,4.0,34.7,874.0,472.08,332.72
2018,7,19,14,15,793.5,165.0,4.05,34.2,844.5,418.77,290.32
2018,7,19,14,30,783.0,164.0,4.1,33.7,815.0,365.34,246.88
2018,7,19,14,45,769.0,162.5,4.15,33.2,779.5,310.8,202.46
2018,7,19,15,0,755.0,161.0,4.2,32.7,744.0,251.07,155.25
2018,7,19,15,15,741.0,157.5,4.2,32.7,704.5,195.98,114.86
2018,7,19,15,30,727.0,154.0,4.2,32.7,665.0,142.2,83.98
2018,7,19,15,45,710.5,149.0,4.15,31.5,621.5,99.83,75.92
2018,7,19,16,0,694.0,144.0,4.1,30.3,578.0,98.47,75.46
2018,7,19,16,15,677.5,136.0,4.0,29.65,532.0,95.08,73.12
2018,7,19,16,30,661.0,128.0,3.9,29.0,486.0,91.42,70.54
2018,7,19,16,45,639.0,120.5,3.85,28.35,438.5,87.7,67.9
2018,7,19,17,0,617.0,113.0,3.8,27.7,391.0,83.77,65.03
2018,7,19,17,15,585.0,104.0,3.65,26.9,342.0,78.39,60.92
2018,7,19,17,30,553.0,95.0,3.5,26.1,293.0,72.78,56.53
2018,7,19,17,45,510.0,85.5,3.4,25.3,245.5,66.44,51.38
2018,7,19,18,0,467.0,76.0,3.3,24.5,198.0,59.91,45.89
2018,7,19,18,15,402.0,65.0,3.2,23.65,153.5,49.1,36.53
2018,7,19,18,30,337.0,54.0,3.1,22.8,109.0,40.83,29.11
2018,7,19,18,45,249.0,40.5,2.95,21.95,73.5,30.63,19.67
2018,7,19,19,0,161.0,27.0,2.8,21.1,38.0,20.43,5.65
2018,7,19,19,15,84.5,14.5,2.8,20.65,20.0,11.41,0.0
2018,7,19,19,30,8.0,2.0,2.8,20.2,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.75,19.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,16.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.2,1.0,0.0,0.0
2018,7,20,5,15,35.5,13.5,2.65,16.75,16.0,21.1,0.0
2018,7,20,5,30,68.0,26.0,2.7,17.3,31.0,60.87,30.67
2018,7,20,5,45,123.5,46.5,2.75,17.9,64.0,113.33,84.5
2018,7,20,6,0,179.0,67.0,2.8,18.5,97.0,167.54,131.82
2018,7,20,6,15,235.0,83.5,2.85,19.25,137.0,222.13,178.7
2018,7,20,6,30,291.0,100.0,2.9,20.0,177.0,282.09,228.99
2018,7,20,6,45,315.5,112.5,2.9,20.8,212.5,322.84,262.33
2018,7,20,7,0,340.0,125.0,2.9,21.6,248.0,380.91,307.84
2018,7,20,7,15,419.5,134.5,2.85,22.4,309.5,461.16,369.71
2018,7,20,7,30,499.0,144.0,2.8,23.2,371.0,546.34,433.02
2018,7,20,7,45,544.5,146.5,2.75,24.05,421.0,601.68,471.81
2018,7,20,8,0,590.0,149.0,2.7,24.9,471.0,667.39,516.74
2018,7,20,8,15,618.5,152.5,2.75,25.8,517.0,711.94,545.55
2018,7,20,8,30,647.0,156.0,2.8,26.7,563.0,755.16,572.82
2018,7,20,8,45,672.0,157.0,2.8,27.55,606.5,791.03,593.82
2018,7,20,9,0,697.0,158.0,2.8,28.4,650.0,824.76,613.03
2018,7,20,9,15,720.0,156.0,2.85,29.2,690.0,851.01,627.4
2018,7,20,9,30,743.0,154.0,2.9,30.0,730.0,867.51,635.21
2018,7,20,9,45,765.5,149.5,2.9,30.75,766.0,885.42,643.83
2018,7,20,10,0,788.0,145.0,2.9,31.5,802.0,899.95,650.21
2018,7,20,10,15,795.5,147.0,3.0,32.0,829.5,903.53,650.87
2018,7,20,10,30,803.0,149.0,3.1,32.5,857.0,903.46,649.35
2018,7,20,10,45,809.0,149.0,3.2,33.05,877.5,896.42,643.28
2018,7,20,11,0,815.0,149.0,3.3,33.6,898.0,885.74,635.0
2018,7,20,11,15,818.5,150.0,3.4,33.75,912.0,870.18,624.67
2018,7,20,11,30,822.0,151.0,3.5,33.9,926.0,837.09,602.88
2018,7,20,11,45,823.5,151.5,3.65,34.1,933.0,813.15,587.26
2018,7,20,12,0,825.0,152.0,3.8,34.3,940.0,786.2,569.49
2018,7,20,12,15,784.5,175.0,3.85,34.3,924.5,754.73,546.63
2018,7,20,12,30,744.0,198.0,3.9,34.3,909.0,709.44,514.38
2018,7,20,12,45,636.0,255.5,4.0,34.3,859.5,650.67,471.6
2018,7,20,13,0,528.0,313.0,4.1,34.3,810.0,591.78,428.57
2018,7,20,13,15,445.0,332.0,4.15,34.1,746.5,523.99,379.91
2018,7,20,13,30,362.0,351.0,4.2,33.9,683.0,461.95,334.89
2018,7,20,13,45,575.5,251.0,4.25,33.75,764.0,468.5,337.83
2018,7,20,14,0,789.0,151.0,4.3,33.6,845.0,456.15,323.92
2018,7,20,14,15,770.5,155.0,4.35,33.25,814.0,404.24,281.97
2018,7,20,14,30,752.0,159.0,4.4,32.9,783.0,352.99,239.92
2018,7,20,14,45,768.5,143.0,4.4,32.55,757.5,298.59,194.31
2018,7,20,15,0,785.0,127.0,4.4,32.2,732.0,241.63,147.5
2018,7,20,15,15,772.0,124.5,4.4,32.2,693.0,186.82,106.96
2018,7,20,15,30,759.0,122.0,4.4,32.2,654.0,133.11,76.18
2018,7,20,15,45,743.0,118.0,4.4,31.25,611.0,90.01,68.07
2018,7,20,16,0,727.0,114.0,4.4,30.3,568.0,88.43,67.28
2018,7,20,16,15,705.5,110.5,4.35,29.7,522.0,80.1,60.82
2018,7,20,16,30,684.0,107.0,4.3,29.1,476.0,78.58,59.93
2018,7,20,16,45,655.5,102.0,4.25,28.45,427.5,75.87,58.05
2018,7,20,17,0,627.0,97.0,4.2,27.8,379.0,73.07,56.07
2018,7,20,17,15,590.0,91.0,4.15,27.05,330.5,69.34,53.28
2018,7,20,17,30,553.0,85.0,4.1,26.3,282.0,65.53,50.35
2018,7,20,17,45,503.5,77.5,4.0,25.5,235.0,60.37,46.17
2018,7,20,18,0,454.0,70.0,3.9,24.7,188.0,55.14,41.77
2018,7,20,18,15,386.5,60.5,3.75,23.95,145.5,45.87,33.71
2018,7,20,18,30,319.0,51.0,3.6,23.2,103.0,38.61,27.15
2018,7,20,18,45,231.0,38.0,3.5,22.4,69.0,28.76,18.02
2018,7,20,19,0,143.0,25.0,3.4,21.6,35.0,18.92,4.06
2018,7,20,19,15,75.0,13.0,3.35,21.2,18.0,10.23,0.0
2018,7,20,19,30,7.0,1.0,3.3,20.8,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,3.2,20.35,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.95,19.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.85,19.15,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.05,17.4,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.1,17.5,2.0,0.0,0.0
2018,7,21,5,15,67.5,14.5,2.15,18.0,19.0,31.38,0.0
2018,7,21,5,30,129.0,27.0,2.2,18.5,36.0,91.46,45.34
2018,7,21,5,45,204.0,41.0,2.3,19.05,69.0,148.83,111.11
2018,7,21,6,0,279.0,55.0,2.4,19.6,102.0,209.85,164.77
2018,7,21,6,15,293.0,70.5,2.4,20.25,134.5,248.86,199.34
2018,7,21,6,30,307.0,86.0,2.4,20.9,167.0,288.66,233.15
2018,7,21,6,45,367.5,97.5,2.45,21.6,215.0,353.11,285.48
2018,7,21,7,0,428.0,109.0,2.5,22.3,263.0,422.11,339.63
2018,7,21,7,15,511.5,109.0,2.5,23.0,321.0,506.74,404.05
2018,7,21,7,30,595.0,109.0,2.5,23.7,379.0,589.44,464.83
2018,7,21,7,45,623.0,114.0,2.55,24.45,426.0,638.1,498.26
2018,7,21,8,0,651.0,119.0,2.6,25.2,473.0,686.14,530.15
2018,7,21,8,15,672.5,123.5,2.6,25.95,518.5,727.23,555.73
2018,7,21,8,30,694.0,128.0,2.6,26.7,564.0,766.64,579.64
2018,7,21,8,45,685.0,143.0,2.65,27.4,599.0,788.75,591.69
2018,7,21,9,0,676.0,158.0,2.7,28.1,634.0,807.17,601.26
2018,7,21,9,15,638.5,186.5,2.75,28.7,657.0,809.62,600.11
2018,7,21,9,30,601.0,215.0,2.8,29.3,680.0,806.81,594.72
2018,7,21,9,45,669.5,191.5,2.85,29.9,731.0,848.01,621.42
2018,7,21,10,0,738.0,168.0,2.9,30.5,782.0,877.37,638.35
2018,7,21,10,15,746.5,170.0,3.0,30.9,809.5,881.83,639.77
2018,7,21,10,30,755.0,172.0,3.1,31.3,837.0,882.77,639.17
2018,7,21,10,45,762.0,173.0,3.2,31.7,858.5,877.84,634.84
2018,7,21,11,0,769.0,174.0,3.3,32.1,880.0,869.35,628.31
