Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,15,773.5,175.0,3.4,32.3,894.5,855.1,618.59
2018,7,21,11,30,778.0,176.0,3.5,32.5,909.0,837.42,606.68
2018,7,21,11,45,780.0,176.0,3.6,32.7,916.0,813.48,590.47
2018,7,21,12,0,782.0,176.0,3.7,32.9,923.0,786.48,571.57
2018,7,21,12,15,791.5,170.0,3.8,32.95,925.5,757.38,551.48
2018,7,21,12,30,801.0,164.0,3.9,33.0,928.0,725.17,528.86
2018,7,21,12,45,812.0,154.5,3.95,33.0,924.0,688.17,502.46
2018,7,21,13,0,823.0,145.0,4.0,33.0,920.0,641.4,468.77
2018,7,21,13,15,820.5,144.0,4.05,32.85,906.0,598.62,436.92
2018,7,21,13,30,818.0,143.0,4.1,32.7,892.0,554.03,402.82
2018,7,21,13,45,814.0,141.0,4.15,32.55,871.0,506.39,365.52
2018,7,21,14,0,810.0,139.0,4.2,32.4,850.0,457.81,326.41
2018,7,21,14,15,804.0,136.0,4.2,32.15,822.5,404.72,283.05
2018,7,21,14,30,798.0,133.0,4.2,31.9,795.0,351.01,238.33
2018,7,21,14,45,790.0,130.0,4.2,31.65,762.0,296.38,192.7
2018,7,21,15,0,782.0,127.0,4.2,31.4,729.0,241.79,148.23
2018,7,21,15,15,769.0,125.0,4.2,31.4,690.5,187.41,107.83
2018,7,21,15,30,756.0,123.0,4.2,31.4,652.0,134.12,77.11
2018,7,21,15,45,742.0,118.5,4.2,30.65,609.5,90.34,68.51
2018,7,21,16,0,728.0,114.0,4.2,29.9,567.0,88.5,67.46
2018,7,21,16,15,710.0,108.5,4.2,29.3,521.5,79.03,60.05
2018,7,21,16,30,692.0,103.0,4.2,28.7,476.0,76.28,58.13
2018,7,21,16,45,666.5,98.5,4.2,28.15,428.5,73.86,56.45
2018,7,21,17,0,641.0,94.0,4.2,27.6,381.0,71.34,54.67
2018,7,21,17,15,605.5,88.0,4.05,26.8,332.5,67.54,51.82
2018,7,21,17,30,570.0,82.0,3.9,26.0,284.0,63.65,48.82
2018,7,21,17,45,522.0,75.0,3.8,25.2,237.0,58.78,44.87
2018,7,21,18,0,474.0,68.0,3.7,24.4,190.0,53.85,40.71
2018,7,21,18,15,406.0,59.0,3.55,23.6,147.0,47.12,34.81
2018,7,21,18,30,338.0,50.0,3.4,22.8,104.0,38.04,26.69
2018,7,21,18,45,246.5,37.5,3.25,22.0,69.5,28.47,17.75
2018,7,21,19,0,155.0,25.0,3.1,21.2,35.0,18.95,3.22
2018,7,21,19,15,81.5,13.5,3.05,20.75,18.5,10.62,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,17.1,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.2,2.0,0.0,0.0
2018,7,22,5,15,95.0,13.5,1.95,17.7,20.0,38.8,0.0
2018,7,22,5,30,180.0,25.0,2.0,18.2,38.0,106.71,49.57
2018,7,22,5,45,276.0,36.5,2.05,18.7,73.5,175.62,131.19
2018,7,22,6,0,372.0,48.0,2.1,19.2,109.0,249.05,195.64
2018,7,22,6,15,251.5,52.0,2.1,19.75,99.5,205.52,164.66
2018,7,22,6,30,131.0,56.0,2.1,20.3,90.0,139.72,112.05
2018,7,22,6,45,67.0,79.5,2.15,20.85,97.0,120.92,96.14
2018,7,22,7,0,3.0,103.0,2.2,21.4,104.0,85.55,65.53
2018,7,22,7,15,15.5,134.0,2.2,22.05,141.0,122.01,95.35
2018,7,22,7,30,28.0,165.0,2.2,22.7,178.0,172.43,135.66
2018,7,22,7,45,90.5,188.5,2.25,23.35,236.5,243.83,193.03
2018,7,22,8,0,153.0,212.0,2.3,24.0,295.0,336.4,264.9
2018,7,22,8,15,410.0,172.5,2.35,24.65,423.0,550.87,429.38
2018,7,22,8,30,667.0,133.0,2.4,25.3,551.0,750.17,571.64
2018,7,22,8,45,729.0,121.0,2.45,25.9,608.0,799.59,601.57
2018,7,22,9,0,791.0,109.0,2.5,26.5,665.0,853.58,635.22
2018,7,22,9,15,800.0,112.5,2.55,27.0,703.0,874.43,646.4
2018,7,22,9,30,809.0,116.0,2.6,27.5,741.0,879.78,647.56
2018,7,22,9,45,815.0,120.5,2.65,28.05,774.0,891.66,653.16
2018,7,22,10,0,821.0,125.0,2.7,28.6,807.0,899.94,656.4
2018,7,22,10,15,828.0,126.5,2.75,29.05,834.5,902.64,656.37
2018,7,22,10,30,835.0,128.0,2.8,29.5,862.0,901.71,654.12
2018,7,22,10,45,840.0,129.0,2.85,29.95,883.0,894.83,648.13
2018,7,22,11,0,845.0,130.0,2.9,30.4,904.0,884.33,639.92
2018,7,22,11,15,848.0,131.0,2.95,30.75,918.5,868.47,628.59
2018,7,22,11,30,851.0,132.0,3.0,31.1,933.0,849.15,615.09
2018,7,22,11,45,853.0,132.0,3.05,31.45,940.0,824.83,598.36
2018,7,22,12,0,855.0,132.0,3.1,31.8,947.0,797.37,579.58
2018,7,22,12,15,857.5,130.0,3.2,32.0,947.5,765.75,558.31
2018,7,22,12,30,860.0,128.0,3.3,32.2,948.0,731.32,533.83
2018,7,22,12,45,861.5,125.5,3.35,32.4,941.0,693.13,506.06
2018,7,22,13,0,863.0,123.0,3.4,32.6,934.0,652.44,475.94
2018,7,22,13,15,860.5,121.5,3.45,32.6,919.5,607.71,442.58
2018,7,22,13,30,858.0,120.0,3.5,32.6,905.0,561.06,406.92
2018,7,22,13,45,854.0,119.0,3.55,32.6,884.0,512.27,368.64
2018,7,22,14,0,850.0,118.0,3.6,32.6,863.0,462.04,328.15
2018,7,22,14,15,843.5,116.0,3.65,32.4,835.0,408.95,284.74
2018,7,22,14,30,837.0,114.0,3.7,32.2,807.0,355.12,239.82
2018,7,22,14,45,828.0,112.0,3.8,31.95,773.0,300.1,193.87
2018,7,22,15,0,819.0,110.0,3.9,31.7,739.0,245.07,149.02
2018,7,22,15,15,807.0,107.5,3.9,31.7,700.0,189.52,107.7
2018,7,22,15,30,795.0,105.0,3.9,31.7,661.0,126.47,69.83
2018,7,22,15,45,780.0,102.5,3.95,30.85,618.0,81.48,61.25
2018,7,22,16,0,765.0,100.0,4.0,30.0,575.0,80.47,60.86
2018,7,22,16,15,746.0,96.0,3.95,29.4,528.5,78.29,59.42
2018,7,22,16,30,727.0,92.0,3.9,28.8,482.0,75.98,57.86
2018,7,22,16,45,702.0,88.0,3.9,28.2,434.0,73.43,56.09
2018,7,22,17,0,677.0,84.0,3.9,27.6,386.0,65.36,49.65
2018,7,22,17,15,642.5,79.0,3.85,26.8,337.0,61.97,47.11
2018,7,22,17,30,608.0,74.0,3.8,26.0,288.0,58.51,44.45
2018,7,22,17,45,561.5,67.5,3.75,25.15,240.5,53.76,40.59
2018,7,22,18,0,515.0,61.0,3.7,24.3,193.0,48.96,36.54
2018,7,22,18,15,447.0,53.0,3.6,23.5,149.0,42.76,31.09
2018,7,22,18,30,379.0,45.0,3.5,22.7,105.0,36.56,25.43
2018,7,22,18,45,281.5,34.5,3.35,21.85,70.5,28.14,17.41
2018,7,22,19,0,184.0,24.0,3.2,21.0,36.0,18.3,1.89
2018,7,22,19,15,97.0,13.0,3.15,20.5,19.0,10.23,0.0
2018,7,22,19,30,10.0,2.0,3.1,20.0,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,1.9,15.8,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,7,23,5,15,124.0,13.0,1.95,16.35,21.0,47.12,0.0
2018,7,23,5,30,233.0,24.0,2.0,16.8,40.0,125.14,53.66
2018,7,23,5,45,333.5,33.0,2.05,17.3,76.5,196.38,147.13
2018,7,23,6,0,434.0,42.0,2.1,17.8,113.0,272.31,214.79
2018,7,23,6,15,331.0,48.5,2.1,18.5,113.5,249.94,201.4
2018,7,23,6,30,228.0,55.0,2.1,19.2,114.0,207.69,168.94
2018,7,23,6,45,116.5,79.5,2.15,19.9,110.0,151.68,122.55
2018,7,23,7,0,5.0,104.0,2.2,20.6,106.0,87.94,67.73
2018,7,23,7,15,19.5,135.5,2.2,21.4,144.0,126.46,99.34
2018,7,23,7,30,34.0,167.0,2.2,22.2,182.0,179.37,141.67
2018,7,23,7,45,56.0,194.5,2.2,23.0,223.0,223.89,176.52
2018,7,23,8,0,78.0,222.0,2.2,23.8,264.0,269.48,211.4
2018,7,23,8,15,279.0,207.0,2.25,24.65,378.0,457.75,357.88
2018,7,23,8,30,480.0,192.0,2.3,25.5,492.0,642.23,492.56
2018,7,23,8,45,661.0,141.0,2.35,26.35,586.5,767.92,579.04
2018,7,23,9,0,842.0,90.0,2.4,27.2,681.0,869.33,643.61
2018,7,23,9,15,854.0,91.5,2.45,27.9,720.5,891.34,654.45
2018,7,23,9,30,866.0,93.0,2.5,28.6,760.0,910.04,663.79
2018,7,23,9,45,876.0,93.5,2.6,29.35,794.5,922.33,669.26
2018,7,23,10,0,886.0,94.0,2.7,30.1,829.0,931.0,672.48
2018,7,23,10,15,891.0,96.0,2.75,30.6,857.0,932.79,671.65
2018,7,23,10,30,896.0,98.0,2.8,31.1,885.0,930.72,668.51
2018,7,23,10,45,899.0,100.0,2.85,31.6,906.5,922.95,661.85
2018,7,23,11,0,902.0,102.0,2.9,32.1,928.0,911.35,652.87
2018,7,23,11,15,903.0,104.0,3.0,32.35,942.0,894.2,641.43
2018,7,23,11,30,904.0,106.0,3.1,32.6,956.0,873.42,627.69
2018,7,23,11,45,903.0,108.5,3.15,32.85,963.0,847.9,610.56
2018,7,23,12,0,902.0,111.0,3.2,33.1,970.0,819.09,591.3
2018,7,23,12,15,900.0,112.5,3.3,33.1,969.5,785.62,569.72
2018,7,23,12,30,898.0,114.0,3.4,33.1,969.0,749.34,544.85
2018,7,23,12,45,892.5,116.5,3.5,33.1,960.5,708.82,516.08
2018,7,23,13,0,887.0,119.0,3.6,33.1,952.0,666.09,485.08
2018,7,23,13,15,885.0,117.0,3.65,33.05,937.0,620.17,451.02
2018,7,23,13,30,883.0,115.0,3.7,33.0,922.0,572.23,414.53
2018,7,23,13,45,880.0,113.5,3.8,32.95,901.0,522.29,375.57
2018,7,23,14,0,877.0,112.0,3.9,32.9,880.0,470.76,334.19
2018,7,23,14,15,870.0,111.5,3.95,32.75,852.0,416.98,290.07
2018,7,23,14,30,863.0,111.0,4.0,32.6,824.0,362.43,244.42
2018,7,23,14,45,853.5,109.0,4.05,32.4,789.0,305.71,197.0
2018,7,23,15,0,844.0,107.0,4.1,32.2,754.0,249.0,150.76
2018,7,23,15,15,832.5,104.5,4.1,32.2,714.5,191.95,108.29
2018,7,23,15,30,821.0,102.0,4.1,32.2,675.0,135.62,75.83
2018,7,23,15,45,796.5,102.5,4.05,31.3,628.5,81.98,61.54
2018,7,23,16,0,772.0,103.0,4.0,30.4,582.0,82.62,62.52
2018,7,23,16,15,743.5,101.0,3.9,29.65,532.0,81.59,62.08
2018,7,23,16,30,715.0,99.0,3.8,28.9,482.0,80.57,61.64
2018,7,23,16,45,681.0,96.5,3.75,28.15,432.0,72.93,55.68
2018,7,23,17,0,647.0,94.0,3.7,27.4,382.0,71.53,54.88
2018,7,23,17,15,609.0,87.5,3.6,26.5,331.5,67.32,51.71
2018,7,23,17,30,571.0,81.0,3.5,25.6,281.0,63.01,48.36
2018,7,23,17,45,544.5,71.5,3.4,24.7,237.5,56.53,43.04
2018,7,23,18,0,518.0,62.0,3.3,23.8,194.0,49.78,37.32
2018,7,23,18,15,445.5,53.0,3.15,23.05,148.5,42.78,31.15
2018,7,23,18,30,373.0,44.0,3.0,22.3,103.0,35.74,24.76
2018,7,23,18,45,270.0,34.0,2.9,21.5,68.5,27.7,16.99
2018,7,23,19,0,167.0,24.0,2.8,20.7,34.0,18.24,0.63
2018,7,23,19,15,88.5,13.0,2.75,20.3,18.0,10.23,0.0
2018,7,23,19,30,10.0,2.0,2.7,19.9,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,2.65,19.5,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.55,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.7,2.0,0.0,0.0
2018,7,24,5,15,107.5,13.5,2.35,17.1,20.0,42.7,0.0
2018,7,24,5,30,203.0,25.0,2.4,17.5,38.0,114.67,42.71
2018,7,24,5,45,304.5,35.5,2.5,17.85,74.5,187.16,139.58
2018,7,24,6,0,406.0,46.0,2.6,18.2,111.0,263.95,208.15
2018,7,24,6,15,321.5,55.0,2.65,18.85,118.0,246.77,198.9
2018,7,24,6,30,237.0,64.0,2.7,19.5,125.0,224.67,182.81
2018,7,24,6,45,121.5,89.5,2.75,20.15,121.0,166.27,134.51
2018,7,24,7,0,6.0,115.0,2.8,20.8,117.0,99.43,77.19
2018,7,24,7,15,30.5,144.5,2.8,21.5,158.0,154.98,122.84
2018,7,24,7,30,55.0,174.0,2.8,22.2,199.0,203.03,161.31
2018,7,24,7,45,170.5,186.0,2.8,22.9,275.5,320.75,256.0
2018,7,24,8,0,286.0,198.0,2.8,23.6,352.0,448.42,354.29
2018,7,24,8,15,522.0,152.5,2.85,24.35,465.5,635.4,494.72
2018,7,24,8,30,758.0,107.0,2.9,25.1,579.0,797.87,607.73
2018,7,24,8,45,802.0,98.5,2.95,25.85,631.0,842.18,633.86
2018,7,24,9,0,846.0,90.0,3.0,26.6,683.0,874.4,652.26
2018,7,24,9,15,853.0,94.5,3.1,27.25,721.5,895.16,663.46
2018,7,24,9,30,860.0,99.0,3.2,27.9,760.0,912.37,672.36
2018,7,24,9,45,865.0,103.0,3.25,28.5,794.0,923.52,677.12
2018,7,24,10,0,870.0,107.0,3.3,29.1,828.0,930.9,679.5
2018,7,24,10,15,877.0,108.5,3.4,29.55,856.5,933.83,679.82
2018,7,24,10,30,884.0,110.0,3.5,30.0,885.0,932.95,677.78
2018,7,24,10,45,889.5,110.0,3.55,30.4,906.5,925.42,671.35
2018,7,24,11,0,895.0,110.0,3.6,30.8,928.0,914.11,662.61
2018,7,24,11,15,898.5,110.5,3.65,30.9,943.0,897.72,651.45
2018,7,24,11,30,902.0,111.0,3.7,31.0,958.0,877.68,637.97
2018,7,24,11,45,903.5,111.5,3.8,31.15,965.5,852.42,621.18
2018,7,24,12,0,905.0,112.0,3.9,31.3,973.0,823.82,602.15
2018,7,24,12,15,904.5,112.5,3.95,31.25,973.0,790.52,580.14
2018,7,24,12,30,904.0,113.0,4.0,31.2,973.0,754.33,554.88
2018,7,24,12,45,900.5,114.5,4.05,31.15,965.0,714.13,525.82
2018,7,24,13,0,897.0,116.0,4.1,31.1,957.0,671.57,494.42
2018,7,24,13,15,894.5,115.0,4.1,30.95,942.5,625.59,459.9
2018,7,24,13,30,892.0,114.0,4.1,30.8,928.0,577.58,422.94
2018,7,24,13,45,888.5,112.5,4.1,30.7,906.5,526.86,382.84
2018,7,24,14,0,885.0,111.0,4.1,30.6,885.0,474.59,340.38
2018,7,24,14,15,879.0,109.0,4.1,30.35,856.5,419.67,294.98
2018,7,24,14,30,873.0,107.0,4.1,30.1,828.0,363.89,247.93
2018,7,24,14,45,865.5,105.0,4.05,29.85,794.0,307.08,199.78
2018,7,24,15,0,858.0,103.0,4.0,29.6,760.0,250.04,152.63
2018,7,24,15,15,846.5,101.5,4.0,29.6,720.5,192.72,109.44
2018,7,24,15,30,835.0,100.0,4.0,29.6,681.0,136.09,76.46
2018,7,24,15,45,821.5,96.5,3.95,28.8,637.0,79.01,59.76
2018,7,24,16,0,808.0,93.0,3.9,28.0,593.0,77.19,58.68
2018,7,24,16,15,791.0,89.5,3.85,27.45,546.0,75.15,57.32
2018,7,24,16,30,774.0,86.0,3.8,26.9,499.0,72.99,55.85
2018,7,24,16,45,750.0,82.0,3.75,26.3,449.5,70.23,53.87
2018,7,24,17,0,726.0,78.0,3.7,25.7,400.0,67.38,51.78
2018,7,24,17,15,694.0,73.0,3.6,24.9,349.5,63.56,48.87
2018,7,24,17,30,662.0,68.0,3.5,24.1,299.0,55.1,41.89
2018,7,24,17,45,615.5,62.5,3.4,23.3,249.5,50.82,38.39
2018,7,24,18,0,569.0,57.0,3.3,22.5,200.0,46.55,34.73
2018,7,24,18,15,499.0,50.0,3.2,21.9,154.5,40.91,29.69
2018,7,24,18,30,429.0,43.0,3.1,21.3,109.0,35.33,24.49
2018,7,24,18,45,317.5,33.0,2.95,20.7,72.0,27.12,16.48
2018,7,24,19,0,206.0,23.0,2.8,20.1,35.0,18.98,0.0
2018,7,24,19,15,103.0,11.5,2.8,19.85,17.5,9.05,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,4,45,9.5,1.5,1.95,16.15,1.0,0.0,0.0
2018,7,25,5,0,19.0,3.0,2.1,16.3,2.0,0.0,0.0
2018,7,25,5,15,148.0,12.5,2.2,16.85,21.0,54.13,0.0
2018,7,25,5,30,277.0,22.0,2.3,17.4,40.0,138.44,43.71
2018,7,25,5,45,384.5,30.0,2.4,17.95,78.0,215.32,159.91
2018,7,25,6,0,492.0,38.0,2.5,18.5,116.0,296.15,232.81
2018,7,25,6,15,418.5,55.5,2.45,19.25,138.5,304.31,244.36
2018,7,25,6,30,345.0,73.0,2.4,20.0,161.0,297.8,241.52
2018,7,25,6,45,290.0,102.0,2.4,20.75,187.5,298.11,242.21
2018,7,25,7,0,235.0,131.0,2.4,21.5,214.0,306.16,247.5
2018,7,25,7,15,479.5,104.5,2.45,22.45,307.5,474.1,380.93
2018,7,25,7,30,724.0,78.0,2.5,23.4,401.0,651.02,512.65
2018,7,25,7,45,772.0,75.0,2.55,24.3,456.5,710.5,551.16
2018,7,25,8,0,820.0,72.0,2.6,25.2,512.0,761.94,583.7
2018,7,25,8,15,837.0,74.0,2.65,25.95,559.5,800.9,607.18
2018,7,25,8,30,854.0,76.0,2.7,26.7,607.0,837.54,628.74
2018,7,25,8,45,866.5,79.0,2.8,27.45,651.5,868.74,646.65
2018,7,25,9,0,879.0,82.0,2.9,28.2,696.0,896.86,662.36
2018,7,25,9,15,885.5,85.5,2.95,28.85,735.0,916.73,672.43
2018,7,25,9,30,892.0,89.0,3.0,29.5,774.0,932.95,680.16
2018,7,25,9,45,895.5,93.0,3.1,30.2,807.5,943.13,684.23
2018,7,25,10,0,899.0,97.0,3.2,30.9,841.0,949.41,685.89
2018,7,25,10,15,904.5,98.5,3.25,31.5,869.0,951.07,684.63
2018,7,25,10,30,910.0,100.0,3.3,32.1,897.0,948.83,680.99
2018,7,25,10,45,914.0,101.5,3.35,32.65,919.0,941.29,674.23
2018,7,25,11,0,918.0,103.0,3.4,33.2,941.0,929.83,665.12
2018,7,25,11,15,920.5,104.0,3.5,33.45,956.0,912.73,653.59
2018,7,25,11,30,923.0,105.0,3.6,33.7,971.0,891.9,639.72
2018,7,25,11,45,924.0,106.0,3.65,33.95,978.5,866.21,622.43
2018,7,25,12,0,925.0,107.0,3.7,34.2,986.0,837.1,602.93
2018,7,25,12,15,924.0,107.5,3.8,34.2,985.5,802.8,580.77
2018,7,25,12,30,923.0,108.0,3.9,34.2,985.0,765.57,555.56
2018,7,25,12,45,920.0,109.0,4.0,34.15,977.0,724.59,526.6
2018,7,25,13,0,917.0,110.0,4.1,34.1,969.0,681.17,495.21
2018,7,25,13,15,854.5,146.0,4.15,33.85,936.5,625.04,453.88
2018,7,25,13,30,792.0,182.0,4.2,33.6,904.0,576.96,417.42
2018,7,25,13,45,750.5,199.0,4.25,33.35,869.5,523.24,376.58
2018,7,25,14,0,709.0,216.0,4.3,33.1,835.0,470.4,335.63
2018,7,25,14,15,751.5,185.5,4.35,32.6,822.0,420.19,295.0
2018,7,25,14,30,794.0,155.0,4.4,32.1,809.0,368.31,251.36
2018,7,25,14,45,818.0,135.5,4.4,31.6,784.0,310.72,202.86
2018,7,25,15,0,842.0,116.0,4.4,31.1,759.0,255.52,156.6
2018,7,25,15,15,847.0,106.0,4.4,31.1,723.5,196.13,111.37
2018,7,25,15,30,852.0,96.0,4.4,31.1,688.0,135.57,74.96
2018,7,25,15,45,828.0,96.5,4.3,29.7,640.5,88.27,67.12
2018,7,25,16,0,804.0,97.0,4.2,28.3,593.0,79.67,60.67
2018,7,25,16,15,767.0,96.5,4.05,27.35,538.5,79.23,60.75
2018,7,25,16,30,730.0,96.0,3.9,26.4,484.0,78.91,60.92
2018,7,25,16,45,703.5,90.5,3.8,25.45,434.0,69.56,53.5
2018,7,25,17,0,677.0,85.0,3.7,24.5,384.0,66.1,50.96
2018,7,25,17,15,670.0,77.5,3.6,23.7,342.0,61.46,47.32
2018,7,25,17,30,663.0,70.0,3.5,22.9,300.0,56.54,43.36
2018,7,25,17,45,608.5,64.0,3.35,22.15,248.5,51.85,39.47
2018,7,25,18,0,554.0,58.0,3.2,21.4,197.0,47.17,35.43
2018,7,25,18,15,466.5,51.0,3.1,20.9,149.5,41.44,30.27
2018,7,25,18,30,379.0,44.0,3.0,20.4,102.0,35.85,25.01
2018,7,25,18,45,260.5,33.0,2.95,19.9,66.0,26.9,16.25
2018,7,25,19,0,142.0,22.0,2.9,19.4,30.0,16.7,0.0
2018,7,25,19,15,71.0,11.0,2.85,19.1,15.0,8.65,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,2.65,16.85,16.5,33.67,0.0
2018,7,26,5,30,164.0,23.0,2.7,17.3,33.0,97.94,22.21
2018,7,26,5,45,262.0,34.5,2.7,17.75,67.5,167.4,123.68
2018,7,26,6,0,360.0,46.0,2.7,18.2,102.0,243.51,191.89
2018,7,26,6,15,286.5,59.5,2.65,18.95,114.5,235.49,189.52
2018,7,26,6,30,213.0,73.0,2.6,19.7,127.0,208.63,169.41
2018,7,26,6,45,148.5,101.5,2.6,20.45,143.0,197.67,160.3
2018,7,26,7,0,84.0,130.0,2.6,21.2,159.0,177.89,142.85
2018,7,26,7,15,137.5,154.0,2.55,21.9,211.0,256.48,206.46
2018,7,26,7,30,191.0,178.0,2.5,22.6,263.0,325.47,260.56
2018,7,26,7,45,223.0,196.5,2.5,23.3,307.0,392.09,310.72
2018,7,26,8,0,255.0,215.0,2.5,24.0,351.0,443.45,348.18
2018,7,26,8,15,425.5,190.0,2.45,24.75,442.5,586.3,454.82
2018,7,26,8,30,596.0,165.0,2.4,25.5,534.0,727.55,554.72
2018,7,26,8,45,705.0,138.0,2.4,26.3,606.5,807.77,606.33
2018,7,26,9,0,814.0,111.0,2.4,27.1,679.0,882.53,652.5
2018,7,26,9,15,823.5,116.0,2.4,27.85,719.0,905.9,663.83
2018,7,26,9,30,833.0,121.0,2.4,28.6,759.0,925.82,673.28
2018,7,26,9,45,838.0,125.5,2.4,29.4,792.5,924.16,668.63
2018,7,26,10,0,843.0,130.0,2.4,30.2,826.0,931.48,670.14
2018,7,26,10,15,850.5,132.0,2.5,30.85,855.0,935.01,670.5
2018,7,26,10,30,858.0,134.0,2.6,31.5,884.0,934.76,668.56
2018,7,26,10,45,863.0,135.5,2.7,32.15,906.0,927.96,662.55
2018,7,26,11,0,868.0,137.0,2.8,32.8,928.0,917.39,654.26
2018,7,26,11,15,872.0,137.5,2.9,33.05,943.5,901.35,643.62
2018,7,26,11,30,876.0,138.0,3.0,33.3,959.0,881.71,630.71
2018,7,26,11,45,878.0,139.0,3.15,33.55,967.0,857.31,615.02
2018,7,26,12,0,880.0,140.0,3.3,33.8,975.0,829.62,597.1
2018,7,26,12,15,879.0,140.5,3.4,33.7,974.5,796.1,575.59
2018,7,26,12,30,878.0,141.0,3.5,33.6,974.0,759.84,550.74
2018,7,26,12,45,875.0,141.5,3.6,33.5,966.0,719.61,522.6
2018,7,26,13,0,872.0,142.0,3.7,33.4,958.0,677.12,492.16
2018,7,26,13,15,869.0,141.0,3.75,33.0,943.0,631.47,459.11
2018,7,26,13,30,866.0,140.0,3.8,32.6,928.0,583.91,423.64
2018,7,26,13,45,861.5,138.0,3.85,32.25,905.5,533.21,384.65
2018,7,26,14,0,857.0,136.0,3.9,31.9,883.0,481.11,343.35
2018,7,26,14,15,850.5,134.0,3.95,31.25,854.5,427.05,299.73
2018,7,26,14,30,844.0,132.0,4.0,30.6,826.0,369.67,252.49
2018,7,26,14,45,835.5,128.5,4.0,30.0,791.0,311.44,204.03
2018,7,26,15,0,827.0,125.0,4.0,29.4,756.0,253.27,156.51
2018,7,26,15,15,814.5,122.5,4.0,29.4,716.0,195.48,112.88
2018,7,26,15,30,802.0,120.0,4.0,29.4,676.0,138.69,79.21
2018,7,26,15,45,787.5,115.5,3.95,27.9,631.5,89.99,69.04
2018,7,26,16,0,773.0,111.0,3.9,26.4,587.0,87.97,68.05
2018,7,26,16,15,755.0,106.0,3.8,25.45,539.5,85.36,66.35
2018,7,26,16,30,737.0,101.0,3.7,24.5,492.0,82.59,64.51
2018,7,26,16,45,712.5,95.5,3.65,23.6,442.0,73.03,56.87
2018,7,26,17,0,688.0,90.0,3.6,22.7,392.0,69.7,54.43
2018,7,26,17,15,654.0,84.0,3.5,21.9,342.0,65.73,51.37
2018,7,26,17,30,620.0,78.0,3.4,21.1,292.0,61.67,48.14
2018,7,26,17,45,573.0,70.5,3.35,20.3,242.5,56.24,43.6
2018,7,26,18,0,526.0,63.0,3.3,19.5,193.0,50.73,38.82
2018,7,26,18,15,456.5,53.5,3.25,19.0,147.5,43.36,32.17
2018,7,26,18,30,387.0,44.0,3.2,18.5,102.0,35.94,25.26
2018,7,26,18,45,281.5,32.5,3.1,18.05,66.5,26.61,16.02
2018,7,26,19,0,176.0,21.0,3.0,17.6,31.0,17.25,0.0
2018,7,26,19,15,88.0,10.5,3.0,17.4,15.5,8.26,0.0
2018,7,26,19,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,27,5,15,82.0,10.5,3.65,15.6,15.5,32.98,0.0
2018,7,27,5,30,164.0,21.0,3.7,16.1,31.0,95.17,12.8
2018,7,27,5,45,260.5,34.5,3.8,16.65,67.0,167.55,123.86
2018,7,27,6,0,357.0,48.0,3.9,17.2,103.0,244.39,193.64
2018,7,27,6,15,276.5,52.5,3.9,17.75,104.5,222.15,180.07
2018,7,27,6,30,196.0,57.0,3.9,18.3,106.0,194.13,158.77
2018,7,27,6,45,100.0,78.5,3.9,18.9,103.5,141.67,114.85
2018,7,27,7,0,4.0,100.0,3.9,19.5,101.0,83.96,64.8
2018,7,27,7,15,34.0,136.5,3.85,20.0,151.0,149.63,119.53
2018,7,27,7,30,64.0,173.0,3.8,20.5,201.0,209.9,168.56
2018,7,27,7,45,113.5,195.5,3.75,21.0,253.0,288.44,231.54
2018,7,27,8,0,163.0,218.0,3.7,21.5,305.0,354.09,282.88
2018,7,27,8,15,343.0,204.0,3.7,22.05,409.0,511.74,406.37
2018,7,27,8,30,523.0,190.0,3.7,22.6,513.0,681.96,532.89
2018,7,27,8,45,634.5,168.0,3.7,23.15,589.0,778.37,600.63
2018,7,27,9,0,746.0,146.0,3.7,23.7,665.0,866.08,658.73
2018,7,27,9,15,771.0,144.0,3.7,24.25,708.0,888.49,670.63
2018,7,27,9,30,796.0,142.0,3.7,24.8,751.0,915.01,685.73
2018,7,27,9,45,823.0,136.0,3.75,25.35,791.0,936.0,697.27
2018,7,27,10,0,850.0,130.0,3.8,25.9,831.0,939.69,697.23
2018,7,27,10,15,857.5,132.0,3.8,26.25,860.0,943.2,697.6
2018,7,27,10,30,865.0,134.0,3.8,26.6,889.0,942.91,695.55
2018,7,27,10,45,871.0,135.0,3.85,27.0,911.5,936.49,689.72
2018,7,27,11,0,877.0,136.0,3.9,27.4,934.0,926.26,681.53
2018,7,27,11,15,881.5,136.5,3.9,27.55,950.0,910.49,670.17
2018,7,27,11,30,886.0,137.0,3.9,27.7,966.0,891.06,656.5
2018,7,27,11,45,888.0,137.0,3.95,27.9,973.5,865.58,638.94
2018,7,27,12,0,890.0,137.0,4.0,28.1,981.0,836.79,619.2
2018,7,27,12,15,895.0,134.5,4.0,28.15,983.0,805.22,597.68
2018,7,27,12,30,900.0,132.0,4.0,28.2,985.0,770.51,572.49
2018,7,27,12,45,905.0,127.5,4.05,28.25,979.0,731.26,543.81
2018,7,27,13,0,910.0,123.0,4.1,28.3,973.0,689.1,512.39
2018,7,27,13,15,909.5,120.5,4.1,28.15,958.5,642.28,477.04
2018,7,27,13,30,909.0,118.0,4.1,28.0,944.0,593.25,439.05
2018,7,27,13,45,907.5,114.5,4.1,27.85,922.0,540.94,397.52
2018,7,27,14,0,906.0,111.0,4.1,27.7,900.0,486.86,353.36
2018,7,27,14,15,901.0,109.0,4.05,27.4,871.5,430.88,306.62
2018,7,27,14,30,896.0,107.0,4.0,27.1,843.0,373.9,258.03
2018,7,27,14,45,889.5,104.0,4.0,26.8,808.0,315.07,207.7
2018,7,27,15,0,883.0,101.0,4.0,26.5,773.0,255.89,158.16
2018,7,27,15,15,871.5,99.0,4.0,26.5,732.5,196.48,112.65
2018,7,27,15,30,860.0,97.0,4.0,26.5,692.0,137.77,77.59
2018,7,27,15,45,847.0,94.0,3.85,25.65,647.5,87.35,67.51
2018,7,27,16,0,834.0,91.0,3.7,24.8,603.0,76.68,59.06
2018,7,27,16,15,815.5,88.0,3.65,24.15,554.5,74.83,57.87
2018,7,27,16,30,797.0,85.0,3.6,23.5,506.0,72.9,56.59
2018,7,27,16,45,771.5,82.0,3.55,22.8,455.5,70.74,55.12
2018,7,27,17,0,746.0,79.0,3.5,22.1,405.0,68.55,53.59
2018,7,27,17,15,708.5,75.0,3.5,21.2,353.0,65.38,51.22
2018,7,27,17,30,671.0,71.0,3.5,20.3,301.0,57.41,44.6
2018,7,27,17,45,617.5,65.0,3.5,19.45,249.5,52.74,40.7
2018,7,27,18,0,564.0,59.0,3.5,18.6,198.0,48.08,36.64
2018,7,27,18,15,486.0,52.0,3.5,18.05,151.5,42.45,31.49
2018,7,27,18,30,408.0,45.0,3.5,17.5,105.0,36.94,26.2
2018,7,27,18,45,290.0,33.0,3.5,16.95,67.5,27.11,16.35
2018,7,27,19,0,172.0,21.0,3.5,16.4,30.0,16.02,0.0
2018,7,27,19,15,86.0,10.5,3.5,16.15,15.0,8.26,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.75,14.95,10.5,16.67,0.0
2018,7,28,5,30,66.0,17.0,2.8,15.4,21.0,47.39,0.0
2018,7,28,5,45,125.0,36.0,2.9,15.85,52.0,103.94,75.2
2018,7,28,6,0,184.0,55.0,3.0,16.3,83.0,159.12,125.44
2018,7,28,6,15,220.5,73.5,2.95,16.9,119.5,207.32,167.96
2018,7,28,6,30,257.0,92.0,2.9,17.5,156.0,258.62,212.0
2018,7,28,6,45,235.0,111.5,2.9,18.05,180.5,277.58,227.94
2018,7,28,7,0,213.0,131.0,2.9,18.6,205.0,293.67,240.54
2018,7,28,7,15,206.0,153.0,2.85,19.15,234.0,320.57,261.16
2018,7,28,7,30,199.0,175.0,2.8,19.7,263.0,329.44,267.01
2018,7,28,7,45,189.0,200.5,2.75,20.2,292.0,353.9,284.58
2018,7,28,8,0,179.0,226.0,2.7,20.7,321.0,376.7,300.34
2018,7,28,8,15,254.0,235.5,2.65,21.45,384.5,471.66,372.32
2018,7,28,8,30,329.0,245.0,2.6,22.2,448.0,551.21,430.36
2018,7,28,8,45,463.5,228.5,2.55,22.9,537.5,680.05,523.2
2018,7,28,9,0,598.0,212.0,2.5,23.6,627.0,799.63,605.37
2018,7,28,9,15,612.5,222.0,2.5,24.3,669.0,829.41,621.77
2018,7,28,9,30,627.0,232.0,2.5,25.0,711.0,856.35,636.76
2018,7,28,9,45,622.5,246.5,2.5,25.7,740.5,866.47,639.99
2018,7,28,10,0,618.0,261.0,2.5,26.4,770.0,873.11,641.09
2018,7,28,10,15,629.5,265.5,2.5,26.95,799.5,882.57,644.97
2018,7,28,10,30,641.0,270.0,2.5,27.5,829.0,888.6,646.59
2018,7,28,10,45,650.0,272.5,2.55,28.05,851.5,887.05,643.72
2018,7,28,11,0,659.0,275.0,2.6,28.6,874.0,881.95,638.63
2018,7,28,11,15,664.5,276.5,2.7,28.95,889.0,869.35,629.53
2018,7,28,11,30,670.0,278.0,2.8,29.3,904.0,853.36,618.19
2018,7,28,11,45,673.0,279.0,2.85,29.6,912.0,831.54,602.72
2018,7,28,12,0,676.0,280.0,2.9,29.9,920.0,806.67,585.13
2018,7,28,12,15,695.5,267.5,3.0,30.05,926.0,780.95,567.79
2018,7,28,12,30,715.0,255.0,3.1,30.2,932.0,751.63,547.62
2018,7,28,12,45,738.5,238.0,3.2,30.3,932.0,718.02,524.23
2018,7,28,13,0,762.0,221.0,3.3,30.4,932.0,680.65,497.55
2018,7,28,13,15,759.5,218.5,3.35,30.3,917.5,634.97,464.21
2018,7,28,13,30,757.0,216.0,3.4,30.2,903.0,587.67,428.83
2018,7,28,13,45,753.5,212.0,3.5,30.1,881.5,537.38,390.37
2018,7,28,14,0,750.0,208.0,3.6,30.0,860.0,486.0,349.93
2018,7,28,14,15,745.0,203.5,3.6,29.65,833.0,432.81,307.18
2018,7,28,14,30,740.0,199.0,3.6,29.3,806.0,379.11,263.04
2018,7,28,14,45,732.5,193.5,3.65,28.95,772.5,323.77,217.35
2018,7,28,15,0,725.0,188.0,3.7,28.6,739.0,268.65,172.59
2018,7,28,15,15,709.5,183.5,3.7,28.6,698.5,213.42,131.13
2018,7,28,15,30,694.0,179.0,3.7,28.6,658.0,159.8,98.76
2018,7,28,15,45,682.5,170.0,3.65,27.6,614.5,112.34,87.46
2018,7,28,16,0,671.0,161.0,3.6,26.6,571.0,109.09,85.45
2018,7,28,16,15,659.0,148.5,3.55,25.9,524.0,103.25,81.12
2018,7,28,16,30,647.0,136.0,3.5,25.2,477.0,96.96,76.37
2018,7,28,16,45,625.5,126.5,3.4,24.45,428.5,92.07,72.75
2018,7,28,17,0,604.0,117.0,3.3,23.7,380.0,86.88,68.82
2018,7,28,17,15,569.5,107.5,3.25,22.85,330.0,81.19,64.4
2018,7,28,17,30,535.0,98.0,3.2,22.0,280.0,75.27,59.67
2018,7,28,17,45,491.0,86.5,3.1,21.15,232.0,67.47,53.15
2018,7,28,18,0,447.0,75.0,3.0,20.3,184.0,56.4,43.58
2018,7,28,18,15,376.0,63.0,2.95,19.65,139.5,47.46,35.58
2018,7,28,18,30,305.0,51.0,2.9,19.0,95.0,38.46,27.28
2018,7,28,18,45,211.5,35.5,2.85,18.35,60.5,26.83,15.81
2018,7,28,19,0,118.0,20.0,2.8,17.7,26.0,15.16,0.0
2018,7,28,19,15,59.0,10.0,2.8,17.4,13.0,7.87,0.0
2018,7,28,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,5,15,35.5,8.5,2.95,15.75,10.5,17.47,0.0
2018,7,29,5,30,71.0,17.0,3.0,16.1,21.0,49.31,0.0
2018,7,29,5,45,170.5,31.5,3.05,16.45,53.5,127.45,92.3
2018,7,29,6,0,270.0,46.0,3.1,16.8,86.0,199.72,157.8
2018,7,29,6,15,214.5,59.5,3.1,17.35,99.0,199.85,161.52
2018,7,29,6,30,159.0,73.0,3.1,17.9,112.0,179.37,146.22
2018,7,29,6,45,98.5,97.0,3.1,18.45,123.0,162.8,132.3
2018,7,29,7,0,38.0,121.0,3.1,19.0,134.0,138.17,110.64
2018,7,29,7,15,39.0,143.0,3.1,19.55,158.5,161.12,129.12
2018,7,29,7,30,40.0,165.0,3.1,20.1,183.0,183.86,146.95
2018,7,29,7,45,83.5,192.5,3.1,20.65,235.0,245.88,197.11
2018,7,29,8,0,127.0,220.0,3.1,21.2,287.0,328.18,261.71
2018,7,29,8,15,236.5,230.5,3.05,21.65,370.5,452.26,358.12
2018,7,29,8,30,346.0,241.0,3.0,22.1,454.0,562.75,440.84
2018,7,29,8,45,482.5,214.5,2.95,22.5,535.5,683.9,529.2
2018,7,29,9,0,619.0,188.0,2.9,22.9,617.0,797.29,608.82
2018,7,29,9,15,700.0,167.5,2.9,23.25,679.5,858.09,648.2
2018,7,29,9,30,781.0,147.0,2.9,23.6,742.0,909.36,680.31
2018,7,29,9,45,783.0,154.5,2.9,23.9,774.5,920.5,685.3
2018,7,29,10,0,785.0,162.0,2.9,24.2,807.0,927.92,688.23
2018,7,29,10,15,781.5,171.5,2.9,24.5,832.5,928.28,686.61
2018,7,29,10,30,778.0,181.0,2.9,24.8,858.0,924.81,682.63
2018,7,29,10,45,756.0,199.5,2.9,25.1,871.0,918.94,677.23
2018,7,29,11,0,734.0,218.0,2.9,25.4,884.0,900.29,663.23
2018,7,29,11,15,726.0,227.0,2.95,25.6,895.0,881.92,649.84
2018,7,29,11,30,718.0,236.0,3.0,25.8,906.0,860.27,634.22
2018,7,29,11,45,557.0,322.0,3.05,26.0,844.0,772.2,570.19
2018,7,29,12,0,396.0,408.0,3.1,26.2,782.0,679.27,502.48
2018,7,29,12,15,373.0,416.5,3.15,26.15,769.0,646.94,479.74
2018,7,29,12,30,350.0,425.0,3.2,26.1,756.0,614.33,456.23
2018,7,29,12,45,377.5,408.5,3.25,26.1,762.5,597.18,444.23
2018,7,29,13,0,405.0,392.0,3.3,26.1,769.0,580.34,431.91
2018,7,29,13,15,428.5,376.0,3.35,25.75,769.0,554.28,413.12
2018,7,29,13,30,452.0,360.0,3.4,25.4,769.0,525.37,391.61
2018,7,29,13,45,464.0,345.5,3.45,25.1,756.5,488.86,363.71
2018,7,29,14,0,476.0,331.0,3.5,24.8,744.0,450.58,333.63
2018,7,29,14,15,419.0,338.5,3.5,24.4,693.0,397.9,293.09
2018,7,29,14,30,362.0,346.0,3.5,24.0,642.0,354.72,259.77
2018,7,29,14,45,407.5,312.5,3.5,23.65,632.0,312.56,224.35
2018,7,29,15,0,453.0,279.0,3.5,23.3,622.0,269.46,187.83
2018,7,29,15,15,540.5,230.5,3.5,23.3,618.0,218.82,145.14
2018,7,29,15,30,628.0,182.0,3.5,23.3,614.0,156.67,100.35
2018,7,29,15,45,607.0,173.0,3.55,22.7,567.5,112.2,89.11
2018,7,29,16,0,586.0,164.0,3.6,22.1,521.0,108.89,86.86
2018,7,29,16,15,600.0,145.5,3.55,21.6,485.0,100.0,79.81
2018,7,29,16,30,614.0,127.0,3.5,21.1,449.0,90.38,72.07
2018,7,29,16,45,572.5,122.0,3.5,20.65,398.0,88.0,70.42
2018,7,29,17,0,531.0,117.0,3.5,20.2,347.0,85.61,68.73
2018,7,29,17,15,510.0,104.0,3.45,19.65,301.5,77.74,62.27
2018,7,29,17,30,489.0,91.0,3.4,19.1,256.0,69.44,55.32
2018,7,29,17,45,473.0,77.0,3.35,18.6,214.5,60.02,47.21
2018,7,29,18,0,457.0,63.0,3.3,18.1,173.0,50.13,38.49
2018,7,29,18,15,379.0,53.5,3.2,17.7,130.0,42.84,31.84
2018,7,29,18,30,301.0,44.0,3.1,17.3,87.0,33.51,23.19
2018,7,29,18,45,206.0,31.5,3.0,16.95,55.5,23.93,13.38
2018,7,29,19,0,111.0,19.0,2.9,16.6,24.0,14.41,0.0
2018,7,29,19,15,55.5,9.5,2.9,16.45,12.0,7.47,0.0
2018,7,29,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.5,2.8,15.05,14.5,32.97,0.0
2018,7,30,5,30,162.0,21.0,2.9,15.6,29.0,94.27,0.0
2018,7,30,5,45,244.0,31.5,3.05,16.15,59.5,158.95,115.06
2018,7,30,6,0,326.0,42.0,3.2,16.7,90.0,225.94,178.64
2018,7,30,6,15,232.5,53.5,3.2,17.4,94.5,202.43,163.69
2018,7,30,6,30,139.0,65.0,3.2,18.1,99.0,158.5,128.75
2018,7,30,6,45,77.0,90.5,3.15,18.85,110.0,142.19,114.79
2018,7,30,7,0,15.0,116.0,3.1,19.6,121.0,107.65,84.68
2018,7,30,7,15,47.0,145.5,3.05,20.15,165.5,170.06,136.38
2018,7,30,7,30,79.0,175.0,3.0,20.7,210.0,224.87,180.69
2018,7,30,7,45,149.0,194.5,2.95,21.3,270.0,317.1,254.39
2018,7,30,8,0,219.0,214.0,2.9,21.9,330.0,397.69,316.84
2018,7,30,8,15,455.5,175.0,2.85,22.4,445.0,600.19,472.09
2018,7,30,8,30,692.0,136.0,2.8,22.9,560.0,786.32,604.97
2018,7,30,8,45,751.0,125.5,2.8,23.45,617.5,835.45,634.73
2018,7,30,9,0,810.0,115.0,2.8,24.0,675.0,889.84,668.55
2018,7,30,9,15,824.0,117.0,2.8,24.6,715.5,914.14,681.34
2018,7,30,9,30,838.0,119.0,2.8,25.2,756.0,935.11,692.09
2018,7,30,9,45,849.0,120.0,2.8,25.85,791.0,935.71,689.25
2018,7,30,10,0,860.0,121.0,2.8,26.5,826.0,945.43,692.75
2018,7,30,10,15,869.5,121.5,2.8,27.25,856.0,949.53,692.29
2018,7,30,10,30,879.0,122.0,2.8,28.0,886.0,949.82,689.52
2018,7,30,10,45,857.0,140.5,2.85,28.75,901.0,933.64,676.6
2018,7,30,11,0,835.0,159.0,2.9,29.5,916.0,929.19,671.59
2018,7,30,11,15,849.0,153.0,2.9,30.05,933.5,915.74,660.93
2018,7,30,11,30,863.0,147.0,2.9,30.6,951.0,884.47,638.85
2018,7,30,11,45,859.0,152.0,2.95,31.15,957.5,858.28,620.61
2018,7,30,12,0,855.0,157.0,3.0,31.7,964.0,828.98,600.3
2018,7,30,12,15,877.5,142.0,3.0,31.9,970.0,802.13,582.14
2018,7,30,12,30,900.0,127.0,3.0,32.1,976.0,771.04,560.08
2018,7,30,12,45,891.5,131.0,3.05,32.3,966.0,728.75,529.74
2018,7,30,13,0,883.0,135.0,3.1,32.5,956.0,684.43,497.41
2018,7,30,13,15,879.0,134.5,3.15,32.4,940.5,637.82,463.35
2018,7,30,13,30,875.0,134.0,3.2,32.3,925.0,589.33,426.95
2018,7,30,13,45,869.5,133.0,3.25,32.2,902.5,538.07,387.42
2018,7,30,14,0,864.0,132.0,3.3,32.1,880.0,485.47,345.68
2018,7,30,14,15,855.5,130.5,3.3,31.8,850.5,430.26,301.01
2018,7,30,14,30,847.0,129.0,3.3,31.5,821.0,374.49,254.86
2018,7,30,14,45,835.0,128.0,3.3,31.15,785.0,313.91,204.89
2018,7,30,15,0,823.0,127.0,3.3,30.8,749.0,256.35,158.04
2018,7,30,15,15,810.0,124.0,3.3,30.8,708.5,198.01,114.16
2018,7,30,15,30,797.0,121.0,3.3,30.8,668.0,140.77,80.0
2018,7,30,15,45,776.0,119.0,3.25,29.75,622.0,92.15,70.27
2018,7,30,16,0,755.0,117.0,3.2,28.7,576.0,91.69,70.47
2018,7,30,16,15,727.0,114.5,3.15,27.95,526.5,83.56,64.19
2018,7,30,16,30,699.0,112.0,3.1,27.2,477.0,82.59,63.81
2018,7,30,16,45,665.5,107.5,3.05,26.45,426.0,80.19,62.22
2018,7,30,17,0,632.0,103.0,3.0,25.7,375.0,77.75,60.57
2018,7,30,17,15,588.0,96.5,3.0,24.65,324.0,73.68,57.56
2018,7,30,17,30,544.0,90.0,3.0,23.6,273.0,69.56,54.4
2018,7,30,17,45,484.5,81.5,2.95,22.55,223.5,63.67,49.57
2018,7,30,18,0,425.0,73.0,2.9,21.5,174.0,54.81,41.97
2018,7,30,18,15,349.5,60.5,2.85,20.7,130.0,45.5,33.69
2018,7,30,18,30,274.0,48.0,2.8,19.9,86.0,36.15,25.11
2018,7,30,18,45,180.0,31.5,2.75,19.05,52.5,23.82,12.89
2018,7,30,19,0,86.0,15.0,2.7,18.2,19.0,11.42,0.0
2018,7,30,19,15,43.0,7.5,2.75,17.85,9.5,5.9,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.0,2.5,14.85,11.5,22.4,0.0
2018,7,31,5,30,100.0,18.0,2.6,15.4,23.0,67.7,0.0
2018,7,31,5,45,185.0,33.5,2.7,16.0,55.5,137.95,98.59
2018,7,31,6,0,270.0,49.0,2.8,16.6,88.0,205.13,161.79
2018,7,31,6,15,235.0,55.0,2.8,17.35,99.0,206.38,166.78
2018,7,31,6,30,200.0,61.0,2.8,18.1,110.0,203.95,166.64
