Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,6,45,100.5,79.0,2.8,18.85,103.5,144.01,116.69
2018,7,31,7,0,1.0,97.0,2.8,19.6,97.0,79.58,61.05
2018,7,31,7,15,9.5,125.5,2.8,20.25,129.5,111.09,87.07
2018,7,31,7,30,18.0,154.0,2.8,20.9,162.0,143.24,113.03
2018,7,31,7,45,27.0,177.0,2.8,21.6,190.5,185.19,146.33
2018,7,31,8,0,36.0,200.0,2.8,22.3,219.0,214.83,169.17
2018,7,31,8,15,102.5,226.0,2.75,23.05,287.0,315.59,248.59
2018,7,31,8,30,169.0,252.0,2.7,23.8,355.0,401.49,313.89
2018,7,31,8,45,417.5,211.0,2.65,24.6,492.0,624.44,481.4
2018,7,31,9,0,666.0,170.0,2.6,25.4,629.0,825.05,621.33
2018,7,31,9,15,718.5,161.0,2.6,26.15,683.0,871.59,647.84
2018,7,31,9,30,771.0,152.0,2.6,26.9,737.0,908.33,668.62
2018,7,31,9,45,776.5,158.0,2.6,27.65,770.5,921.19,673.53
2018,7,31,10,0,782.0,164.0,2.6,28.4,804.0,930.41,676.31
2018,7,31,10,15,791.5,165.5,2.65,28.9,833.0,935.37,677.54
2018,7,31,10,30,801.0,167.0,2.7,29.4,862.0,936.59,676.49
2018,7,31,10,45,779.0,186.5,2.75,29.9,876.5,921.43,664.97
2018,7,31,11,0,757.0,206.0,2.8,30.4,891.0,913.09,658.14
2018,7,31,11,15,738.0,220.0,2.85,30.75,897.0,889.38,641.21
2018,7,31,11,30,719.0,234.0,2.9,31.1,903.0,862.53,621.97
2018,7,31,11,45,774.0,203.0,3.0,31.45,928.0,846.28,611.94
2018,7,31,12,0,829.0,172.0,3.1,31.8,953.0,835.81,605.05
2018,7,31,12,15,826.0,173.5,3.15,31.9,951.5,801.4,581.14
2018,7,31,12,30,823.0,175.0,3.2,32.0,950.0,764.34,555.22
2018,7,31,12,45,818.5,175.5,3.3,32.05,941.0,723.02,526.22
2018,7,31,13,0,814.0,176.0,3.4,32.1,932.0,679.63,495.11
2018,7,31,13,15,811.0,174.5,3.4,31.9,917.0,633.78,461.67
2018,7,31,13,30,808.0,173.0,3.4,31.7,902.0,586.18,426.04
2018,7,31,13,45,802.0,170.5,3.45,31.55,879.0,534.81,386.71
2018,7,31,14,0,796.0,168.0,3.5,31.4,856.0,482.42,345.43
2018,7,31,14,15,789.0,165.0,3.55,31.05,827.5,428.49,302.09
2018,7,31,14,30,782.0,162.0,3.6,30.7,799.0,374.11,257.34
2018,7,31,14,45,773.5,157.5,3.6,30.35,764.5,318.07,210.89
2018,7,31,15,0,765.0,153.0,3.6,30.0,730.0,262.23,165.4
2018,7,31,15,15,750.5,149.0,3.6,30.0,689.5,199.61,118.21
2018,7,31,15,30,736.0,145.0,3.6,30.0,649.0,144.02,84.55
2018,7,31,15,45,721.5,139.0,3.55,28.75,605.0,95.23,73.11
2018,7,31,16,0,707.0,133.0,3.5,27.5,561.0,93.03,71.95
2018,7,31,16,15,689.5,125.0,3.5,26.6,514.0,89.29,69.35
2018,7,31,16,30,672.0,117.0,3.5,25.7,467.0,85.3,66.5
2018,7,31,16,45,646.5,110.5,3.45,24.8,418.5,81.88,64.1
2018,7,31,17,0,621.0,104.0,3.4,23.9,370.0,78.31,61.52
2018,7,31,17,15,584.5,95.5,3.35,22.9,320.0,72.97,57.39
2018,7,31,17,30,548.0,87.0,3.3,21.9,270.0,67.45,52.98
2018,7,31,17,45,498.0,77.5,3.25,20.9,222.0,60.83,47.45
2018,7,31,18,0,448.0,68.0,3.2,19.9,174.0,54.06,41.59
2018,7,31,18,15,377.0,56.5,3.2,19.25,130.5,42.95,31.66
2018,7,31,18,30,306.0,45.0,3.2,18.6,87.0,34.22,23.56
2018,7,31,18,45,207.0,30.5,3.15,17.95,54.0,23.19,12.17
2018,7,31,19,0,108.0,16.0,3.1,17.3,21.0,12.59,0.0
2018,7,31,19,15,54.0,8.0,3.05,17.05,10.5,6.29,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,1,5,15,77.5,9.0,2.85,15.15,12.5,30.94,0.0
2018,8,1,5,30,155.0,18.0,2.9,15.7,25.0,88.71,0.0
2018,8,1,5,45,272.5,29.0,2.95,16.2,60.5,171.95,122.14
2018,8,1,6,0,390.0,40.0,3.0,16.7,96.0,255.66,201.72
2018,8,1,6,15,340.5,49.0,2.95,17.45,112.0,261.39,211.6
2018,8,1,6,30,291.0,58.0,2.9,18.2,128.0,253.5,207.78
2018,8,1,6,45,150.0,86.0,2.9,18.95,122.5,196.29,160.28
2018,8,1,7,0,9.0,114.0,2.9,19.7,117.0,102.05,79.79
2018,8,1,7,15,34.5,142.0,2.8,20.35,156.5,157.99,126.12
2018,8,1,7,30,60.0,170.0,2.7,21.0,196.0,205.89,164.72
2018,8,1,7,45,104.5,196.5,2.65,21.65,248.5,285.54,227.95
2018,8,1,8,0,149.0,223.0,2.6,22.3,301.0,351.7,278.87
2018,8,1,8,15,388.0,186.0,2.6,23.1,416.0,556.77,437.05
2018,8,1,8,30,627.0,149.0,2.6,23.9,531.0,746.42,573.89
2018,8,1,8,45,714.5,130.0,2.55,24.65,597.0,816.59,617.62
2018,8,1,9,0,802.0,111.0,2.5,25.4,663.0,881.53,657.35
2018,8,1,9,15,826.5,109.0,2.55,26.15,707.0,911.09,673.42
2018,8,1,9,30,851.0,107.0,2.6,26.9,751.0,925.65,679.78
2018,8,1,9,45,866.5,105.5,2.65,27.65,788.0,940.92,686.78
2018,8,1,10,0,882.0,104.0,2.7,28.4,825.0,952.62,691.49
2018,8,1,10,15,889.0,106.0,2.8,28.85,854.5,956.1,692.21
2018,8,1,10,30,896.0,108.0,2.9,29.3,884.0,955.66,690.58
2018,8,1,10,45,901.0,109.0,3.05,29.7,906.5,948.45,685.2
2018,8,1,11,0,906.0,110.0,3.2,30.1,929.0,937.34,677.39
2018,8,1,11,15,909.5,111.0,3.3,30.15,944.5,921.03,666.86
2018,8,1,11,30,913.0,112.0,3.4,30.2,960.0,900.96,653.93
2018,8,1,11,45,914.5,113.0,3.5,30.25,968.0,875.53,637.46
2018,8,1,12,0,916.0,114.0,3.6,30.3,976.0,846.66,618.68
2018,8,1,12,15,914.5,115.0,3.7,30.15,975.5,812.18,596.5
2018,8,1,12,30,913.0,116.0,3.8,30.0,975.0,774.77,571.41
2018,8,1,12,45,910.0,117.0,3.85,29.85,967.0,733.57,542.01
2018,8,1,13,0,907.0,118.0,3.9,29.7,959.0,689.92,510.18
2018,8,1,13,15,905.0,117.0,3.95,29.5,944.5,643.12,475.36
2018,8,1,13,30,903.0,116.0,4.0,29.3,930.0,594.18,437.94
2018,8,1,13,45,899.0,114.5,4.0,29.1,907.5,541.93,396.82
2018,8,1,14,0,895.0,113.0,4.0,28.9,885.0,488.14,353.27
2018,8,1,14,15,889.5,110.5,4.0,28.5,856.0,431.75,306.75
2018,8,1,14,30,884.0,108.0,4.0,28.1,827.0,374.44,258.34
2018,8,1,14,45,876.0,106.0,3.95,27.75,792.0,316.08,208.6
2018,8,1,15,0,868.0,104.0,3.9,27.4,757.0,257.53,159.7
2018,8,1,15,15,856.0,101.5,3.9,27.4,716.0,198.13,114.09
2018,8,1,15,30,844.0,99.0,3.9,27.4,675.0,139.51,78.65
2018,8,1,15,45,830.0,95.5,3.9,26.25,630.0,78.9,60.38
2018,8,1,16,0,816.0,92.0,3.9,25.1,585.0,77.0,59.32
2018,8,1,16,15,797.5,88.5,3.85,24.35,536.5,74.86,57.9
2018,8,1,16,30,779.0,85.0,3.8,23.6,488.0,72.62,56.38
2018,8,1,16,45,753.0,81.0,3.75,22.85,437.5,69.77,54.32
2018,8,1,17,0,727.0,77.0,3.7,22.1,387.0,66.84,52.17
2018,8,1,17,15,689.5,72.5,3.65,21.2,335.5,58.46,45.27
2018,8,1,17,30,652.0,68.0,3.6,20.3,284.0,55.08,42.59
2018,8,1,17,45,598.0,62.0,3.55,19.35,233.5,50.38,38.64
2018,8,1,18,0,544.0,56.0,3.5,18.4,183.0,45.7,34.53
2018,8,1,18,15,461.5,48.5,3.45,17.85,137.5,39.63,28.94
2018,8,1,18,30,379.0,41.0,3.4,17.3,92.0,33.67,23.17
2018,8,1,18,45,255.5,29.0,3.3,16.75,57.0,23.81,12.35
2018,8,1,19,0,132.0,17.0,3.2,16.2,22.0,13.38,0.0
2018,8,1,19,15,66.0,8.5,3.2,16.0,11.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,5,15,77.0,9.0,3.05,14.15,12.5,30.9,0.0
2018,8,2,5,30,154.0,18.0,3.2,14.6,25.0,87.9,0.0
2018,8,2,5,45,277.0,29.5,3.3,15.05,61.0,174.85,123.23
2018,8,2,6,0,400.0,41.0,3.4,15.5,97.0,262.16,207.73
2018,8,2,6,15,433.0,51.0,3.4,16.1,134.5,313.32,255.01
2018,8,2,6,30,466.0,61.0,3.4,16.7,172.0,366.89,302.01
2018,8,2,6,45,350.5,89.0,3.4,17.25,184.0,342.5,282.91
2018,8,2,7,0,235.0,117.0,3.4,17.8,196.0,295.7,243.88
2018,8,2,7,15,376.0,117.5,3.4,18.45,268.5,423.23,347.67
2018,8,2,7,30,517.0,118.0,3.4,19.1,341.0,544.73,442.58
2018,8,2,7,45,656.5,99.5,3.4,19.8,419.0,663.03,530.66
2018,8,2,8,0,796.0,81.0,3.4,20.5,497.0,773.68,608.06
2018,8,2,8,15,817.0,84.0,3.5,21.15,546.5,817.39,635.67
2018,8,2,8,30,838.0,87.0,3.6,21.8,596.0,849.13,654.84
2018,8,2,8,45,853.5,89.0,3.65,22.45,641.5,881.67,674.16
2018,8,2,9,0,869.0,91.0,3.7,23.1,687.0,911.29,691.24
2018,8,2,9,15,877.5,94.5,3.7,23.55,727.0,932.85,702.96
2018,8,2,9,30,886.0,98.0,3.7,24.0,767.0,950.81,712.26
2018,8,2,9,45,891.0,102.0,3.75,24.5,802.0,962.22,717.4
2018,8,2,10,0,896.0,106.0,3.8,25.0,837.0,969.71,720.04
2018,8,2,10,15,904.0,107.0,3.8,25.35,866.5,973.04,720.16
2018,8,2,10,30,912.0,108.0,3.8,25.7,896.0,972.41,717.82
2018,8,2,10,45,919.0,107.5,3.8,26.05,919.0,965.4,711.41
2018,8,2,11,0,926.0,107.0,3.8,26.4,942.0,954.43,702.55
2018,8,2,11,15,916.5,116.0,3.8,26.6,954.0,933.5,687.63
2018,8,2,11,30,907.0,125.0,3.8,26.8,966.0,908.84,670.38
2018,8,2,11,45,923.0,116.5,3.8,27.0,978.0,887.29,655.29
2018,8,2,12,0,939.0,108.0,3.8,27.2,990.0,861.69,637.5
2018,8,2,12,15,938.0,108.5,3.8,27.2,989.5,826.46,613.7
2018,8,2,12,30,937.0,109.0,3.8,27.2,989.0,788.19,587.32
2018,8,2,12,45,906.0,127.5,3.85,27.2,972.5,740.24,552.17
2018,8,2,13,0,875.0,146.0,3.9,27.2,956.0,691.02,515.52
2018,8,2,13,15,886.5,136.0,3.95,27.05,945.0,646.99,482.53
2018,8,2,13,30,898.0,126.0,4.0,26.9,934.0,599.71,446.05
2018,8,2,13,45,910.0,115.5,4.0,26.75,916.5,549.13,405.75
2018,8,2,14,0,922.0,105.0,4.0,26.6,899.0,495.4,361.65
2018,8,2,14,15,918.0,102.5,4.05,26.25,870.5,438.07,313.85
2018,8,2,14,30,914.0,100.0,4.1,25.9,842.0,379.6,263.9
2018,8,2,14,45,907.0,97.5,4.1,25.55,806.5,319.4,212.08
2018,8,2,15,0,900.0,95.0,4.1,25.2,771.0,258.88,160.98
2018,8,2,15,15,888.5,93.0,4.1,25.2,729.5,197.94,113.64
2018,8,2,15,30,877.0,91.0,4.1,25.2,688.0,137.69,76.84
2018,8,2,15,45,865.0,87.5,4.05,24.2,642.5,83.97,65.15
2018,8,2,16,0,853.0,84.0,4.0,23.2,597.0,81.33,63.44
2018,8,2,16,15,836.5,80.5,4.0,22.6,548.5,78.39,61.32
2018,8,2,16,30,820.0,77.0,4.0,22.0,500.0,68.03,52.85
2018,8,2,16,45,796.0,73.0,3.95,21.4,448.0,64.95,50.53
2018,8,2,17,0,772.0,69.0,3.9,20.8,396.0,61.78,48.09
2018,8,2,17,15,736.5,65.5,3.85,20.1,344.0,58.72,45.71
2018,8,2,17,30,701.0,62.0,3.8,19.4,292.0,55.66,43.26
2018,8,2,17,45,649.5,56.5,3.75,18.65,240.5,50.82,39.13
2018,8,2,18,0,598.0,51.0,3.7,17.9,189.0,42.41,31.71
2018,8,2,18,15,512.5,45.0,3.6,17.35,142.0,37.27,26.92
2018,8,2,18,30,427.0,39.0,3.5,16.8,95.0,32.33,22.02
2018,8,2,18,45,290.5,27.5,3.35,16.3,58.5,22.71,11.08
2018,8,2,19,0,154.0,16.0,3.2,15.8,22.0,12.59,0.0
2018,8,2,19,15,77.0,8.0,3.15,15.55,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,3,5,15,26.0,6.5,2.55,13.75,7.5,5.11,0.0
2018,8,3,5,30,52.0,13.0,2.7,14.4,15.0,29.2,0.0
2018,8,3,5,45,111.0,32.0,2.9,15.0,44.5,96.85,65.47
2018,8,3,6,0,170.0,51.0,3.1,15.6,74.0,151.82,119.06
2018,8,3,6,15,220.0,71.0,3.05,16.2,114.5,208.83,169.34
2018,8,3,6,30,270.0,91.0,3.0,16.8,155.0,270.18,222.06
2018,8,3,6,45,306.0,111.0,2.9,17.4,200.0,326.79,269.27
2018,8,3,7,0,342.0,131.0,2.8,18.0,245.0,385.78,316.71
2018,8,3,7,15,373.0,149.0,2.75,18.65,292.5,440.82,359.35
2018,8,3,7,30,404.0,167.0,2.7,19.3,340.0,513.74,413.88
2018,8,3,7,45,425.5,184.0,2.6,19.95,387.0,563.33,448.94
2018,8,3,8,0,447.0,201.0,2.5,20.6,434.0,612.58,482.71
2018,8,3,8,15,466.0,215.5,2.45,21.35,479.0,656.46,511.61
2018,8,3,8,30,485.0,230.0,2.4,22.1,524.0,699.2,538.93
2018,8,3,8,45,497.5,242.5,2.35,22.85,564.0,732.59,558.95
2018,8,3,9,0,510.0,255.0,2.3,23.6,604.0,763.99,577.22
2018,8,3,9,15,558.0,249.5,2.3,24.5,652.5,808.34,604.98
2018,8,3,9,30,606.0,244.0,2.3,25.4,701.0,850.94,630.83
2018,8,3,9,45,662.0,227.0,2.3,26.3,747.5,895.31,657.52
2018,8,3,10,0,718.0,210.0,2.3,27.2,794.0,929.96,677.03
2018,8,3,10,15,727.0,213.0,2.35,27.9,822.5,935.67,678.0
2018,8,3,10,30,736.0,216.0,2.4,28.6,851.0,937.73,676.98
2018,8,3,10,45,743.0,217.0,2.45,29.3,872.0,932.29,671.28
2018,8,3,11,0,750.0,218.0,2.5,30.0,893.0,923.15,663.4
2018,8,3,11,15,728.5,234.5,2.55,30.55,899.0,899.08,645.47
2018,8,3,11,30,707.0,251.0,2.6,31.1,905.0,871.82,625.59
2018,8,3,11,45,698.5,258.5,2.6,31.65,909.0,845.11,606.03
2018,8,3,12,0,690.0,266.0,2.6,32.2,913.0,815.65,584.59
2018,8,3,12,15,656.5,285.5,2.7,32.65,901.0,773.75,555.22
2018,8,3,12,30,623.0,305.0,2.8,33.1,889.0,730.82,524.9
2018,8,3,12,45,679.0,268.5,2.85,33.55,900.0,708.52,509.32
2018,8,3,13,0,735.0,232.0,2.9,34.0,911.0,679.52,488.45
2018,8,3,13,15,689.5,251.5,2.95,34.2,880.0,624.84,448.81
2018,8,3,13,30,644.0,271.0,3.0,34.4,849.0,571.78,409.8
2018,8,3,13,45,681.0,245.5,3.05,34.65,843.0,531.35,378.89
2018,8,3,14,0,718.0,220.0,3.1,34.9,837.0,486.04,343.16
2018,8,3,14,15,707.5,217.0,3.15,34.75,807.5,432.8,301.51
2018,8,3,14,30,697.0,214.0,3.2,34.6,778.0,379.71,259.09
2018,8,3,14,45,682.5,209.5,3.2,34.45,741.5,324.95,215.16
2018,8,3,15,0,668.0,205.0,3.2,34.3,705.0,271.32,172.85
2018,8,3,15,15,652.0,199.0,3.2,34.3,664.5,217.9,133.6
2018,8,3,15,30,636.0,193.0,3.2,34.3,624.0,166.29,102.62
2018,8,3,15,45,616.0,185.5,3.2,33.45,579.5,120.96,92.27
2018,8,3,16,0,596.0,178.0,3.2,32.6,535.0,118.84,91.23
2018,8,3,16,15,572.0,168.5,3.2,31.8,487.5,113.29,87.34
2018,8,3,16,30,548.0,159.0,3.2,31.0,440.0,108.37,83.92
2018,8,3,16,45,519.5,147.5,3.15,30.25,391.5,101.92,79.18
2018,8,3,17,0,491.0,136.0,3.1,29.5,343.0,95.21,74.13
2018,8,3,17,15,455.0,123.0,3.05,28.35,294.5,87.16,67.98
2018,8,3,17,30,419.0,110.0,3.0,27.2,246.0,78.85,61.42
2018,8,3,17,45,373.5,94.5,2.9,26.05,200.0,68.52,52.93
2018,8,3,18,0,328.0,79.0,2.8,24.9,154.0,57.92,43.93
2018,8,3,18,15,265.5,62.0,2.7,23.9,112.5,45.87,33.4
2018,8,3,18,30,203.0,45.0,2.6,22.9,71.0,33.61,22.4
2018,8,3,18,45,131.0,28.5,2.5,21.85,42.5,21.45,9.3
2018,8,3,19,0,59.0,12.0,2.4,20.8,14.0,9.44,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.3,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,4,5,15,18.0,5.0,1.35,15.3,5.5,3.93,0.0
2018,8,4,5,30,36.0,10.0,1.6,15.8,11.0,21.06,0.0
2018,8,4,5,45,82.0,26.5,1.85,16.25,35.5,76.02,49.05
2018,8,4,6,0,128.0,43.0,2.1,16.7,60.0,120.77,93.28
2018,8,4,6,15,174.5,64.5,2.1,17.3,99.0,176.63,141.94
2018,8,4,6,30,221.0,86.0,2.1,17.9,138.0,236.07,192.63
2018,8,4,6,45,263.5,107.0,2.15,18.5,183.5,295.95,242.38
2018,8,4,7,0,306.0,128.0,2.2,19.1,229.0,358.83,292.95
2018,8,4,7,15,343.5,145.0,2.2,20.1,277.0,415.97,336.83
2018,8,4,7,30,381.0,162.0,2.2,21.1,325.0,475.06,380.64
2018,8,4,7,45,414.5,176.0,2.2,22.1,373.5,547.52,432.47
2018,8,4,8,0,448.0,190.0,2.2,23.1,422.0,603.38,470.62
2018,8,4,8,15,476.5,200.0,2.25,24.25,468.5,650.89,501.69
2018,8,4,8,30,505.0,210.0,2.3,25.4,515.0,697.78,531.51
2018,8,4,8,45,531.0,217.0,2.35,26.5,559.5,738.27,556.29
2018,8,4,9,0,557.0,224.0,2.4,27.6,604.0,777.27,579.52
2018,8,4,9,15,613.0,212.5,2.55,28.4,654.0,831.61,614.69
2018,8,4,9,30,669.0,201.0,2.7,29.2,704.0,877.45,643.53
2018,8,4,9,45,733.5,177.5,2.85,30.0,753.0,915.84,666.19
2018,8,4,10,0,798.0,154.0,3.0,30.8,802.0,942.79,681.25
2018,8,4,10,15,812.0,153.0,3.1,31.45,833.0,949.57,683.34
2018,8,4,10,30,826.0,152.0,3.2,32.1,864.0,952.52,683.23
2018,8,4,10,45,824.5,158.0,3.35,32.75,884.0,943.92,676.13
2018,8,4,11,0,823.0,164.0,3.5,33.4,904.0,931.52,666.74
2018,8,4,11,15,834.5,160.0,3.6,33.7,921.0,917.81,657.24
2018,8,4,11,30,846.0,156.0,3.7,34.0,938.0,900.21,645.29
2018,8,4,11,45,865.5,146.0,3.8,34.35,951.5,866.87,622.96
2018,8,4,12,0,885.0,136.0,3.9,34.7,965.0,844.41,607.84
2018,8,4,12,15,894.5,131.0,4.0,34.55,968.5,814.1,588.64
2018,8,4,12,30,904.0,126.0,4.1,34.4,972.0,780.32,566.2
2018,8,4,12,45,914.5,119.5,4.15,34.25,969.0,742.66,539.86
2018,8,4,13,0,925.0,113.0,4.2,34.1,966.0,701.56,510.43
2018,8,4,13,15,925.0,111.5,4.25,33.8,952.5,654.54,476.21
2018,8,4,13,30,925.0,110.0,4.3,33.5,939.0,605.14,439.21
2018,8,4,13,45,924.0,107.5,4.35,33.2,918.0,552.31,398.51
2018,8,4,14,0,923.0,105.0,4.4,32.9,897.0,497.58,355.01
2018,8,4,14,15,917.0,104.0,4.45,32.5,868.0,440.25,308.37
2018,8,4,14,30,911.0,103.0,4.5,32.1,839.0,381.98,259.77
2018,8,4,14,45,902.5,101.5,4.5,31.7,803.0,321.97,209.35
2018,8,4,15,0,894.0,100.0,4.5,31.3,767.0,261.79,159.73
2018,8,4,15,15,882.0,98.0,4.5,31.3,725.5,200.85,113.39
2018,8,4,15,30,870.0,96.0,4.5,31.3,684.0,140.66,77.34
2018,8,4,15,45,853.5,93.5,4.5,30.25,637.5,87.23,66.22
2018,8,4,16,0,837.0,91.0,4.5,29.2,591.0,77.0,58.33
2018,8,4,16,15,815.0,89.0,4.4,28.5,541.5,75.71,57.64
2018,8,4,16,30,793.0,87.0,4.3,27.8,492.0,74.4,56.92
2018,8,4,16,45,763.5,83.5,4.2,27.15,439.5,71.86,55.14
2018,8,4,17,0,734.0,80.0,4.1,26.5,387.0,69.28,53.3
2018,8,4,17,15,688.5,76.0,3.95,25.55,333.5,60.96,46.59
2018,8,4,17,30,643.0,72.0,3.8,24.6,280.0,57.93,44.26
2018,8,4,17,45,578.5,66.5,3.65,23.65,228.0,53.62,40.7
2018,8,4,18,0,514.0,61.0,3.5,22.7,176.0,49.42,37.03
2018,8,4,18,15,425.0,51.5,3.35,21.85,130.0,41.91,30.28
2018,8,4,18,30,336.0,42.0,3.2,21.0,84.0,34.44,23.21
2018,8,4,18,45,213.0,27.5,3.0,20.1,50.0,20.99,8.41
2018,8,4,19,0,90.0,13.0,2.8,19.2,16.0,10.23,0.0
2018,8,4,19,15,45.0,6.5,2.8,18.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,5,5,15,46.0,8.5,2.45,14.5,10.0,0.0,0.0
2018,8,5,5,30,92.0,17.0,2.6,15.1,20.0,47.23,0.0
2018,8,5,5,45,194.5,31.5,2.8,15.7,52.5,142.56,93.99
2018,8,5,6,0,297.0,46.0,3.0,16.3,85.0,218.72,171.8
2018,8,5,6,15,378.5,57.5,3.0,17.0,130.0,290.16,234.95
2018,8,5,6,30,460.0,69.0,3.0,17.7,175.0,374.35,306.23
2018,8,5,6,45,520.0,77.0,3.0,18.35,225.5,445.41,364.74
2018,8,5,7,0,580.0,85.0,3.0,19.0,276.0,520.17,423.82
2018,8,5,7,15,622.0,91.5,2.95,19.6,328.0,583.46,471.63
2018,8,5,7,30,664.0,98.0,2.9,20.2,380.0,647.86,518.25
2018,8,5,7,45,689.0,102.5,2.85,20.85,428.0,697.03,551.04
2018,8,5,8,0,714.0,107.0,2.8,21.5,476.0,745.16,582.19
2018,8,5,8,15,727.5,113.0,2.8,22.2,520.5,783.78,605.94
2018,8,5,8,30,741.0,119.0,2.8,22.9,565.0,820.1,627.66
2018,8,5,8,45,766.0,125.0,2.8,23.65,617.0,858.5,650.32
2018,8,5,9,0,791.0,131.0,2.8,24.4,669.0,900.03,674.66
2018,8,5,9,15,797.0,137.5,2.8,25.0,708.0,921.43,685.51
2018,8,5,9,30,803.0,144.0,2.8,25.6,747.0,939.26,694.11
2018,8,5,9,45,799.5,154.5,2.85,26.25,778.5,948.34,697.26
2018,8,5,10,0,796.0,165.0,2.9,26.9,810.0,953.42,697.96
2018,8,5,10,15,788.5,175.5,2.95,27.35,834.0,950.72,694.26
2018,8,5,10,30,781.0,186.0,3.0,27.8,858.0,944.11,688.21
2018,8,5,10,45,791.0,187.0,3.1,28.25,882.5,941.51,685.32
2018,8,5,11,0,801.0,188.0,3.2,28.7,907.0,935.03,679.95
2018,8,5,11,15,801.0,192.5,3.25,29.05,921.5,918.76,668.22
2018,8,5,11,30,801.0,197.0,3.3,29.4,936.0,898.91,654.29
2018,8,5,11,45,816.0,190.5,3.4,29.7,948.5,879.08,640.89
2018,8,5,12,0,831.0,184.0,3.5,30.0,961.0,855.34,624.56
2018,8,5,12,15,848.5,172.5,3.5,30.45,965.5,825.5,602.93
2018,8,5,12,30,866.0,161.0,3.5,30.9,970.0,791.73,578.36
2018,8,5,12,45,887.0,146.5,3.55,31.35,969.0,745.27,545.25
2018,8,5,13,0,908.0,132.0,3.6,31.8,968.0,706.1,516.12
2018,8,5,13,15,894.5,136.5,3.6,31.95,948.5,655.66,478.46
2018,8,5,13,30,881.0,141.0,3.6,32.1,929.0,604.01,439.09
2018,8,5,13,45,868.5,142.5,3.55,32.25,903.0,549.9,396.89
2018,8,5,14,0,856.0,144.0,3.5,32.4,877.0,496.45,354.07
2018,8,5,14,15,869.0,133.0,3.5,32.3,854.5,441.86,309.42
2018,8,5,14,30,882.0,122.0,3.5,32.2,832.0,385.68,262.24
2018,8,5,14,45,874.0,119.0,3.55,32.05,796.5,326.17,212.55
2018,8,5,15,0,866.0,116.0,3.6,31.9,761.0,266.49,163.64
2018,8,5,15,15,853.0,113.5,3.6,31.9,719.0,199.99,113.45
2018,8,5,15,30,840.0,111.0,3.6,31.9,677.0,139.92,77.34
2018,8,5,15,45,823.0,108.0,3.6,31.25,630.5,86.81,65.58
2018,8,5,16,0,806.0,105.0,3.6,30.6,584.0,85.44,64.88
2018,8,5,16,15,782.5,101.0,3.55,30.0,533.5,83.14,63.38
2018,8,5,16,30,759.0,97.0,3.5,29.4,483.0,80.75,61.78
2018,8,5,16,45,727.5,93.0,3.5,28.8,431.0,72.09,54.94
2018,8,5,17,0,696.0,89.0,3.5,28.2,379.0,69.55,53.15
2018,8,5,17,15,651.0,84.0,3.3,27.2,326.0,66.08,50.59
2018,8,5,17,30,606.0,79.0,3.1,26.2,273.0,62.62,47.93
2018,8,5,17,45,542.5,71.5,2.95,25.2,221.5,57.06,43.35
2018,8,5,18,0,479.0,64.0,2.8,24.2,170.0,51.51,38.56
2018,8,5,18,15,385.5,53.0,2.6,23.15,124.0,42.9,30.92
2018,8,5,18,30,292.0,42.0,2.4,22.1,78.0,31.94,20.94
2018,8,5,18,45,179.0,27.0,2.25,21.0,46.0,20.5,7.22
2018,8,5,19,0,66.0,12.0,2.1,19.9,14.0,9.44,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.35,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.5,2.5,1.2,13.85,3.0,0.0,0.0
2018,8,6,5,30,17.0,5.0,1.4,14.3,6.0,10.22,0.0
2018,8,6,5,45,42.5,17.5,1.6,14.75,22.5,44.69,25.28
2018,8,6,6,0,68.0,30.0,1.8,15.2,39.0,74.22,55.62
2018,8,6,6,15,97.5,52.5,1.75,15.65,71.5,110.05,87.45
2018,8,6,6,30,127.0,75.0,1.7,16.1,104.0,156.39,127.57
2018,8,6,6,45,155.0,101.5,1.7,16.55,146.0,208.72,171.77
2018,8,6,7,0,183.0,128.0,1.7,17.0,188.0,262.6,216.05
2018,8,6,7,15,208.5,154.0,1.65,17.75,233.5,315.48,257.82
2018,8,6,7,30,234.0,180.0,1.6,18.5,279.0,386.14,311.8
2018,8,6,7,45,257.0,203.5,1.55,19.3,325.0,436.98,348.8
2018,8,6,8,0,280.0,227.0,1.5,20.1,371.0,488.15,384.96
2018,8,6,8,15,299.5,247.5,1.45,21.1,415.5,532.98,415.0
2018,8,6,8,30,319.0,268.0,1.4,22.1,460.0,577.39,443.84
2018,8,6,8,45,336.0,286.0,1.35,23.15,502.0,616.08,467.7
2018,8,6,9,0,353.0,304.0,1.3,24.2,544.0,653.71,490.17
2018,8,6,9,15,371.0,318.0,1.4,25.25,583.5,686.69,510.26
2018,8,6,9,30,389.0,332.0,1.5,26.3,623.0,718.13,529.02
2018,8,6,9,45,405.5,342.0,1.6,27.4,658.0,742.21,542.55
2018,8,6,10,0,422.0,352.0,1.7,28.5,693.0,781.95,565.92
2018,8,6,10,15,432.0,360.5,1.85,29.3,720.5,793.81,571.95
2018,8,6,10,30,442.0,369.0,2.0,30.1,748.0,802.94,576.42
2018,8,6,10,45,449.0,375.5,2.2,30.9,769.0,804.63,576.38
2018,8,6,11,0,456.0,382.0,2.4,31.7,790.0,803.47,574.46
2018,8,6,11,15,463.0,385.0,2.55,32.3,805.5,796.39,568.83
2018,8,6,11,30,470.0,388.0,2.7,32.9,821.0,786.44,561.33
2018,8,6,11,45,475.5,388.0,2.9,33.5,829.0,769.88,549.72
2018,8,6,12,0,481.0,388.0,3.1,34.1,837.0,750.69,536.23
2018,8,6,12,15,531.5,357.0,3.15,34.45,853.0,739.33,528.72
2018,8,6,12,30,582.0,326.0,3.2,34.8,869.0,722.83,517.42
2018,8,6,12,45,647.0,284.5,3.3,35.15,883.0,702.18,503.42
2018,8,6,13,0,712.0,243.0,3.4,35.5,897.0,676.72,485.45
2018,8,6,13,15,719.0,234.5,3.5,35.55,885.5,633.54,454.53
2018,8,6,13,30,726.0,226.0,3.6,35.6,874.0,588.09,421.2
2018,8,6,13,45,733.5,215.5,3.65,35.65,856.0,539.29,384.38
2018,8,6,14,0,741.0,205.0,3.7,35.7,838.0,488.47,344.94
2018,8,6,14,15,740.0,197.0,3.75,35.5,810.5,434.14,302.2
2018,8,6,14,30,739.0,189.0,3.8,35.3,783.0,378.96,257.75
2018,8,6,14,45,738.0,180.0,3.8,35.1,750.5,322.44,211.7
2018,8,6,15,0,737.0,171.0,3.8,34.9,718.0,265.46,165.91
2018,8,6,15,15,721.0,166.5,3.8,34.9,676.5,208.81,123.96
2018,8,6,15,30,705.0,162.0,3.8,34.9,635.0,153.84,90.93
2018,8,6,15,45,693.0,154.0,3.8,34.1,592.0,104.12,78.68
2018,8,6,16,0,681.0,146.0,3.8,33.3,549.0,101.06,76.76
2018,8,6,16,15,661.5,138.0,3.7,32.6,501.5,97.55,74.39
2018,8,6,16,30,642.0,130.0,3.6,31.9,454.0,93.79,71.8
2018,8,6,16,45,610.0,122.0,3.5,31.25,403.5,89.55,68.76
2018,8,6,17,0,578.0,114.0,3.4,30.6,353.0,85.12,65.51
2018,8,6,17,15,525.0,106.5,3.15,29.4,301.0,77.85,59.95
2018,8,6,17,30,472.0,99.0,2.9,28.2,249.0,72.5,55.84
2018,8,6,17,45,403.5,87.5,2.7,27.0,199.0,64.27,49.1
2018,8,6,18,0,335.0,76.0,2.5,25.8,149.0,55.98,42.05
2018,8,6,18,15,256.5,58.5,2.4,24.7,105.5,43.39,31.08
2018,8,6,18,30,178.0,41.0,2.3,23.6,62.0,30.64,19.61
2018,8,6,18,45,104.5,24.0,2.15,22.45,35.0,18.09,4.7
2018,8,6,19,0,31.0,7.0,2.0,21.3,8.0,5.51,0.0
2018,8,6,19,15,15.5,3.5,2.05,20.85,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,1.8,14.7,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,2.0,15.1,8.0,15.53,0.0
2018,8,7,5,45,67.5,22.5,2.25,15.55,30.0,63.7,36.73
2018,8,7,6,0,108.0,38.0,2.5,16.0,52.0,105.97,81.12
2018,8,7,6,15,150.5,60.5,2.45,16.5,89.5,160.77,129.18
2018,8,7,6,30,193.0,83.0,2.4,17.0,127.0,218.43,178.78
2018,8,7,6,45,231.0,106.0,2.4,17.5,171.5,276.96,227.88
2018,8,7,7,0,269.0,129.0,2.4,18.0,216.0,337.99,277.51
2018,8,7,7,15,302.5,149.0,2.35,18.75,263.0,394.37,321.51
2018,8,7,7,30,336.0,169.0,2.3,19.5,310.0,452.38,365.26
2018,8,7,7,45,366.0,187.0,2.3,20.25,359.0,506.49,404.71
2018,8,7,8,0,396.0,205.0,2.3,21.0,408.0,561.21,443.45
2018,8,7,8,15,421.0,219.0,2.3,21.7,454.0,626.56,488.47
2018,8,7,8,30,446.0,233.0,2.3,22.4,500.0,673.19,519.12
2018,8,7,8,45,464.0,245.0,2.35,23.15,541.5,710.38,542.66
2018,8,7,9,0,482.0,257.0,2.4,23.9,583.0,745.92,564.69
2018,8,7,9,15,487.5,273.0,2.4,24.45,620.0,771.69,579.48
2018,8,7,9,30,493.0,289.0,2.4,25.0,657.0,794.89,592.42
2018,8,7,9,45,486.0,303.5,2.45,25.6,681.0,801.98,594.44
2018,8,7,10,0,479.0,318.0,2.5,26.2,705.0,806.21,594.73
2018,8,7,10,15,480.5,326.5,2.6,26.65,726.5,810.11,595.85
2018,8,7,10,30,482.0,335.0,2.7,27.1,748.0,811.24,595.16
2018,8,7,10,45,491.5,343.5,2.75,27.5,774.0,817.03,597.6
2018,8,7,11,0,501.0,352.0,2.8,27.9,800.0,819.73,597.97
2018,8,7,11,15,485.5,359.0,2.9,28.0,799.0,795.45,581.0
2018,8,7,11,30,470.0,366.0,3.0,28.1,798.0,769.12,562.76
2018,8,7,11,45,493.5,365.0,3.05,28.2,822.0,767.28,561.47
2018,8,7,12,0,517.0,364.0,3.1,28.3,846.0,761.75,557.42
2018,8,7,12,15,534.5,356.0,3.2,28.25,854.0,742.12,544.29
2018,8,7,12,30,552.0,348.0,3.3,28.2,862.0,719.35,528.8
2018,8,7,12,45,560.5,337.5,3.35,28.2,855.5,685.23,504.78
2018,8,7,13,0,569.0,327.0,3.4,28.2,849.0,648.93,478.79
2018,8,7,13,15,552.0,327.0,3.4,28.1,826.0,602.8,445.06
2018,8,7,13,30,535.0,327.0,3.4,28.0,803.0,556.82,410.84
2018,8,7,13,45,544.5,314.5,3.4,27.9,788.5,515.99,379.61
2018,8,7,14,0,554.0,302.0,3.4,27.8,774.0,473.39,346.12
2018,8,7,14,15,568.5,288.0,3.4,27.55,757.5,430.08,311.2
2018,8,7,14,30,583.0,274.0,3.4,27.3,741.0,384.62,273.65
2018,8,7,14,45,576.5,263.5,3.4,27.05,708.0,333.52,231.91
2018,8,7,15,0,570.0,253.0,3.4,26.8,675.0,282.86,191.04
2018,8,7,15,15,553.0,244.5,3.4,26.8,635.0,232.39,153.05
2018,8,7,15,30,536.0,236.0,3.4,26.8,595.0,183.91,122.56
2018,8,7,15,45,522.0,223.5,3.3,25.95,552.5,139.87,110.76
2018,8,7,16,0,508.0,211.0,3.2,25.1,510.0,134.63,107.21
2018,8,7,16,15,494.5,195.0,3.1,24.5,465.5,127.05,101.52
2018,8,7,16,30,481.0,179.0,3.0,23.9,421.0,119.01,95.38
2018,8,7,16,45,456.5,164.5,2.95,23.3,374.0,111.2,89.36
2018,8,7,17,0,432.0,150.0,2.9,22.7,327.0,103.03,82.93
2018,8,7,17,15,397.0,133.0,2.8,21.9,278.5,92.75,74.62
2018,8,7,17,30,362.0,116.0,2.7,21.1,230.0,82.09,65.78
2018,8,7,17,45,318.5,97.5,2.6,20.3,184.0,69.96,55.42
2018,8,7,18,0,275.0,79.0,2.5,19.5,138.0,57.47,44.46
2018,8,7,18,15,216.0,59.5,2.45,18.85,98.0,43.92,32.3
2018,8,7,18,30,157.0,40.0,2.4,18.2,58.0,29.92,19.42
2018,8,7,18,45,96.5,23.5,2.35,17.55,33.0,17.77,3.52
2018,8,7,19,0,36.0,7.0,2.3,16.9,8.0,5.51,0.0
2018,8,7,19,15,18.0,3.5,2.3,16.65,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,5,15,31.5,5.5,2.0,14.25,6.5,0.0,0.0
2018,8,8,5,30,63.0,11.0,2.2,14.9,13.0,32.15,0.0
2018,8,8,5,45,154.0,27.0,2.45,15.55,43.5,118.54,69.46
2018,8,8,6,0,245.0,43.0,2.7,16.2,74.0,192.62,150.2
2018,8,8,6,15,320.0,57.5,2.6,16.9,117.5,261.91,211.64
2018,8,8,6,30,395.0,72.0,2.5,17.6,161.0,338.68,276.94
2018,8,8,6,45,431.5,85.0,2.45,18.3,205.0,395.62,324.06
2018,8,8,7,0,468.0,98.0,2.4,19.0,249.0,454.83,370.94
2018,8,8,7,15,476.5,112.5,2.35,19.75,289.5,497.16,402.43
2018,8,8,7,30,485.0,127.0,2.3,20.5,330.0,538.49,431.88
2018,8,8,7,45,521.5,136.5,2.25,21.25,380.5,595.47,472.33
2018,8,8,8,0,558.0,146.0,2.2,22.0,431.0,652.94,511.64
2018,8,8,8,15,607.5,149.0,2.2,22.9,487.5,724.71,559.81
2018,8,8,8,30,657.0,152.0,2.2,23.8,544.0,787.25,599.32
2018,8,8,8,45,711.0,147.0,2.15,24.7,601.5,844.44,633.69
2018,8,8,9,0,765.0,142.0,2.1,25.6,659.0,900.07,666.01
2018,8,8,9,15,757.0,157.0,2.1,26.45,694.5,917.48,673.11
2018,8,8,9,30,749.0,172.0,2.1,27.3,730.0,930.79,677.91
2018,8,8,9,45,731.0,191.0,2.15,28.15,757.0,934.54,677.14
2018,8,8,10,0,713.0,210.0,2.2,29.0,784.0,933.98,673.8
2018,8,8,10,15,726.0,211.0,2.2,29.7,814.0,941.55,675.77
2018,8,8,10,30,739.0,212.0,2.2,30.4,844.0,945.42,675.4
2018,8,8,10,45,750.5,211.5,2.25,31.1,867.5,942.63,671.44
2018,8,8,11,0,762.0,211.0,2.3,31.8,891.0,936.02,665.23
2018,8,8,11,15,769.0,210.5,2.35,32.25,906.5,921.48,654.81
2018,8,8,11,30,776.0,210.0,2.4,32.7,922.0,903.24,642.05
2018,8,8,11,45,782.0,208.0,2.45,33.15,930.5,869.59,619.42
2018,8,8,12,0,788.0,206.0,2.5,33.6,939.0,842.98,600.96
2018,8,8,12,15,782.0,209.5,2.55,33.85,936.5,808.08,577.08
2018,8,8,12,30,776.0,213.0,2.6,34.1,934.0,778.08,555.92
2018,8,8,12,45,766.0,217.0,2.65,34.35,923.5,735.35,526.09
2018,8,8,13,0,756.0,221.0,2.7,34.6,913.0,690.9,494.6
2018,8,8,13,15,755.0,217.5,2.75,34.6,898.5,644.75,461.87
2018,8,8,13,30,754.0,214.0,2.8,34.6,884.0,596.85,426.98
2018,8,8,13,45,751.5,209.0,2.85,34.65,862.0,545.53,388.59
2018,8,8,14,0,749.0,204.0,2.9,34.7,840.0,493.05,348.21
2018,8,8,14,15,742.5,199.0,2.95,34.5,811.0,438.01,305.2
2018,8,8,14,30,736.0,194.0,3.0,34.3,782.0,382.66,260.86
2018,8,8,14,45,727.5,188.0,3.05,34.1,747.0,325.99,215.07
2018,8,8,15,0,719.0,182.0,3.1,33.9,712.0,269.69,170.18
2018,8,8,15,15,703.0,176.5,3.1,33.9,670.5,213.2,128.33
2018,8,8,15,30,687.0,171.0,3.1,33.9,629.0,158.45,95.24
2018,8,8,15,45,669.5,164.0,3.15,33.0,584.0,109.93,83.69
2018,8,8,16,0,652.0,157.0,3.2,32.1,539.0,107.59,82.44
2018,8,8,16,15,629.5,148.5,3.2,31.25,491.0,103.95,80.05
2018,8,8,16,30,607.0,140.0,3.2,30.4,443.0,100.07,77.43
2018,8,8,16,45,575.5,130.5,3.25,29.5,393.0,95.07,73.86
2018,8,8,17,0,544.0,121.0,3.3,28.6,343.0,87.0,67.65
2018,8,8,17,15,502.0,110.5,3.2,27.4,293.0,80.09,62.36
2018,8,8,17,30,460.0,100.0,3.1,26.2,243.0,73.02,56.76
2018,8,8,17,45,404.0,86.0,3.0,24.95,194.5,63.3,48.68
2018,8,8,18,0,348.0,72.0,2.9,23.7,146.0,53.39,40.17
2018,8,8,18,15,275.0,55.5,2.75,22.7,104.0,41.44,29.61
2018,8,8,18,30,202.0,39.0,2.6,21.7,62.0,29.33,18.47
2018,8,8,18,45,123.0,23.5,2.5,20.7,35.5,17.77,1.82
2018,8,8,19,0,44.0,8.0,2.4,19.7,9.0,6.29,0.0
2018,8,8,19,15,22.0,4.0,2.4,19.25,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,14.0,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.6,11.0,25.1,0.0
2018,8,9,5,45,118.5,26.5,1.9,15.15,38.5,102.42,56.17
2018,8,9,6,0,191.0,43.0,2.1,15.7,66.0,167.29,129.85
2018,8,9,6,15,234.5,59.5,2.05,16.45,102.0,219.19,176.73
2018,8,9,6,30,278.0,76.0,2.0,17.2,138.0,275.32,225.09
2018,8,9,6,45,203.5,97.0,1.95,17.9,148.5,249.84,204.78
2018,8,9,7,0,129.0,118.0,1.9,18.6,159.0,215.69,175.98
2018,8,9,7,15,114.5,142.0,1.9,19.75,183.5,235.08,190.53
2018,8,9,7,30,100.0,166.0,1.9,20.9,208.0,252.56,202.73
2018,8,9,7,45,142.5,187.0,1.9,22.0,255.0,310.73,247.96
2018,8,9,8,0,185.0,208.0,1.9,23.1,302.0,371.15,293.35
2018,8,9,8,15,309.0,209.0,1.85,24.05,384.5,501.62,391.26
2018,8,9,8,30,433.0,210.0,1.8,25.0,467.0,640.75,489.79
2018,8,9,8,45,563.5,189.0,1.8,26.0,551.0,745.71,561.02
2018,8,9,9,0,694.0,168.0,1.8,27.0,635.0,863.98,636.67
2018,8,9,9,15,707.0,174.5,1.8,28.0,675.5,890.76,648.95
2018,8,9,9,30,720.0,181.0,1.8,29.0,716.0,914.4,659.96
2018,8,9,9,45,733.5,185.5,1.8,29.95,753.0,933.12,667.89
2018,8,9,10,0,747.0,190.0,1.8,30.9,790.0,948.34,673.62
2018,8,9,10,15,749.0,196.0,1.85,31.7,816.5,950.39,672.15
2018,8,9,10,30,751.0,202.0,1.9,32.5,843.0,948.73,668.61
2018,8,9,10,45,769.5,198.0,1.9,33.25,869.5,948.95,666.0
2018,8,9,11,0,788.0,194.0,1.9,34.0,896.0,935.19,654.8
2018,8,9,11,15,794.0,194.5,2.0,34.5,911.5,920.84,645.21
2018,8,9,11,30,800.0,195.0,2.1,35.0,927.0,902.79,633.33
2018,8,9,11,45,782.5,207.0,2.15,35.5,928.0,870.73,611.91
2018,8,9,12,0,765.0,219.0,2.2,36.0,929.0,845.82,594.01
2018,8,9,12,15,748.0,229.0,2.35,36.25,923.0,807.66,569.0
2018,8,9,12,30,731.0,239.0,2.5,36.5,917.0,767.5,542.27
2018,8,9,12,45,710.5,249.0,2.6,36.7,903.0,723.25,512.1
2018,8,9,13,0,690.0,259.0,2.7,36.9,889.0,678.07,480.7
2018,8,9,13,15,729.0,233.0,2.8,36.9,888.5,641.85,455.65
2018,8,9,13,30,768.0,207.0,2.9,36.9,888.0,600.42,425.87
2018,8,9,13,45,762.5,204.0,2.95,36.9,865.0,548.34,387.27
2018,8,9,14,0,757.0,201.0,3.0,36.9,842.0,495.32,346.87
2018,8,9,14,15,748.0,197.0,3.05,36.65,812.0,439.49,303.7
2018,8,9,14,30,739.0,193.0,3.1,36.4,782.0,383.6,259.4
2018,8,9,14,45,728.0,188.5,3.15,36.15,746.5,326.97,214.09
2018,8,9,15,0,717.0,184.0,3.2,35.9,711.0,271.0,169.89
2018,8,9,15,15,700.5,179.0,3.2,35.9,669.5,214.75,128.55
2018,8,9,15,30,684.0,174.0,3.2,35.9,628.0,160.32,95.95
2018,8,9,15,45,664.0,167.0,3.2,35.0,582.0,111.82,84.5
2018,8,9,16,0,644.0,160.0,3.2,34.1,536.0,109.49,83.28
2018,8,9,16,15,618.5,152.0,3.15,33.35,487.5,106.18,81.15
2018,8,9,16,30,593.0,144.0,3.1,32.6,439.0,102.67,78.83
2018,8,9,16,45,560.0,135.0,3.05,31.85,389.0,95.41,73.41
2018,8,9,17,0,527.0,126.0,3.0,31.1,339.0,89.87,69.31
2018,8,9,17,15,485.0,114.5,2.85,29.95,289.0,82.42,63.62
2018,8,9,17,30,443.0,103.0,2.7,28.8,239.0,74.78,57.59
2018,8,9,17,45,387.5,88.5,2.5,27.65,191.0,64.8,49.36
2018,8,9,18,0,332.0,74.0,2.3,26.5,143.0,54.61,40.68
2018,8,9,18,15,260.0,56.5,2.2,25.4,101.5,42.03,29.69
2018,8,9,18,30,188.0,39.0,2.1,24.3,60.0,29.25,18.03
2018,8,9,18,45,111.0,23.0,1.95,23.2,34.0,17.36,0.0
2018,8,9,19,0,34.0,7.0,1.8,22.1,8.0,5.51,0.0
2018,8,9,19,15,17.0,3.5,1.9,21.65,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,1.85,15.8,7.0,0.0,0.0
2018,8,10,5,30,91.0,12.0,2.1,16.4,14.0,43.7,0.0
2018,8,10,5,45,207.0,25.5,2.35,17.0,46.0,139.88,72.31
2018,8,10,6,0,323.0,39.0,2.6,17.6,78.0,229.08,177.18
