Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.75,14.6,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.9,15.0,5.0,17.85,0.0
2018,8,20,5,45,145.5,19.5,3.0,15.4,31.5,103.54,0.0
2018,8,20,6,0,256.0,34.0,3.1,15.8,58.0,199.48,146.11
2018,8,20,6,15,310.0,43.5,3.15,16.35,91.0,251.61,202.33
2018,8,20,6,30,364.0,53.0,3.2,16.9,124.0,316.5,259.94
2018,8,20,6,45,182.0,62.0,3.2,17.4,97.5,199.91,165.15
2018,8,20,7,0,0.0,71.0,3.2,17.9,71.0,56.23,41.85
2018,8,20,7,15,0.0,89.5,3.15,18.55,89.5,72.18,55.17
2018,8,20,7,30,0.0,108.0,3.1,19.2,108.0,88.06,68.09
2018,8,20,7,45,4.5,132.5,3.05,19.8,134.5,113.43,88.75
2018,8,20,8,0,9.0,157.0,3.0,20.4,161.0,139.03,109.23
2018,8,20,8,15,19.0,185.0,3.0,21.05,195.5,173.13,136.37
2018,8,20,8,30,29.0,213.0,3.0,21.7,230.0,226.08,177.85
2018,8,20,8,45,155.0,235.0,2.95,22.35,335.0,386.15,304.93
2018,8,20,9,0,281.0,257.0,2.9,23.0,440.0,552.22,429.59
2018,8,20,9,15,495.0,213.0,2.9,23.65,560.5,736.38,563.89
2018,8,20,9,30,709.0,169.0,2.9,24.3,681.0,911.01,682.34
2018,8,20,9,45,727.0,172.5,2.9,24.95,720.0,933.02,692.49
2018,8,20,10,0,745.0,176.0,2.9,25.6,759.0,951.55,701.62
2018,8,20,10,15,735.0,189.5,2.95,26.1,782.5,949.51,698.05
2018,8,20,10,30,725.0,203.0,3.0,26.6,806.0,943.57,692.24
2018,8,20,10,45,777.5,182.0,3.05,27.05,844.0,949.26,694.4
2018,8,20,11,0,830.0,161.0,3.1,27.5,882.0,961.76,701.03
2018,8,20,11,15,844.5,156.0,3.15,27.8,900.0,948.94,691.56
2018,8,20,11,30,859.0,151.0,3.2,28.1,918.0,932.0,679.68
2018,8,20,11,45,862.0,150.5,3.25,28.4,925.0,891.31,652.2
2018,8,20,12,0,865.0,150.0,3.3,28.7,932.0,862.0,632.37
2018,8,20,12,15,867.5,148.5,3.4,28.75,932.0,828.23,610.3
2018,8,20,12,30,870.0,147.0,3.5,28.8,932.0,791.41,585.25
2018,8,20,12,45,871.5,144.0,3.6,28.85,924.0,749.8,555.71
2018,8,20,13,0,873.0,141.0,3.7,28.9,916.0,705.53,523.57
2018,8,20,13,15,869.5,140.0,3.75,28.8,899.5,657.14,487.72
2018,8,20,13,30,866.0,139.0,3.8,28.7,883.0,606.83,449.44
2018,8,20,13,45,861.0,137.0,3.85,28.6,859.5,553.31,407.64
2018,8,20,14,0,856.0,135.0,3.9,28.5,836.0,499.59,364.33
2018,8,20,14,15,848.5,132.0,3.95,28.15,805.0,440.44,316.05
2018,8,20,14,30,841.0,129.0,4.0,27.8,774.0,380.79,266.09
2018,8,20,14,45,831.5,126.5,4.05,27.5,738.0,320.7,215.11
2018,8,20,15,0,822.0,124.0,4.1,27.2,702.0,260.84,165.09
2018,8,20,15,15,807.5,120.5,4.1,27.2,659.5,200.04,118.09
2018,8,20,15,30,793.0,117.0,4.1,27.2,617.0,140.62,81.48
2018,8,20,15,45,774.0,112.5,4.1,26.2,569.5,89.73,69.66
2018,8,20,16,0,755.0,108.0,4.1,25.2,522.0,80.63,62.59
2018,8,20,16,15,736.0,101.5,4.05,24.45,473.5,77.04,59.98
2018,8,20,16,30,717.0,95.0,4.0,23.7,425.0,73.26,57.16
2018,8,20,16,45,687.0,88.5,3.95,22.95,373.5,69.09,53.96
2018,8,20,17,0,657.0,82.0,3.9,22.2,322.0,64.79,50.57
2018,8,20,17,15,603.0,74.5,3.8,21.3,268.0,59.3,46.07
2018,8,20,17,30,549.0,67.0,3.7,20.4,214.0,53.75,41.36
2018,8,20,17,45,496.5,58.0,3.6,19.5,168.5,47.0,35.4
2018,8,20,18,0,444.0,49.0,3.5,18.6,123.0,40.15,29.1
2018,8,20,18,15,339.5,37.5,3.45,17.95,82.5,30.85,20.22
2018,8,20,18,30,235.0,26.0,3.4,17.3,42.0,21.53,5.03
2018,8,20,18,45,125.0,14.5,3.3,16.65,22.0,11.41,0.0
2018,8,20,19,0,15.0,3.0,3.2,16.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.1,15.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,5,15,16.0,2.5,2.45,14.6,2.5,0.0,0.0
2018,8,21,5,30,32.0,5.0,2.5,14.8,5.0,3.93,0.0
2018,8,21,5,45,142.5,20.0,2.6,15.05,31.5,80.32,0.0
2018,8,21,6,0,253.0,35.0,2.7,15.3,58.0,200.86,145.36
2018,8,21,6,15,311.5,43.0,2.65,15.7,90.0,253.03,203.47
2018,8,21,6,30,370.0,51.0,2.6,16.1,122.0,319.12,262.29
2018,8,21,6,45,185.0,50.0,2.5,16.5,85.5,203.09,168.11
2018,8,21,7,0,0.0,49.0,2.4,16.9,49.0,37.47,26.17
2018,8,21,7,15,0.0,53.5,2.35,17.45,53.5,40.94,29.12
2018,8,21,7,30,0.0,58.0,2.3,18.0,58.0,44.42,31.91
2018,8,21,7,45,0.0,69.0,2.2,18.55,69.0,52.94,38.86
2018,8,21,8,0,0.0,80.0,2.1,19.1,80.0,61.48,45.71
2018,8,21,8,15,0.0,104.5,2.1,19.7,104.5,81.78,62.13
2018,8,21,8,30,0.0,129.0,2.1,20.3,129.0,102.63,78.71
2018,8,21,8,45,1.0,148.5,2.05,20.9,149.0,120.1,92.36
2018,8,21,9,0,2.0,168.0,2.0,21.5,169.0,137.61,105.85
2018,8,21,9,15,8.0,202.0,2.0,22.05,207.5,172.98,133.47
2018,8,21,9,30,14.0,236.0,2.0,22.6,246.0,208.55,160.71
2018,8,21,9,45,43.0,275.0,2.05,23.2,308.0,291.97,224.88
2018,8,21,10,0,72.0,314.0,2.1,23.8,370.0,356.92,273.31
2018,8,21,10,15,142.5,345.5,2.15,24.25,462.0,476.37,361.77
2018,8,21,10,30,213.0,377.0,2.2,24.7,554.0,570.75,429.21
2018,8,21,10,45,432.5,313.0,2.3,25.15,684.0,751.52,558.63
2018,8,21,11,0,652.0,249.0,2.4,25.6,814.0,889.68,653.56
2018,8,21,11,15,718.5,223.0,2.5,25.9,855.0,907.55,664.81
2018,8,21,11,30,785.0,197.0,2.6,26.2,896.0,909.09,665.66
2018,8,21,11,45,787.5,197.0,2.7,26.5,903.0,883.67,648.57
2018,8,21,12,0,790.0,197.0,2.8,26.8,910.0,854.95,629.05
2018,8,21,12,15,780.5,202.5,2.85,26.9,906.0,818.02,603.34
2018,8,21,12,30,771.0,208.0,2.9,27.0,902.0,786.03,580.44
2018,8,21,12,45,756.5,214.0,3.0,27.1,889.5,740.99,548.55
2018,8,21,13,0,742.0,220.0,3.1,27.2,877.0,694.53,515.05
2018,8,21,13,15,736.5,219.0,3.2,27.15,860.5,647.05,480.46
2018,8,21,13,30,731.0,218.0,3.3,27.1,844.0,598.2,443.86
2018,8,21,13,45,722.0,215.5,3.4,27.05,819.5,545.3,403.26
2018,8,21,14,0,713.0,213.0,3.5,27.0,795.0,491.92,361.1
2018,8,21,14,15,700.5,210.5,3.5,26.75,764.0,436.92,316.7
2018,8,21,14,30,688.0,208.0,3.5,26.5,733.0,382.36,271.64
2018,8,21,14,45,672.0,203.5,3.55,26.2,695.5,326.16,225.11
2018,8,21,15,0,656.0,199.0,3.6,25.9,658.0,271.38,180.36
2018,8,21,15,15,638.0,192.5,3.6,25.9,616.5,216.66,138.54
2018,8,21,15,30,620.0,186.0,3.6,25.9,575.0,164.14,105.75
2018,8,21,15,45,594.0,179.0,3.6,25.0,528.5,118.89,94.25
2018,8,21,16,0,568.0,172.0,3.6,24.1,482.0,115.56,92.17
2018,8,21,16,15,534.0,163.5,3.55,23.4,432.5,111.02,88.92
2018,8,21,16,30,500.0,155.0,3.5,22.7,383.0,106.33,85.5
2018,8,21,16,45,459.5,142.5,3.45,22.0,332.5,98.89,79.67
2018,8,21,17,0,419.0,130.0,3.4,21.3,282.0,91.21,73.51
2018,8,21,17,15,370.0,114.5,3.3,20.55,232.5,81.24,65.21
2018,8,21,17,30,321.0,99.0,3.2,19.8,183.0,71.0,56.44
2018,8,21,17,45,261.5,79.0,3.1,19.05,137.5,57.57,44.61
2018,8,21,18,0,202.0,59.0,3.0,18.3,92.0,43.45,31.92
2018,8,21,18,15,138.5,39.0,2.85,17.85,58.0,29.1,18.6
2018,8,21,18,30,75.0,19.0,2.7,17.4,24.0,14.53,0.0
2018,8,21,18,45,37.5,9.5,2.5,17.0,12.0,7.47,0.0
2018,8,21,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,5,15,5.0,1.5,1.0,14.3,1.5,0.0,0.0
2018,8,22,5,30,10.0,3.0,1.2,14.9,3.0,2.36,0.0
2018,8,22,5,45,58.0,17.0,1.35,15.45,21.5,39.79,0.0
2018,8,22,6,0,106.0,31.0,1.5,16.0,40.0,107.83,74.56
2018,8,22,6,15,168.0,52.5,1.55,16.45,79.0,173.94,138.03
2018,8,22,6,30,230.0,74.0,1.6,16.9,118.0,244.7,199.33
2018,8,22,6,45,135.5,79.5,1.6,17.35,107.5,180.27,147.48
2018,8,22,7,0,41.0,85.0,1.6,17.8,97.0,108.13,86.41
2018,8,22,7,15,20.5,94.5,1.6,18.3,100.5,101.65,80.42
2018,8,22,7,30,0.0,104.0,1.6,18.8,104.0,84.47,65.15
2018,8,22,7,45,0.0,121.0,1.6,19.3,121.0,98.88,76.72
2018,8,22,8,0,0.0,138.0,1.6,19.8,138.0,113.25,88.02
2018,8,22,8,15,2.5,156.0,1.6,20.45,157.5,130.77,101.73
2018,8,22,8,30,5.0,174.0,1.6,21.1,177.0,148.37,115.29
2018,8,22,8,45,9.0,195.0,1.6,21.75,200.5,170.26,132.09
2018,8,22,9,0,13.0,216.0,1.6,22.4,224.0,192.19,148.66
2018,8,22,9,15,24.5,250.0,1.7,23.1,267.0,233.62,180.35
2018,8,22,9,30,36.0,284.0,1.8,23.8,310.0,297.64,228.41
2018,8,22,9,45,70.5,318.5,1.85,24.5,372.5,364.17,277.93
2018,8,22,10,0,105.0,353.0,1.9,25.2,435.0,430.02,325.62
2018,8,22,10,15,314.5,318.0,1.95,25.75,575.5,639.69,478.95
2018,8,22,10,30,524.0,283.0,2.0,26.3,716.0,823.0,604.57
2018,8,22,10,45,667.5,228.5,2.1,26.9,795.5,902.97,657.26
2018,8,22,11,0,811.0,174.0,2.2,27.5,875.0,959.28,692.22
2018,8,22,11,15,813.5,175.5,2.25,27.9,888.5,941.71,679.27
2018,8,22,11,30,816.0,177.0,2.3,28.3,902.0,920.48,664.77
2018,8,22,11,45,825.5,173.0,2.35,28.7,911.0,896.86,648.79
2018,8,22,12,0,835.0,169.0,2.4,29.1,920.0,869.51,630.41
2018,8,22,12,15,833.0,170.0,2.5,29.3,918.5,833.68,606.88
2018,8,22,12,30,831.0,171.0,2.6,29.5,917.0,795.03,580.37
2018,8,22,12,45,826.5,171.5,2.7,29.7,907.0,751.56,550.0
2018,8,22,13,0,822.0,172.0,2.8,29.9,897.0,705.9,517.41
2018,8,22,13,15,820.0,169.5,2.85,29.9,881.0,657.48,482.26
2018,8,22,13,30,818.0,167.0,2.9,29.9,865.0,607.17,444.74
2018,8,22,13,45,814.0,163.0,3.0,29.9,841.5,553.02,403.45
2018,8,22,14,0,810.0,159.0,3.1,29.9,818.0,497.64,359.87
2018,8,22,14,15,802.5,155.5,3.2,29.6,787.0,440.24,313.83
2018,8,22,14,30,795.0,152.0,3.3,29.3,756.0,382.46,266.2
2018,8,22,14,45,784.5,148.0,3.4,29.05,719.5,323.38,216.92
2018,8,22,15,0,774.0,144.0,3.5,28.8,683.0,264.78,168.71
2018,8,22,15,15,757.5,139.5,3.5,28.8,640.0,199.36,118.81
2018,8,22,15,30,741.0,135.0,3.5,28.8,597.0,141.05,83.02
2018,8,22,15,45,721.5,129.5,3.6,27.75,550.5,92.15,71.23
2018,8,22,16,0,702.0,124.0,3.7,26.7,504.0,89.77,69.85
2018,8,22,16,15,677.5,117.5,3.65,25.85,455.0,86.49,67.58
2018,8,22,16,30,653.0,111.0,3.6,25.0,406.0,83.05,65.15
2018,8,22,16,45,617.0,103.0,3.6,24.2,354.5,78.21,61.46
2018,8,22,17,0,581.0,95.0,3.6,23.4,303.0,73.21,57.54
2018,8,22,17,15,530.5,86.0,3.5,22.4,252.0,67.11,52.59
2018,8,22,17,30,480.0,77.0,3.4,21.4,201.0,60.9,47.34
2018,8,22,17,45,410.0,64.5,3.3,20.4,153.5,48.82,36.77
2018,8,22,18,0,340.0,52.0,3.2,19.4,106.0,39.44,28.27
2018,8,22,18,15,240.5,37.0,3.1,18.7,68.0,28.07,17.48
2018,8,22,18,30,141.0,22.0,3.0,18.0,30.0,16.7,0.0
2018,8,22,18,45,70.5,11.0,2.85,17.35,15.0,8.65,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.35,13.25,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.6,14.0,4.0,0.0,0.0
2018,8,23,5,45,99.0,18.0,1.9,14.75,26.0,59.48,0.0
2018,8,23,6,0,179.0,32.0,2.2,15.5,48.0,160.95,111.49
2018,8,23,6,15,263.0,48.5,2.25,16.0,89.0,235.87,188.46
2018,8,23,6,30,347.0,65.0,2.3,16.5,130.0,319.78,261.48
2018,8,23,6,45,212.5,82.0,2.35,17.05,125.5,249.97,206.02
2018,8,23,7,0,78.0,99.0,2.4,17.6,121.0,166.05,135.37
2018,8,23,7,15,55.0,121.0,2.4,18.1,138.0,159.44,129.33
2018,8,23,7,30,32.0,143.0,2.4,18.6,155.0,164.31,132.1
2018,8,23,7,45,38.5,164.0,2.35,19.1,181.0,190.52,152.97
2018,8,23,8,0,45.0,185.0,2.3,19.6,207.0,216.9,173.51
2018,8,23,8,15,59.0,211.0,2.35,20.15,242.5,255.86,203.88
2018,8,23,8,30,73.0,237.0,2.4,20.7,278.0,295.06,233.8
2018,8,23,8,45,156.0,246.5,2.4,21.25,344.0,402.42,317.58
2018,8,23,9,0,239.0,256.0,2.4,21.8,410.0,514.27,401.22
2018,8,23,9,15,253.0,279.5,2.45,22.3,452.0,553.36,427.6
2018,8,23,9,30,267.0,303.0,2.5,22.8,494.0,590.99,452.94
2018,8,23,9,45,324.0,309.5,2.55,23.3,552.5,651.16,495.34
2018,8,23,10,0,381.0,316.0,2.6,23.8,611.0,709.9,535.69
2018,8,23,10,15,534.5,272.0,2.65,24.15,703.0,832.56,621.7
2018,8,23,10,30,688.0,228.0,2.7,24.5,795.0,936.88,692.33
2018,8,23,10,45,704.5,227.0,2.75,24.9,821.0,938.45,691.04
2018,8,23,11,0,721.0,226.0,2.8,25.3,847.0,936.08,688.15
2018,8,23,11,15,724.0,228.5,2.85,25.55,861.0,920.54,676.77
2018,8,23,11,30,727.0,231.0,2.9,25.8,875.0,901.46,663.14
2018,8,23,11,45,727.0,233.0,2.95,26.1,881.0,875.9,645.0
2018,8,23,12,0,727.0,235.0,3.0,26.4,887.0,847.2,624.66
2018,8,23,12,15,721.5,237.5,3.1,26.45,884.0,811.58,600.23
2018,8,23,12,30,716.0,240.0,3.2,26.5,881.0,773.58,573.78
2018,8,23,12,45,707.0,242.5,3.25,26.6,870.0,730.95,543.25
2018,8,23,13,0,698.0,245.0,3.3,26.7,859.0,686.76,511.04
2018,8,23,13,15,693.5,242.5,3.35,26.6,842.5,640.23,476.95
2018,8,23,13,30,689.0,240.0,3.4,26.5,826.0,592.41,441.01
2018,8,23,13,45,682.0,236.0,3.5,26.35,802.5,541.13,401.76
2018,8,23,14,0,675.0,232.0,3.6,26.2,779.0,489.31,360.9
2018,8,23,14,15,664.5,227.5,3.65,25.9,748.5,435.45,317.52
2018,8,23,14,30,654.0,223.0,3.7,25.6,718.0,381.93,273.38
2018,8,23,14,45,640.0,216.5,3.75,25.3,681.0,326.68,227.56
2018,8,23,15,0,626.0,210.0,3.8,25.0,644.0,272.73,183.38
2018,8,23,15,15,607.0,203.5,3.8,25.0,602.5,219.58,142.74
2018,8,23,15,30,588.0,197.0,3.8,25.0,561.0,166.89,109.51
2018,8,23,15,45,564.5,188.0,3.8,24.05,515.5,123.5,98.52
2018,8,23,16,0,541.0,179.0,3.8,23.1,470.0,119.22,95.67
2018,8,23,16,15,510.0,169.0,3.75,22.4,422.0,113.98,91.84
2018,8,23,16,30,479.0,159.0,3.7,21.7,374.0,108.53,87.77
2018,8,23,16,45,440.0,145.5,3.7,20.95,324.0,100.56,81.49
2018,8,23,17,0,401.0,132.0,3.7,20.2,274.0,92.33,74.83
2018,8,23,17,15,352.0,115.5,3.6,19.5,225.0,81.75,65.94
2018,8,23,17,30,303.0,99.0,3.5,18.8,176.0,71.14,56.75
2018,8,23,17,45,243.5,78.5,3.45,18.05,131.0,56.94,44.16
2018,8,23,18,0,184.0,58.0,3.4,17.3,86.0,42.52,31.11
2018,8,23,18,15,123.5,38.0,3.35,16.95,53.5,28.21,17.5
2018,8,23,18,30,63.0,18.0,3.3,16.6,21.0,13.7,0.0
2018,8,23,18,45,31.5,9.0,3.25,16.25,10.5,7.08,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,24,5,15,6.0,1.5,1.65,13.75,1.5,0.0,0.0
2018,8,24,5,30,12.0,3.0,1.9,14.1,3.0,0.0,0.0
2018,8,24,5,45,72.0,17.5,2.15,14.45,23.0,46.89,0.0
2018,8,24,6,0,132.0,32.0,2.4,14.8,43.0,124.86,83.74
2018,8,24,6,15,210.0,50.5,2.45,15.25,82.5,209.56,167.38
2018,8,24,6,30,288.0,69.0,2.5,15.7,122.0,289.4,237.34
2018,8,24,6,45,171.0,78.5,2.5,16.1,112.5,218.36,180.38
2018,8,24,7,0,54.0,88.0,2.5,16.5,103.0,121.9,98.78
2018,8,24,7,15,29.5,106.5,2.45,17.05,115.0,123.0,98.97
2018,8,24,7,30,5.0,125.0,2.4,17.6,127.0,109.85,86.8
2018,8,24,7,45,18.0,150.0,2.35,18.15,158.5,143.27,114.38
2018,8,24,8,0,31.0,175.0,2.3,18.7,190.0,193.7,155.1
2018,8,24,8,15,45.5,201.0,2.25,19.3,225.5,232.85,185.87
2018,8,24,8,30,60.0,227.0,2.2,19.9,261.0,272.33,216.26
2018,8,24,8,45,120.0,253.5,2.2,20.55,328.5,377.23,297.76
2018,8,24,9,0,180.0,280.0,2.2,21.2,396.0,462.49,361.53
2018,8,24,9,15,337.5,264.5,2.2,21.8,499.0,620.25,478.79
2018,8,24,9,30,495.0,249.0,2.2,22.4,602.0,781.98,592.15
2018,8,24,9,45,596.0,230.0,2.2,23.0,676.0,868.4,648.88
2018,8,24,10,0,697.0,211.0,2.2,23.6,750.0,947.04,698.87
2018,8,24,10,15,708.5,213.5,2.25,24.1,779.0,954.35,700.93
2018,8,24,10,30,720.0,216.0,2.3,24.6,808.0,957.92,701.4
2018,8,24,10,45,729.5,217.5,2.35,25.1,831.0,954.78,697.65
2018,8,24,11,0,739.0,219.0,2.4,25.6,854.0,947.8,691.6
2018,8,24,11,15,744.5,220.0,2.45,26.0,868.5,932.81,680.75
2018,8,24,11,30,750.0,221.0,2.5,26.4,883.0,914.15,667.34
2018,8,24,11,45,753.5,220.5,2.6,26.75,890.0,888.78,649.97
2018,8,24,12,0,757.0,220.0,2.7,27.1,897.0,860.09,630.22
2018,8,24,12,15,751.5,223.5,2.8,27.3,894.5,824.5,605.76
2018,8,24,12,30,746.0,227.0,2.9,27.5,892.0,786.39,579.2
2018,8,24,12,45,736.0,230.0,3.0,27.65,880.5,742.38,548.17
2018,8,24,13,0,726.0,233.0,3.1,27.8,869.0,696.78,515.37
2018,8,24,13,15,721.5,230.0,3.15,27.75,852.0,648.61,480.31
2018,8,24,13,30,717.0,227.0,3.2,27.7,835.0,599.08,443.31
2018,8,24,13,45,709.5,223.5,3.3,27.65,810.5,546.51,403.18
2018,8,24,14,0,702.0,220.0,3.4,27.6,786.0,493.38,361.4
2018,8,24,14,15,691.5,215.5,3.45,27.35,755.0,438.01,317.0
2018,8,24,14,30,681.0,211.0,3.5,27.1,724.0,382.93,271.75
2018,8,24,14,45,667.5,205.0,3.5,26.85,687.0,326.54,225.06
2018,8,24,15,0,654.0,199.0,3.5,26.6,650.0,271.32,179.95
2018,8,24,15,15,635.0,192.5,3.5,26.6,608.0,216.38,138.18
2018,8,24,15,30,616.0,186.0,3.5,26.6,566.0,163.8,105.63
2018,8,24,15,45,592.5,177.5,3.5,25.75,519.5,118.36,93.6
2018,8,24,16,0,569.0,169.0,3.5,24.9,473.0,114.16,90.78
2018,8,24,16,15,539.5,159.0,3.45,24.25,424.5,108.75,86.78
2018,8,24,16,30,510.0,149.0,3.4,23.6,376.0,103.12,82.55
2018,8,24,16,45,471.5,137.0,3.35,22.95,326.0,95.89,76.87
2018,8,24,17,0,433.0,125.0,3.3,22.3,276.0,88.42,70.85
2018,8,24,17,15,383.5,109.0,3.15,21.45,226.5,77.98,62.16
2018,8,24,17,30,334.0,93.0,3.0,20.6,177.0,67.25,52.95
2018,8,24,17,45,272.0,74.5,2.9,19.75,132.0,54.45,41.65
2018,8,24,18,0,210.0,56.0,2.8,18.9,87.0,41.31,29.79
2018,8,24,18,15,140.5,36.0,2.7,18.3,53.5,26.88,16.01
2018,8,24,18,30,71.0,16.0,2.6,17.7,20.0,12.13,0.0
2018,8,24,18,45,35.5,8.0,2.55,17.05,10.0,6.29,0.0
2018,8,24,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,12.05,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.7,3.0,0.0,0.0
2018,8,25,5,45,83.5,16.5,1.65,13.35,22.5,51.6,0.0
2018,8,25,6,0,152.0,30.0,1.8,14.0,42.0,143.74,94.41
2018,8,25,6,15,232.5,47.5,1.9,14.6,82.0,219.55,175.43
2018,8,25,6,30,313.0,65.0,2.0,15.2,122.0,301.23,247.01
2018,8,25,6,45,358.0,80.0,2.1,15.8,165.5,363.42,300.23
2018,8,25,7,0,403.0,95.0,2.2,16.4,209.0,429.01,354.05
2018,8,25,7,15,389.0,109.0,2.15,17.1,237.5,451.14,370.45
2018,8,25,7,30,375.0,123.0,2.1,17.8,266.0,470.75,383.93
2018,8,25,7,45,297.0,147.5,2.1,18.45,271.0,425.29,345.57
2018,8,25,8,0,219.0,172.0,2.1,19.1,276.0,393.24,317.14
2018,8,25,8,15,164.5,206.5,2.05,19.95,289.5,366.97,293.33
2018,8,25,8,30,110.0,241.0,2.0,20.8,303.0,356.42,281.36
2018,8,25,8,45,195.0,250.5,1.95,21.6,371.0,445.61,349.67
2018,8,25,9,0,280.0,260.0,1.9,22.4,439.0,560.36,433.1
2018,8,25,9,15,450.5,236.0,1.9,23.1,546.0,724.76,550.27
2018,8,25,9,30,621.0,212.0,1.9,23.8,653.0,876.96,652.63
2018,8,25,9,45,638.0,221.5,1.85,24.55,694.5,903.39,664.76
2018,8,25,10,0,655.0,231.0,1.8,25.3,736.0,926.44,675.77
2018,8,25,10,15,668.5,233.5,1.85,25.95,765.5,935.87,679.48
2018,8,25,10,30,682.0,236.0,1.9,26.6,795.0,941.61,681.01
2018,8,25,10,45,693.0,237.0,1.9,27.25,818.0,939.76,677.21
2018,8,25,11,0,704.0,238.0,1.9,27.9,841.0,934.11,671.15
2018,8,25,11,15,712.0,238.0,2.0,28.4,856.5,920.95,661.84
2018,8,25,11,30,720.0,238.0,2.1,28.9,872.0,904.11,650.16
2018,8,25,11,45,727.0,236.0,2.2,29.35,880.0,880.99,634.5
2018,8,25,12,0,734.0,234.0,2.3,29.8,888.0,854.43,616.43
2018,8,25,12,15,746.0,226.0,2.4,30.05,890.0,823.33,595.78
2018,8,25,12,30,758.0,218.0,2.5,30.3,892.0,788.78,572.42
2018,8,25,12,45,771.5,207.0,2.6,30.6,887.0,749.44,545.24
2018,8,25,13,0,785.0,196.0,2.7,30.9,882.0,702.47,512.28
2018,8,25,13,15,784.0,192.5,2.85,30.85,866.0,655.09,478.66
2018,8,25,13,30,783.0,189.0,3.0,30.8,850.0,607.55,443.72
2018,8,25,13,45,781.0,183.5,3.1,30.75,827.0,553.28,402.7
2018,8,25,14,0,779.0,178.0,3.2,30.7,804.0,497.73,359.37
2018,8,25,14,15,771.0,174.0,3.3,30.35,773.0,439.83,313.36
2018,8,25,14,30,763.0,170.0,3.4,30.0,742.0,381.74,265.89
2018,8,25,14,45,742.5,166.5,3.5,29.6,700.0,320.61,215.89
2018,8,25,15,0,722.0,163.0,3.6,29.2,658.0,261.31,167.98
2018,8,25,15,15,698.5,159.0,3.6,29.2,613.0,203.34,124.26
2018,8,25,15,30,675.0,155.0,3.6,29.2,568.0,148.12,90.75
2018,8,25,15,45,671.5,145.0,3.65,27.75,528.5,101.2,78.76
2018,8,25,16,0,668.0,135.0,3.7,26.3,489.0,96.62,75.73
2018,8,25,16,15,641.5,126.5,3.65,25.35,439.0,92.23,72.6
2018,8,25,16,30,615.0,118.0,3.6,24.4,389.0,87.61,69.23
2018,8,25,16,45,577.0,109.5,3.6,23.4,338.0,82.6,65.45
2018,8,25,17,0,539.0,101.0,3.6,22.4,287.0,77.43,61.43
2018,8,25,17,15,485.5,90.5,3.5,21.5,236.5,67.17,52.83
2018,8,25,17,30,432.0,80.0,3.4,20.6,186.0,59.61,46.32
2018,8,25,17,45,359.5,65.5,3.3,19.75,139.5,49.04,36.94
2018,8,25,18,0,287.0,51.0,3.2,18.9,93.0,38.34,27.18
2018,8,25,18,15,191.5,34.5,3.15,18.3,57.5,26.02,14.93
2018,8,25,18,30,96.0,18.0,3.1,17.7,22.0,13.64,0.0
2018,8,25,18,45,48.0,9.0,3.0,17.15,11.0,7.08,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.65,12.3,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.9,12.9,2.0,0.0,0.0
2018,8,26,5,45,131.0,16.0,2.2,13.55,25.5,73.48,0.0
2018,8,26,6,0,245.0,30.0,2.5,14.2,49.0,190.0,121.7
2018,8,26,6,15,347.0,41.5,2.55,14.75,91.5,279.96,224.12
2018,8,26,6,30,449.0,53.0,2.6,15.3,134.0,376.23,308.61
2018,8,26,6,45,262.5,43.5,2.65,15.9,94.5,250.16,208.46
2018,8,26,7,0,76.0,34.0,2.7,16.5,55.0,97.42,79.15
2018,8,26,7,15,38.0,40.5,2.65,17.1,51.0,69.3,54.49
2018,8,26,7,30,0.0,47.0,2.6,17.7,47.0,35.94,24.8
2018,8,26,7,45,0.0,60.0,2.5,18.3,60.0,45.98,33.1
2018,8,26,8,0,0.0,73.0,2.4,18.9,73.0,56.05,41.28
2018,8,26,8,15,6.5,119.5,2.35,19.6,123.0,101.11,78.37
2018,8,26,8,30,13.0,166.0,2.3,20.3,173.0,148.9,116.75
2018,8,26,8,45,104.0,209.0,2.25,21.05,274.5,313.62,248.98
2018,8,26,9,0,195.0,252.0,2.2,21.8,376.0,447.56,350.97
2018,8,26,9,15,478.5,197.0,2.2,22.55,529.0,711.44,546.67
2018,8,26,9,30,762.0,142.0,2.2,23.3,682.0,935.74,696.66
2018,8,26,9,45,817.5,130.0,2.2,24.05,735.5,978.8,719.18
2018,8,26,10,0,873.0,118.0,2.2,24.8,789.0,1003.7,731.47
2018,8,26,10,15,893.0,115.0,2.3,25.45,823.5,1013.66,735.72
2018,8,26,10,30,913.0,112.0,2.4,26.1,858.0,1019.55,737.61
2018,8,26,10,45,923.0,110.5,2.45,26.75,882.0,1013.05,731.22
2018,8,26,11,0,933.0,109.0,2.5,27.4,906.0,1002.42,722.44
2018,8,26,11,15,937.0,109.5,2.65,27.8,921.0,984.01,710.49
2018,8,26,11,30,941.0,110.0,2.8,28.2,936.0,961.63,695.99
2018,8,26,11,45,943.5,109.5,2.9,28.6,943.0,933.12,677.09
2018,8,26,12,0,946.0,109.0,3.0,29.0,950.0,900.96,655.76
2018,8,26,12,15,941.5,111.0,3.1,29.15,947.0,861.88,630.4
2018,8,26,12,30,937.0,113.0,3.2,29.3,944.0,819.85,602.86
2018,8,26,12,45,929.5,116.0,3.3,29.45,933.0,773.77,570.81
2018,8,26,13,0,922.0,119.0,3.4,29.6,922.0,725.4,535.81
2018,8,26,13,15,918.5,118.0,3.5,29.55,904.5,674.3,498.43
2018,8,26,13,30,915.0,117.0,3.6,29.5,887.0,621.15,458.38
2018,8,26,13,45,908.5,115.5,3.7,29.4,861.5,564.24,414.36
2018,8,26,14,0,902.0,114.0,3.8,29.3,836.0,506.05,367.88
2018,8,26,14,15,892.5,112.5,3.85,29.0,803.0,445.63,318.46
2018,8,26,14,30,883.0,111.0,3.9,28.7,770.0,384.77,267.36
2018,8,26,14,45,872.0,108.5,3.95,28.35,732.0,322.61,214.7
2018,8,26,15,0,861.0,106.0,4.0,28.0,694.0,255.76,159.3
2018,8,26,15,15,846.0,103.0,4.0,28.0,650.0,192.47,110.55
2018,8,26,15,30,831.0,100.0,4.0,28.0,606.0,130.61,73.03
2018,8,26,15,45,810.5,97.5,4.05,26.85,558.0,81.1,62.43
2018,8,26,16,0,790.0,95.0,4.1,25.7,510.0,79.69,61.79
2018,8,26,16,15,761.0,91.0,4.05,24.85,458.0,76.99,59.94
2018,8,26,16,30,732.0,87.0,4.0,24.0,406.0,68.55,53.17
2018,8,26,16,45,693.5,81.5,3.95,23.15,352.5,64.7,50.23
2018,8,26,17,0,655.0,76.0,3.9,22.3,299.0,60.79,47.15
2018,8,26,17,15,601.5,69.5,3.75,21.3,247.0,55.92,43.13
2018,8,26,17,30,548.0,63.0,3.6,20.3,195.0,51.05,38.94
2018,8,26,17,45,466.5,53.5,3.5,19.3,146.5,43.57,32.24
2018,8,26,18,0,385.0,44.0,3.4,18.3,98.0,36.1,25.25
2018,8,26,18,15,261.5,31.0,3.3,17.7,61.0,25.48,14.05
2018,8,26,18,30,138.0,18.0,3.2,17.1,24.0,14.16,0.0
2018,8,26,18,45,69.0,9.0,3.1,16.45,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.95,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,2.95,15.45,24.0,65.69,0.0
2018,8,27,6,0,216.0,29.0,3.1,15.7,46.0,175.51,106.5
2018,8,27,6,15,320.5,40.5,3.1,16.15,86.5,264.77,210.74
2018,8,27,6,30,425.0,52.0,3.1,16.6,127.0,361.41,295.7
2018,8,27,6,45,493.5,60.0,3.1,17.05,175.5,439.24,362.14
2018,8,27,7,0,562.0,68.0,3.1,17.5,224.0,521.67,429.39
2018,8,27,7,15,609.5,73.5,3.1,18.1,275.0,589.02,480.77
2018,8,27,7,30,657.0,79.0,3.1,18.7,326.0,657.94,530.97
2018,8,27,7,45,691.5,83.5,3.05,19.3,377.0,715.69,570.75
2018,8,27,8,0,726.0,88.0,3.0,19.9,428.0,768.31,605.49
2018,8,27,8,15,750.5,91.5,2.95,20.5,477.0,814.78,634.83
2018,8,27,8,30,775.0,95.0,2.9,21.1,526.0,859.29,662.07
2018,8,27,8,45,792.0,98.5,2.85,21.7,571.0,894.39,682.2
2018,8,27,9,0,809.0,102.0,2.8,22.3,616.0,926.58,700.07
2018,8,27,9,15,809.5,110.5,2.85,22.8,653.5,945.26,709.7
2018,8,27,9,30,810.0,119.0,2.9,23.3,691.0,960.03,716.88
2018,8,27,9,45,804.0,130.0,2.9,23.8,721.5,967.13,718.65
2018,8,27,10,0,798.0,141.0,2.9,24.3,752.0,970.07,717.87
2018,8,27,10,15,807.5,142.5,2.95,24.7,781.0,974.42,718.9
2018,8,27,10,30,817.0,144.0,3.0,25.1,810.0,974.88,717.48
2018,8,27,10,45,824.5,145.5,3.05,25.55,832.5,969.46,712.23
2018,8,27,11,0,832.0,147.0,3.1,26.0,855.0,960.08,704.57
2018,8,27,11,15,836.5,147.0,3.15,26.25,869.0,942.5,692.2
2018,8,27,11,30,841.0,147.0,3.2,26.5,883.0,921.17,677.5
2018,8,27,11,45,843.0,147.0,3.3,26.8,889.5,893.98,659.15
2018,8,27,12,0,845.0,147.0,3.4,27.1,896.0,863.38,638.49
2018,8,27,12,15,838.0,150.5,3.45,27.2,892.0,825.47,613.04
2018,8,27,12,30,831.0,154.0,3.5,27.3,888.0,784.98,584.47
2018,8,27,12,45,819.5,158.5,3.6,27.45,876.0,739.78,551.9
2018,8,27,13,0,808.0,163.0,3.7,27.6,864.0,692.85,517.41
2018,8,27,13,15,803.5,161.5,3.75,27.5,847.0,644.02,481.21
2018,8,27,13,30,799.0,160.0,3.8,27.4,830.0,593.56,442.79
2018,8,27,13,45,791.5,158.0,3.85,27.35,805.5,539.78,400.72
2018,8,27,14,0,784.0,156.0,3.9,27.3,781.0,485.16,356.76
2018,8,27,14,15,775.0,152.5,3.95,27.0,749.5,428.26,310.17
2018,8,27,14,30,766.0,149.0,4.0,26.7,718.0,371.22,262.29
2018,8,27,14,45,754.5,145.0,4.05,26.4,681.5,308.93,209.93
2018,8,27,15,0,743.0,141.0,4.1,26.1,645.0,250.65,161.36
2018,8,27,15,15,725.5,136.5,4.1,26.1,602.5,192.11,116.2
2018,8,27,15,30,708.0,132.0,4.1,26.1,560.0,135.49,81.32
2018,8,27,15,45,688.0,125.5,4.05,25.15,514.0,89.56,69.97
2018,8,27,16,0,668.0,119.0,4.0,24.2,468.0,86.45,67.89
2018,8,27,16,15,644.0,111.0,3.9,23.55,419.5,82.09,64.61
2018,8,27,16,30,620.0,103.0,3.8,22.9,371.0,77.51,61.09
2018,8,27,16,45,585.5,95.0,3.75,22.25,321.5,72.54,57.17
2018,8,27,17,0,551.0,87.0,3.7,21.6,272.0,67.42,53.01
2018,8,27,17,15,500.0,77.5,3.55,20.85,223.0,60.8,47.44
2018,8,27,17,30,449.0,68.0,3.4,20.1,174.0,54.04,41.54
2018,8,27,17,45,377.0,56.0,3.3,19.35,129.5,42.61,31.35
2018,8,27,18,0,305.0,44.0,3.2,18.6,85.0,33.5,22.91
2018,8,27,18,15,201.0,29.5,3.1,18.1,52.0,22.43,11.09
2018,8,27,18,30,97.0,15.0,3.0,17.6,19.0,11.8,0.0
2018,8,27,18,45,48.5,7.5,2.9,17.1,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,5,15,4.5,1.0,1.75,14.75,1.0,0.0,0.0
2018,8,28,5,30,9.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,8,28,5,45,93.5,15.5,2.25,15.4,22.0,56.11,0.0
2018,8,28,6,0,178.0,29.0,2.5,15.7,42.0,155.57,88.43
2018,8,28,6,15,275.5,42.5,2.55,16.05,81.5,241.1,191.08
2018,8,28,6,30,373.0,56.0,2.6,16.4,121.0,331.12,270.7
2018,8,28,6,45,252.0,49.0,2.65,16.8,99.5,253.34,210.1
2018,8,28,7,0,131.0,42.0,2.7,17.2,78.0,163.65,135.49
2018,8,28,7,15,65.5,46.0,2.75,17.6,64.0,96.66,78.23
2018,8,28,7,30,0.0,50.0,2.8,18.0,50.0,38.25,26.71
2018,8,28,7,45,0.0,67.0,2.8,18.4,67.0,51.39,37.63
2018,8,28,8,0,0.0,84.0,2.8,18.8,84.0,64.7,48.51
2018,8,28,8,15,0.5,110.0,2.8,19.4,110.5,87.34,66.89
2018,8,28,8,30,1.0,136.0,2.8,20.0,137.0,110.29,85.22
2018,8,28,8,45,3.0,160.5,2.85,20.55,162.5,133.45,103.52
2018,8,28,9,0,5.0,185.0,2.9,21.1,188.0,156.69,121.62
2018,8,28,9,15,17.0,227.0,2.95,21.6,238.5,206.07,160.53
2018,8,28,9,30,29.0,269.0,3.0,22.1,289.0,277.83,215.87
2018,8,28,9,45,40.5,296.5,3.05,22.6,326.5,314.81,243.49
2018,8,28,10,0,52.0,324.0,3.1,23.1,364.0,351.22,270.36
2018,8,28,10,15,218.0,310.5,3.15,23.45,486.5,542.95,416.79
2018,8,28,10,30,384.0,297.0,3.2,23.8,609.0,707.59,536.34
2018,8,28,10,45,459.0,291.5,3.25,24.15,674.0,764.47,575.3
2018,8,28,11,0,534.0,286.0,3.3,24.5,739.0,816.72,611.05
2018,8,28,11,15,568.0,277.5,3.35,24.7,766.5,822.69,614.55
2018,8,28,11,30,602.0,269.0,3.4,24.9,794.0,828.87,618.39
2018,8,28,11,45,679.5,231.0,3.45,25.15,828.0,838.55,625.74
2018,8,28,12,0,757.0,193.0,3.5,25.4,862.0,839.64,626.99
2018,8,28,12,15,830.5,151.5,3.5,25.5,884.0,821.28,614.79
2018,8,28,12,30,904.0,110.0,3.5,25.6,906.0,793.76,595.82
2018,8,28,12,45,904.0,109.0,3.55,25.7,897.5,750.98,565.15
2018,8,28,13,0,904.0,108.0,3.6,25.8,889.0,705.47,531.33
2018,8,28,13,15,902.0,106.0,3.6,25.75,872.5,655.37,493.48
2018,8,28,13,30,900.0,104.0,3.6,25.7,856.0,603.13,453.0
2018,8,28,13,45,896.5,102.0,3.65,25.65,832.0,548.18,409.37
2018,8,28,14,0,893.0,100.0,3.7,25.6,808.0,491.68,363.11
2018,8,28,14,15,887.0,97.5,3.7,25.45,777.5,432.47,313.43
2018,8,28,14,30,881.0,95.0,3.7,25.3,747.0,372.46,261.84
2018,8,28,14,45,872.0,92.5,3.65,25.1,710.0,311.07,208.66
2018,8,28,15,0,863.0,90.0,3.6,24.9,673.0,249.73,156.5
2018,8,28,15,15,848.5,88.0,3.6,24.9,630.0,188.22,108.59
2018,8,28,15,30,834.0,86.0,3.6,24.9,587.0,127.9,72.08
2018,8,28,15,45,817.0,83.0,3.55,24.2,540.5,71.68,55.22
2018,8,28,16,0,800.0,80.0,3.5,23.5,494.0,69.63,53.87
2018,8,28,16,15,778.0,76.0,3.4,23.0,444.5,66.7,51.67
2018,8,28,16,30,756.0,72.0,3.3,22.5,395.0,63.67,49.36
2018,8,28,16,45,722.0,67.5,3.25,21.95,343.0,59.98,46.44
2018,8,28,17,0,688.0,63.0,3.2,21.4,291.0,56.25,43.4
2018,8,28,17,15,637.5,57.0,3.05,20.7,239.5,47.16,35.61
2018,8,28,17,30,587.0,51.0,2.9,20.0,188.0,42.3,31.33
2018,8,28,17,45,506.0,44.0,2.8,19.3,140.5,36.42,25.97
2018,8,28,18,0,425.0,37.0,2.7,18.6,93.0,30.67,20.43
2018,8,28,18,15,281.5,26.0,2.6,18.1,56.0,21.44,9.59
2018,8,28,18,30,138.0,15.0,2.5,17.6,19.0,11.8,0.0
2018,8,28,18,45,69.0,7.5,2.35,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.2,13.85,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.5,2.0,0.0,0.0
2018,8,29,5,45,126.0,14.5,1.6,15.15,23.0,70.89,0.0
2018,8,29,6,0,238.0,27.0,1.8,15.8,44.0,182.77,96.88
2018,8,29,6,15,344.0,37.5,1.9,16.4,84.5,277.74,218.97
2018,8,29,6,30,450.0,48.0,2.0,17.0,125.0,375.66,304.84
2018,8,29,6,45,517.5,56.5,2.05,17.6,174.5,454.54,371.25
2018,8,29,7,0,585.0,65.0,2.1,18.2,224.0,538.1,438.05
2018,8,29,7,15,631.0,70.5,2.1,18.7,275.5,605.34,488.18
2018,8,29,7,30,677.0,76.0,2.1,19.2,327.0,673.99,537.2
2018,8,29,7,45,709.5,81.0,2.1,19.7,378.5,731.47,576.15
2018,8,29,8,0,742.0,86.0,2.1,20.2,430.0,783.73,610.15
2018,8,29,8,15,768.0,89.0,2.1,20.8,480.0,831.43,639.8
2018,8,29,8,30,794.0,92.0,2.1,21.4,530.0,877.18,667.39
2018,8,29,8,45,815.0,94.5,2.15,22.0,577.0,915.25,689.72
2018,8,29,9,0,836.0,97.0,2.2,22.6,624.0,950.48,709.91
2018,8,29,9,15,852.0,98.0,2.25,23.2,665.5,963.34,715.16
2018,8,29,9,30,868.0,99.0,2.3,23.8,707.0,985.02,726.51
2018,8,29,9,45,882.0,99.0,2.35,24.35,744.0,999.98,733.55
2018,8,29,10,0,896.0,99.0,2.4,24.9,781.0,1011.13,738.26
2018,8,29,10,15,904.5,100.0,2.5,25.3,810.5,1013.93,738.7
2018,8,29,10,30,913.0,101.0,2.6,25.7,840.0,1012.66,736.71
2018,8,29,10,45,920.0,100.5,2.7,26.15,862.5,1004.24,730.11
2018,8,29,11,0,927.0,100.0,2.8,26.6,885.0,991.75,721.04
2018,8,29,11,15,931.5,100.5,2.9,26.85,900.0,973.85,709.14
2018,8,29,11,30,936.0,101.0,3.0,27.1,915.0,951.99,694.72
2018,8,29,11,45,938.5,100.5,3.15,27.35,921.5,923.51,676.31
2018,8,29,12,0,941.0,100.0,3.3,27.6,928.0,891.39,655.39
2018,8,29,12,15,938.0,101.5,3.35,27.7,925.5,853.16,630.02
2018,8,29,12,30,935.0,103.0,3.4,27.8,923.0,811.89,602.45
2018,8,29,12,45,930.5,105.0,3.5,27.9,913.5,767.14,571.39
2018,8,29,13,0,926.0,107.0,3.6,28.0,904.0,719.86,536.84
2018,8,29,13,15,922.0,106.0,3.65,27.95,886.5,668.14,498.39
2018,8,29,13,30,918.0,105.0,3.7,27.9,869.0,614.4,457.34
2018,8,29,13,45,913.0,103.5,3.8,27.9,844.0,557.97,413.02
2018,8,29,14,0,908.0,102.0,3.9,27.9,819.0,500.09,366.12
2018,8,29,14,15,901.0,100.0,3.95,27.65,787.5,439.83,316.2
2018,8,29,14,30,894.0,98.0,4.0,27.4,756.0,378.85,264.37
2018,8,29,14,45,883.0,96.5,4.0,27.2,718.0,316.66,210.99
2018,8,29,15,0,872.0,95.0,4.0,27.0,680.0,254.72,158.8
2018,8,29,15,15,857.0,92.5,4.0,27.0,636.0,192.02,110.39
2018,8,29,15,30,842.0,90.0,4.0,27.0,592.0,123.45,67.9
2018,8,29,15,45,822.5,87.0,4.0,26.2,544.0,74.52,57.16
2018,8,29,16,0,803.0,84.0,4.0,25.4,496.0,72.5,55.88
2018,8,29,16,15,759.5,82.0,3.95,24.85,439.5,70.65,54.64
2018,8,29,16,30,716.0,80.0,3.9,24.3,383.0,68.9,53.46
2018,8,29,16,45,646.5,77.5,3.85,23.75,323.5,61.29,47.22
2018,8,29,17,0,577.0,75.0,3.8,23.2,264.0,59.14,45.56
2018,8,29,17,15,496.0,69.0,3.6,22.55,211.0,54.47,41.63
2018,8,29,17,30,415.0,63.0,3.4,21.9,158.0,49.97,37.66
2018,8,29,17,45,386.0,50.0,3.2,21.2,120.0,40.36,29.07
2018,8,29,18,0,357.0,37.0,3.0,20.5,82.0,30.35,19.87
2018,8,29,18,15,233.5,25.5,2.8,20.0,49.5,20.92,8.09
2018,8,29,18,30,110.0,14.0,2.6,19.5,17.0,11.02,0.0
2018,8,29,18,45,55.0,7.0,2.4,18.95,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,18.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
