Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,16.2,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.6,1.0,0.0,0.0
2018,8,30,5,45,46.0,14.0,1.3,16.95,17.0,32.84,0.0
2018,8,30,6,0,89.0,27.0,1.5,17.3,33.0,95.03,42.82
2018,8,30,6,15,152.0,45.0,1.55,17.7,66.0,162.64,126.06
2018,8,30,6,30,215.0,63.0,1.6,18.1,99.0,229.12,185.09
2018,8,30,6,45,149.0,57.5,1.7,18.5,86.5,179.58,146.61
2018,8,30,7,0,83.0,52.0,1.8,18.9,74.0,115.12,93.24
2018,8,30,7,15,41.5,63.0,1.75,19.2,74.0,85.93,67.96
2018,8,30,7,30,0.0,74.0,1.7,19.5,74.0,57.16,42.36
2018,8,30,7,45,0.0,90.5,1.65,19.8,90.5,71.16,53.84
2018,8,30,8,0,0.0,107.0,1.6,20.1,107.0,85.18,65.11
2018,8,30,8,15,0.0,118.5,1.55,20.5,118.5,94.63,72.48
2018,8,30,8,30,0.0,130.0,1.5,20.9,130.0,104.11,79.77
2018,8,30,8,45,6.0,149.5,1.45,21.3,153.5,126.52,97.65
2018,8,30,9,0,12.0,169.0,1.4,21.7,177.0,149.12,115.38
2018,8,30,9,15,25.5,214.0,1.45,22.25,231.5,220.43,171.09
2018,8,30,9,30,39.0,259.0,1.5,22.8,286.0,278.14,214.73
2018,8,30,9,45,77.0,295.0,1.55,23.4,352.0,350.61,269.35
2018,8,30,10,0,115.0,331.0,1.6,24.0,418.0,445.9,338.77
2018,8,30,10,15,155.5,337.0,1.7,24.45,459.5,487.31,368.47
2018,8,30,10,30,196.0,343.0,1.8,24.9,501.0,527.33,397.08
2018,8,30,10,45,235.5,366.5,1.95,25.35,561.5,603.74,450.37
2018,8,30,11,0,275.0,390.0,2.1,25.8,622.0,654.18,484.75
2018,8,30,11,15,287.0,383.0,2.2,26.15,628.5,645.74,478.3
2018,8,30,11,30,299.0,376.0,2.3,26.5,635.0,635.55,471.05
2018,8,30,11,45,399.0,342.5,2.4,26.8,691.0,691.7,511.48
2018,8,30,12,0,499.0,309.0,2.5,27.1,747.0,724.92,535.3
2018,8,30,12,15,663.5,235.5,2.65,27.25,816.5,770.2,568.99
2018,8,30,12,30,828.0,162.0,2.8,27.4,886.0,792.02,586.0
2018,8,30,12,45,839.5,153.5,2.9,27.5,880.5,751.86,557.49
2018,8,30,13,0,851.0,145.0,3.0,27.6,875.0,708.28,526.25
2018,8,30,13,15,835.5,149.5,3.05,27.55,854.0,655.5,487.41
2018,8,30,13,30,820.0,154.0,3.1,27.5,833.0,601.86,446.92
2018,8,30,13,45,832.5,143.0,3.2,27.4,814.5,549.87,406.68
2018,8,30,14,0,845.0,132.0,3.3,27.3,796.0,494.93,362.64
2018,8,30,14,15,836.5,129.5,3.35,27.1,764.5,435.44,313.84
2018,8,30,14,30,828.0,127.0,3.4,26.9,733.0,375.62,263.49
2018,8,30,14,45,817.0,123.0,3.45,26.65,695.0,313.94,211.21
2018,8,30,15,0,806.0,119.0,3.5,26.4,657.0,252.79,160.17
2018,8,30,15,15,789.0,116.0,3.5,26.4,613.5,192.28,113.64
2018,8,30,15,30,772.0,113.0,3.5,26.4,570.0,133.54,78.27
2018,8,30,15,45,753.0,108.0,3.55,25.5,523.5,80.51,62.35
2018,8,30,16,0,734.0,103.0,3.6,24.6,477.0,77.88,60.62
2018,8,30,16,15,707.5,97.5,3.6,24.0,427.0,74.65,58.24
2018,8,30,16,30,681.0,92.0,3.6,23.4,377.0,71.3,55.72
2018,8,30,16,45,642.0,85.0,3.55,22.8,325.0,66.6,51.97
2018,8,30,17,0,603.0,78.0,3.5,22.2,273.0,61.78,48.03
2018,8,30,17,15,545.0,70.0,3.4,21.4,222.0,55.89,43.06
2018,8,30,17,30,487.0,62.0,3.3,20.6,171.0,49.97,37.84
2018,8,30,17,45,400.0,52.0,3.2,19.85,125.5,42.18,30.76
2018,8,30,18,0,313.0,42.0,3.1,19.1,80.0,32.05,21.29
2018,8,30,18,15,196.5,27.0,3.0,18.6,47.0,20.54,6.49
2018,8,30,18,30,80.0,12.0,2.9,18.1,14.0,9.44,0.0
2018,8,30,18,45,40.0,6.0,2.8,17.6,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.9,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.4,1.0,0.0,0.0
2018,8,31,5,45,102.5,13.0,1.85,15.85,19.5,59.13,0.0
2018,8,31,6,0,195.0,25.0,2.1,16.3,38.0,158.29,65.27
2018,8,31,6,15,297.0,37.5,2.1,16.8,77.5,252.1,197.34
2018,8,31,6,30,399.0,50.0,2.1,17.3,117.0,347.67,281.94
2018,8,31,6,45,334.5,68.0,2.05,17.8,137.5,340.05,278.79
2018,8,31,7,0,270.0,86.0,2.0,18.3,158.0,328.96,270.42
2018,8,31,7,15,255.5,109.5,1.9,18.9,189.5,337.6,277.07
2018,8,31,7,30,241.0,133.0,1.8,19.5,221.0,361.85,294.67
2018,8,31,7,45,296.0,148.5,1.7,20.05,273.0,432.83,349.24
2018,8,31,8,0,351.0,164.0,1.6,20.6,325.0,506.43,403.48
2018,8,31,8,15,446.5,162.0,1.55,21.4,390.5,621.8,486.46
2018,8,31,8,30,542.0,160.0,1.5,22.2,456.0,718.35,552.3
2018,8,31,8,45,673.5,132.5,1.45,23.0,532.5,834.45,627.18
2018,8,31,9,0,805.0,105.0,1.4,23.8,609.0,933.48,686.96
2018,8,31,9,15,818.5,108.0,1.45,24.5,649.5,958.28,698.88
2018,8,31,9,30,832.0,111.0,1.5,25.2,690.0,979.6,709.43
2018,8,31,9,45,793.0,135.5,1.55,25.9,710.0,968.63,699.56
2018,8,31,10,0,754.0,160.0,1.6,26.6,730.0,961.16,692.47
2018,8,31,10,15,776.0,157.5,1.7,27.2,763.5,964.52,693.29
2018,8,31,10,30,798.0,155.0,1.8,27.8,797.0,973.19,697.43
2018,8,31,10,45,823.5,146.5,1.9,28.45,824.5,974.99,697.1
2018,8,31,11,0,849.0,138.0,2.0,29.1,852.0,972.27,694.08
2018,8,31,11,15,875.5,125.5,2.15,29.55,872.5,948.55,678.92
2018,8,31,11,30,902.0,113.0,2.3,30.0,893.0,935.03,670.39
2018,8,31,11,45,904.5,113.0,2.45,30.45,899.5,907.6,652.74
2018,8,31,12,0,907.0,113.0,2.6,30.9,906.0,876.62,632.77
2018,8,31,12,15,909.0,111.5,2.75,31.05,905.0,840.48,609.96
2018,8,31,12,30,911.0,110.0,2.9,31.2,904.0,801.13,584.76
2018,8,31,12,45,912.0,107.5,3.1,31.35,894.5,757.15,555.18
2018,8,31,13,0,913.0,105.0,3.3,31.5,885.0,710.37,522.05
2018,8,31,13,15,900.0,109.0,3.45,31.4,865.0,657.66,483.88
2018,8,31,13,30,887.0,113.0,3.6,31.3,845.0,603.68,443.59
2018,8,31,13,45,892.0,106.5,3.75,31.15,823.5,549.84,402.13
2018,8,31,14,0,897.0,100.0,3.9,31.0,802.0,493.59,357.28
2018,8,31,14,15,889.5,98.0,4.0,30.65,770.5,433.63,308.34
2018,8,31,14,30,882.0,96.0,4.1,30.3,739.0,373.03,257.51
2018,8,31,14,45,871.5,94.5,4.2,29.9,701.5,311.58,205.46
2018,8,31,15,0,861.0,93.0,4.3,29.5,664.0,250.34,154.47
2018,8,31,15,15,846.5,90.0,4.3,29.5,620.5,187.98,106.77
2018,8,31,15,30,832.0,87.0,4.3,29.5,577.0,119.72,64.98
2018,8,31,15,45,814.5,84.0,4.35,28.2,530.0,72.41,54.97
2018,8,31,16,0,797.0,81.0,4.4,26.9,483.0,70.37,53.78
2018,8,31,16,15,773.5,76.0,4.3,26.05,432.5,66.7,51.07
2018,8,31,16,30,750.0,71.0,4.2,25.2,382.0,62.9,48.19
2018,8,31,16,45,714.5,67.0,4.1,24.35,330.5,59.55,45.64
2018,8,31,17,0,679.0,63.0,4.0,23.5,279.0,56.2,42.98
2018,8,31,17,15,559.0,62.0,3.8,22.5,218.0,50.06,37.81
2018,8,31,17,30,439.0,61.0,3.6,21.5,157.0,48.81,36.67
2018,8,31,17,45,288.5,48.0,3.4,20.55,104.0,36.31,25.58
2018,8,31,18,0,138.0,35.0,3.2,19.6,51.0,26.48,16.45
2018,8,31,18,15,110.0,23.0,3.05,18.95,32.0,17.37,2.9
2018,8,31,18,30,82.0,11.0,2.9,18.3,13.0,8.65,0.0
2018,8,31,18,45,41.0,5.5,2.75,17.65,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,1,5,45,94.5,11.5,1.85,15.7,17.5,54.37,0.0
2018,9,1,6,0,189.0,23.0,2.1,16.2,35.0,151.89,50.89
2018,9,1,6,15,299.5,36.0,2.05,16.75,75.5,253.22,197.5
2018,9,1,6,30,410.0,49.0,2.0,17.3,116.0,354.89,287.36
2018,9,1,6,45,283.0,65.0,1.95,17.85,119.0,301.84,247.4
2018,9,1,7,0,156.0,81.0,1.9,18.4,122.0,221.15,181.63
2018,9,1,7,15,103.5,110.0,1.8,19.2,140.0,204.32,166.64
2018,9,1,7,30,51.0,139.0,1.7,20.0,158.0,180.33,144.92
2018,9,1,7,45,137.0,159.5,1.55,20.85,220.0,292.81,236.26
2018,9,1,8,0,223.0,180.0,1.4,21.7,282.0,413.91,329.19
2018,9,1,8,15,452.0,152.5,1.4,22.35,388.5,617.25,481.79
2018,9,1,8,30,681.0,125.0,1.4,23.0,495.0,821.89,621.22
2018,9,1,8,45,744.0,116.5,1.35,23.65,553.0,884.72,656.8
2018,9,1,9,0,807.0,108.0,1.3,24.3,611.0,940.67,688.32
2018,9,1,9,15,812.5,115.0,1.45,24.9,650.0,962.13,700.29
2018,9,1,9,30,818.0,122.0,1.6,25.5,689.0,979.82,710.25
2018,9,1,9,45,819.0,130.0,1.7,26.15,722.5,990.23,714.79
2018,9,1,10,0,820.0,138.0,1.8,26.8,756.0,996.61,716.94
2018,9,1,10,15,828.5,140.5,1.95,27.25,785.0,1000.63,718.92
2018,9,1,10,30,837.0,143.0,2.1,27.7,814.0,1000.64,718.43
2018,9,1,10,45,842.5,144.5,2.2,28.2,835.5,992.66,712.25
2018,9,1,11,0,848.0,146.0,2.3,28.7,857.0,980.7,703.7
2018,9,1,11,15,851.0,147.5,2.45,29.05,871.0,962.45,692.13
2018,9,1,11,30,854.0,149.0,2.6,29.4,885.0,940.41,678.11
2018,9,1,11,45,856.5,149.0,2.75,29.7,891.5,912.78,660.53
2018,9,1,12,0,859.0,149.0,2.9,30.0,898.0,881.65,640.55
2018,9,1,12,15,853.0,153.0,3.0,30.2,895.0,843.95,615.99
2018,9,1,12,30,847.0,157.0,3.1,30.4,892.0,803.51,588.3
2018,9,1,12,45,836.5,160.5,3.2,30.6,879.5,756.91,555.47
2018,9,1,13,0,826.0,164.0,3.3,30.8,867.0,708.51,520.67
2018,9,1,13,15,821.0,162.5,3.35,30.8,849.0,657.96,483.82
2018,9,1,13,30,816.0,161.0,3.4,30.8,831.0,605.79,444.76
2018,9,1,13,45,808.5,159.0,3.5,30.75,806.0,550.57,402.54
2018,9,1,14,0,801.0,157.0,3.6,30.7,781.0,494.5,358.31
2018,9,1,14,15,791.5,154.0,3.6,30.45,749.5,436.29,311.3
2018,9,1,14,30,782.0,151.0,3.6,30.2,718.0,377.99,263.05
2018,9,1,14,45,769.5,147.0,3.6,29.95,680.0,313.96,210.08
2018,9,1,15,0,757.0,143.0,3.6,29.7,642.0,254.09,161.03
2018,9,1,15,15,738.5,138.5,3.6,29.7,598.5,194.1,115.72
2018,9,1,15,30,720.0,134.0,3.6,29.7,555.0,136.22,81.16
2018,9,1,15,45,697.0,128.5,3.55,28.7,507.5,92.48,71.45
2018,9,1,16,0,674.0,123.0,3.5,27.7,460.0,89.98,69.94
2018,9,1,16,15,645.5,115.0,3.4,26.9,410.0,85.54,66.7
2018,9,1,16,30,617.0,107.0,3.3,26.1,360.0,80.92,63.24
2018,9,1,16,45,577.0,98.0,3.25,25.25,309.0,75.21,58.78
2018,9,1,17,0,537.0,89.0,3.2,24.4,258.0,69.33,54.04
2018,9,1,17,15,479.5,78.5,3.05,23.35,208.0,61.93,47.85
2018,9,1,17,30,422.0,68.0,2.9,22.3,158.0,51.34,38.67
2018,9,1,17,45,339.5,54.0,2.8,21.25,113.5,40.85,29.31
2018,9,1,18,0,257.0,40.0,2.7,20.2,69.0,30.3,19.39
2018,9,1,18,15,153.0,24.0,2.7,19.55,39.0,18.2,0.73
2018,9,1,18,30,49.0,8.0,2.7,18.9,9.0,6.29,0.0
2018,9,1,18,45,24.5,4.0,2.75,18.2,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,5,45,68.5,11.5,1.8,14.55,15.5,42.07,0.0
2018,9,2,6,0,137.0,23.0,2.0,15.1,31.0,124.02,29.13
2018,9,2,6,15,239.0,38.0,2.0,15.8,69.5,219.83,171.0
2018,9,2,6,30,341.0,53.0,2.0,16.5,108.0,313.78,254.99
2018,9,2,6,45,415.5,64.0,2.05,17.15,156.0,397.73,326.16
2018,9,2,7,0,490.0,75.0,2.1,17.8,204.0,485.75,397.58
2018,9,2,7,15,542.0,84.0,2.05,18.7,255.5,558.79,453.05
2018,9,2,7,30,594.0,93.0,2.0,19.6,307.0,633.85,506.69
2018,9,2,7,45,632.5,98.5,1.95,20.5,358.0,694.79,547.52
2018,9,2,8,0,671.0,104.0,1.9,21.4,409.0,755.56,586.62
2018,9,2,8,15,699.0,109.0,1.9,22.3,458.5,805.5,617.12
2018,9,2,8,30,727.0,114.0,1.9,23.2,508.0,853.82,645.71
2018,9,2,8,45,749.0,117.5,1.9,24.05,554.0,892.53,667.24
2018,9,2,9,0,771.0,121.0,1.9,24.9,600.0,921.82,682.21
2018,9,2,9,15,782.5,126.0,1.95,25.8,640.0,946.35,694.39
2018,9,2,9,30,794.0,131.0,2.0,26.7,680.0,967.39,704.29
2018,9,2,9,45,800.5,136.5,2.0,27.6,714.0,980.29,708.4
2018,9,2,10,0,807.0,142.0,2.0,28.5,748.0,989.33,710.22
2018,9,2,10,15,816.5,144.0,2.05,29.2,777.0,993.79,710.44
2018,9,2,10,30,826.0,146.0,2.1,29.9,806.0,994.28,708.33
2018,9,2,10,45,833.0,147.0,2.15,30.6,828.0,987.27,701.68
2018,9,2,11,0,840.0,148.0,2.2,31.3,850.0,976.29,692.75
2018,9,2,11,15,844.5,148.5,2.25,31.85,864.0,958.5,680.12
2018,9,2,11,30,849.0,149.0,2.3,32.4,878.0,936.91,665.23
2018,9,2,11,45,852.0,149.0,2.3,32.9,884.5,909.78,646.61
2018,9,2,12,0,855.0,149.0,2.3,33.4,891.0,879.12,625.84
2018,9,2,12,15,851.0,151.0,2.35,33.7,888.0,841.27,601.36
2018,9,2,12,30,847.0,153.0,2.4,34.0,885.0,800.62,573.97
2018,9,2,12,45,840.0,154.5,2.5,34.25,873.5,754.83,542.63
2018,9,2,13,0,833.0,156.0,2.6,34.5,862.0,706.98,509.15
2018,9,2,13,15,829.0,153.5,2.65,34.45,844.0,655.92,473.03
2018,9,2,13,30,825.0,151.0,2.7,34.4,826.0,603.15,434.6
2018,9,2,13,45,819.0,148.5,2.8,34.35,801.0,547.88,393.3
2018,9,2,14,0,813.0,146.0,2.9,34.3,776.0,491.57,349.81
2018,9,2,14,15,803.5,143.0,2.95,33.95,744.0,432.72,303.38
2018,9,2,14,30,794.0,140.0,3.0,33.6,712.0,373.75,255.57
2018,9,2,14,45,781.0,136.5,3.05,33.3,674.0,313.61,206.29
2018,9,2,15,0,768.0,133.0,3.1,33.0,636.0,249.21,154.62
2018,9,2,15,15,749.5,129.0,3.1,33.0,592.5,188.98,109.79
2018,9,2,15,30,731.0,125.0,3.1,33.0,549.0,130.81,75.72
2018,9,2,15,45,708.5,119.5,3.2,31.8,501.5,87.11,66.15
2018,9,2,16,0,686.0,114.0,3.3,30.6,454.0,84.39,64.52
2018,9,2,16,15,656.0,107.0,3.3,29.55,404.0,80.39,61.7
2018,9,2,16,30,626.0,100.0,3.3,28.5,354.0,76.24,58.71
2018,9,2,16,45,583.5,92.5,3.3,27.5,303.0,71.4,55.03
2018,9,2,17,0,541.0,85.0,3.3,26.5,252.0,66.48,51.15
2018,9,2,17,15,479.5,75.5,3.25,25.25,202.5,59.71,45.56
2018,9,2,17,30,418.0,66.0,3.2,24.0,153.0,49.92,37.14
2018,9,2,17,45,330.5,52.5,3.1,22.8,109.0,39.72,28.08
2018,9,2,18,0,243.0,39.0,3.0,21.6,65.0,29.5,18.37
2018,9,2,18,15,142.5,23.5,3.0,20.75,36.5,17.79,0.0
2018,9,2,18,30,42.0,8.0,3.0,19.9,8.0,6.29,0.0
2018,9,2,18,45,21.0,4.0,2.95,19.1,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.0,1.7,14.65,14.5,37.74,0.0
2018,9,3,6,0,120.0,22.0,1.9,15.1,29.0,113.16,12.95
2018,9,3,6,15,216.0,37.5,1.95,15.7,66.0,206.81,159.9
2018,9,3,6,30,312.0,53.0,2.0,16.3,103.0,296.52,240.99
2018,9,3,6,45,264.5,68.5,2.05,16.95,121.5,296.15,243.52
2018,9,3,7,0,217.0,84.0,2.1,17.6,140.0,272.23,225.12
2018,9,3,7,15,162.5,111.0,2.1,18.2,158.5,253.43,208.86
2018,9,3,7,30,108.0,138.0,2.1,18.8,177.0,244.32,199.33
2018,9,3,7,45,139.5,159.5,2.05,19.45,217.5,296.79,241.19
2018,9,3,8,0,171.0,181.0,2.0,20.1,258.0,350.64,282.71
2018,9,3,8,15,232.0,193.0,2.0,20.9,310.5,442.53,352.64
2018,9,3,8,30,293.0,205.0,2.0,21.7,363.0,516.32,406.68
2018,9,3,8,45,478.5,179.0,2.0,22.5,463.0,692.79,535.73
2018,9,3,9,0,664.0,153.0,2.0,23.3,563.0,862.72,650.05
2018,9,3,9,15,699.0,153.5,2.0,24.0,611.0,904.17,672.69
2018,9,3,9,30,734.0,154.0,2.0,24.7,659.0,942.81,694.36
2018,9,3,9,45,728.0,167.0,2.05,25.4,689.5,951.08,696.58
2018,9,3,10,0,722.0,180.0,2.1,26.1,720.0,955.39,696.68
2018,9,3,10,15,732.5,182.0,2.15,26.75,748.0,960.7,697.73
2018,9,3,10,30,743.0,184.0,2.2,27.4,776.0,962.26,696.47
2018,9,3,10,45,750.5,186.5,2.25,28.05,798.0,957.59,691.38
2018,9,3,11,0,758.0,189.0,2.3,28.7,820.0,949.09,684.04
2018,9,3,11,15,764.5,189.0,2.35,29.15,834.5,933.31,672.71
2018,9,3,11,30,771.0,189.0,2.4,29.6,849.0,913.82,659.15
2018,9,3,11,45,774.0,189.5,2.5,30.0,855.5,879.46,636.53
2018,9,3,12,0,777.0,190.0,2.6,30.4,862.0,851.11,617.76
2018,9,3,12,15,780.0,187.0,2.65,30.65,860.5,816.63,594.06
2018,9,3,12,30,783.0,184.0,2.7,30.9,859.0,779.19,568.03
2018,9,3,12,45,785.5,180.5,2.8,31.1,850.5,738.19,539.47
2018,9,3,13,0,788.0,177.0,2.9,31.3,842.0,694.62,508.43
2018,9,3,13,15,783.5,175.0,3.0,31.25,824.5,645.49,473.12
2018,9,3,13,30,779.0,173.0,3.1,31.2,807.0,594.82,435.64
2018,9,3,13,45,772.0,170.0,3.15,31.15,782.0,540.78,394.43
2018,9,3,14,0,765.0,167.0,3.2,31.1,757.0,484.87,350.6
2018,9,3,14,15,754.0,164.0,3.25,30.75,725.0,426.79,304.29
2018,9,3,14,30,743.0,161.0,3.3,30.4,693.0,368.89,256.89
2018,9,3,14,45,729.0,156.5,3.35,30.05,655.0,309.54,207.91
2018,9,3,15,0,715.0,152.0,3.4,29.7,617.0,251.3,160.55
2018,9,3,15,15,695.0,147.0,3.4,29.7,574.0,193.22,116.92
2018,9,3,15,30,675.0,142.0,3.4,29.7,531.0,137.53,83.83
2018,9,3,15,45,649.5,136.0,3.35,28.45,484.0,96.64,75.0
2018,9,3,16,0,624.0,130.0,3.3,27.2,437.0,93.99,73.47
2018,9,3,16,15,590.0,122.5,3.2,26.4,387.5,90.03,70.64
2018,9,3,16,30,556.0,115.0,3.1,25.6,338.0,85.95,67.65
2018,9,3,16,45,510.5,105.0,3.05,24.75,287.5,76.74,60.22
2018,9,3,17,0,465.0,95.0,3.0,23.9,237.0,69.85,54.59
2018,9,3,17,15,403.0,82.5,2.85,23.05,188.5,60.97,47.05
2018,9,3,17,30,341.0,70.0,2.7,22.2,140.0,51.97,39.14
2018,9,3,17,45,258.5,54.0,2.55,21.35,98.0,40.28,28.67
2018,9,3,18,0,176.0,38.0,2.4,20.5,56.0,28.47,17.36
2018,9,3,18,15,100.0,22.0,2.3,20.0,31.0,16.59,0.0
2018,9,3,18,30,24.0,6.0,2.2,19.5,6.0,4.72,0.0
2018,9,3,18,45,12.0,3.0,2.1,19.0,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,61.5,10.5,2.05,14.9,14.0,38.23,0.0
2018,9,4,6,0,123.0,21.0,2.3,15.4,28.0,113.04,0.0
2018,9,4,6,15,222.5,37.0,2.35,16.05,65.5,211.27,162.37
2018,9,4,6,30,322.0,53.0,2.4,16.7,103.0,304.37,247.12
2018,9,4,6,45,252.5,58.0,2.5,17.4,106.5,274.51,226.1
2018,9,4,7,0,183.0,63.0,2.6,18.1,110.0,219.03,181.56
2018,9,4,7,15,91.5,77.0,2.5,18.8,100.5,154.95,126.79
2018,9,4,7,30,0.0,91.0,2.4,19.5,91.0,73.58,56.01
2018,9,4,7,45,1.0,109.5,2.35,20.2,110.0,90.5,69.81
2018,9,4,8,0,2.0,128.0,2.3,20.9,129.0,107.41,83.25
2018,9,4,8,15,20.5,164.5,2.2,21.75,175.5,158.27,124.49
2018,9,4,8,30,39.0,201.0,2.1,22.6,222.0,229.46,180.49
2018,9,4,8,45,197.5,212.0,2.0,23.45,332.0,413.17,325.22
2018,9,4,9,0,356.0,223.0,1.9,24.3,442.0,603.95,465.02
2018,9,4,9,15,551.5,183.5,1.85,25.2,549.0,791.3,594.65
2018,9,4,9,30,747.0,144.0,1.8,26.1,656.0,945.93,691.68
2018,9,4,9,45,793.0,133.0,1.75,27.0,701.5,972.01,702.23
2018,9,4,10,0,839.0,122.0,1.7,27.9,747.0,1002.61,716.84
2018,9,4,10,15,849.0,123.5,1.75,28.65,777.0,1006.9,716.59
2018,9,4,10,30,859.0,125.0,1.8,29.4,807.0,992.6,705.17
2018,9,4,10,45,853.0,133.0,1.8,30.2,825.0,994.62,703.53
2018,9,4,11,0,847.0,141.0,1.8,31.0,843.0,978.14,690.35
2018,9,4,11,15,851.5,141.0,1.85,31.55,857.0,959.63,677.55
2018,9,4,11,30,856.0,141.0,1.9,32.1,871.0,937.31,662.46
2018,9,4,11,45,870.5,134.0,2.0,32.65,880.5,900.66,638.88
2018,9,4,12,0,885.0,127.0,2.1,33.2,890.0,873.9,621.59
2018,9,4,12,15,883.0,128.0,2.2,33.5,887.5,836.89,598.12
2018,9,4,12,30,881.0,129.0,2.3,33.8,885.0,796.98,572.59
2018,9,4,12,45,877.0,129.0,2.4,34.1,874.0,752.08,541.79
2018,9,4,13,0,873.0,129.0,2.5,34.4,863.0,704.88,508.55
2018,9,4,13,15,869.0,127.5,2.55,34.4,845.0,654.39,472.53
2018,9,4,13,30,865.0,126.0,2.6,34.4,827.0,602.04,434.1
2018,9,4,13,45,858.5,124.0,2.7,34.4,801.5,546.41,392.25
2018,9,4,14,0,852.0,122.0,2.8,34.4,776.0,490.35,348.58
2018,9,4,14,15,842.5,120.0,2.9,34.1,744.0,430.17,300.93
2018,9,4,14,30,833.0,118.0,3.0,33.8,712.0,369.77,251.71
2018,9,4,14,45,820.5,115.0,3.1,33.5,673.5,307.86,200.75
2018,9,4,15,0,808.0,112.0,3.2,33.2,635.0,246.65,151.15
2018,9,4,15,15,790.5,108.5,3.2,33.2,591.0,185.36,105.49
2018,9,4,15,30,773.0,105.0,3.2,33.2,547.0,125.95,71.2
2018,9,4,15,45,749.5,101.0,3.25,32.0,499.0,82.87,62.68
2018,9,4,16,0,726.0,97.0,3.3,30.8,451.0,74.26,56.16
2018,9,4,16,15,694.0,92.5,3.3,29.8,400.5,71.45,54.26
2018,9,4,16,30,662.0,88.0,3.3,28.8,350.0,68.61,52.28
2018,9,4,16,45,618.0,81.5,3.25,27.8,298.5,64.12,48.84
2018,9,4,17,0,574.0,75.0,3.2,26.8,247.0,59.57,45.23
2018,9,4,17,15,510.0,66.5,3.05,25.55,197.0,53.23,39.96
2018,9,4,17,30,446.0,58.0,2.9,24.3,147.0,46.87,34.41
2018,9,4,17,45,351.0,46.0,2.8,23.05,103.0,37.4,25.94
2018,9,4,18,0,256.0,34.0,2.7,21.8,59.0,25.94,14.87
2018,9,4,18,15,144.5,20.0,2.6,21.1,32.5,15.21,0.0
2018,9,4,18,30,33.0,6.0,2.5,20.4,6.0,4.72,0.0
2018,9,4,18,45,16.5,3.0,2.4,19.65,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,5,5,45,59.0,10.5,1.8,14.65,13.5,37.16,0.0
2018,9,5,6,0,118.0,21.0,2.0,15.1,27.0,110.22,0.0
2018,9,5,6,15,220.5,36.0,2.05,15.75,64.0,209.89,160.22
2018,9,5,6,30,323.0,51.0,2.1,16.4,101.0,303.57,246.28
2018,9,5,6,45,254.0,56.0,2.15,17.05,104.5,273.82,225.51
2018,9,5,7,0,185.0,61.0,2.2,17.7,108.0,218.6,181.33
2018,9,5,7,15,125.5,76.5,2.2,18.4,111.5,197.06,162.44
2018,9,5,7,30,66.0,92.0,2.2,19.1,115.0,153.17,124.31
2018,9,5,7,45,59.5,120.5,2.2,19.8,144.0,164.06,132.47
2018,9,5,8,0,53.0,149.0,2.2,20.5,173.0,189.11,151.61
2018,9,5,8,15,159.0,172.5,2.2,21.3,255.0,331.22,266.38
2018,9,5,8,30,265.0,196.0,2.2,22.1,337.0,481.4,381.03
2018,9,5,8,45,426.5,181.0,2.25,22.9,431.5,647.52,503.38
2018,9,5,9,0,588.0,166.0,2.3,23.7,526.0,805.09,612.66
2018,9,5,9,15,685.0,147.0,2.4,24.35,594.0,886.0,664.09
2018,9,5,9,30,782.0,128.0,2.5,25.0,662.0,956.76,708.16
2018,9,5,9,45,790.0,132.0,2.55,25.6,695.5,969.36,713.12
2018,9,5,10,0,798.0,136.0,2.6,26.2,729.0,978.21,716.28
2018,9,5,10,15,808.0,137.5,2.7,26.7,757.5,982.53,717.38
2018,9,5,10,30,818.0,139.0,2.8,27.2,786.0,982.92,716.09
2018,9,5,10,45,825.0,140.0,2.9,27.65,807.5,975.88,710.26
2018,9,5,11,0,832.0,141.0,3.0,28.1,829.0,964.9,702.05
2018,9,5,11,15,837.0,141.5,3.1,28.3,843.0,947.61,690.52
2018,9,5,11,30,842.0,142.0,3.2,28.5,857.0,926.52,676.59
2018,9,5,11,45,845.5,141.5,3.3,28.7,863.5,899.41,658.7
2018,9,5,12,0,849.0,141.0,3.4,28.9,870.0,868.79,638.46
2018,9,5,12,15,849.0,140.0,3.5,28.9,867.5,820.5,606.67
2018,9,5,12,30,849.0,139.0,3.6,28.9,865.0,781.5,580.68
2018,9,5,12,45,847.5,138.0,3.7,28.9,855.0,747.12,555.86
2018,9,5,13,0,846.0,137.0,3.8,28.9,845.0,700.55,522.09
2018,9,5,13,15,841.0,135.5,3.85,28.65,826.5,649.11,484.34
2018,9,5,13,30,836.0,134.0,3.9,28.4,808.0,596.01,444.24
2018,9,5,13,45,829.0,132.0,4.0,28.15,783.0,540.05,400.84
2018,9,5,14,0,822.0,130.0,4.1,27.9,758.0,483.13,355.24
2018,9,5,14,15,812.5,127.5,4.15,27.4,726.0,424.13,306.89
2018,9,5,14,30,803.0,125.0,4.2,26.9,694.0,364.99,257.1
2018,9,5,14,45,790.0,122.5,4.2,26.4,656.5,305.03,206.12
2018,9,5,15,0,777.0,120.0,4.2,25.9,619.0,245.87,156.7
2018,9,5,15,15,758.5,116.0,4.2,25.9,575.5,185.94,110.74
2018,9,5,15,30,740.0,112.0,4.2,25.9,532.0,121.78,71.33
2018,9,5,15,45,716.5,108.0,4.15,24.4,485.0,80.32,62.63
2018,9,5,16,0,693.0,104.0,4.1,22.9,438.0,78.28,61.52
2018,9,5,16,15,660.5,98.0,4.0,22.0,388.0,74.66,58.85
2018,9,5,16,30,628.0,92.0,3.9,21.1,338.0,70.95,56.05
2018,9,5,16,45,582.5,85.0,3.8,20.2,287.0,66.23,52.28
2018,9,5,17,0,537.0,78.0,3.7,19.3,236.0,61.46,48.34
2018,9,5,17,15,472.5,69.0,3.55,18.6,187.5,54.89,42.59
2018,9,5,17,30,408.0,60.0,3.4,17.9,139.0,48.28,36.56
2018,9,5,17,45,314.0,47.0,3.25,17.2,96.5,35.7,25.09
2018,9,5,18,0,220.0,34.0,3.1,16.5,54.0,25.77,14.68
2018,9,5,18,15,122.5,19.5,3.0,16.2,29.5,15.34,0.0
2018,9,5,18,30,25.0,5.0,2.9,15.9,5.0,3.93,0.0
2018,9,5,18,45,12.5,2.5,2.85,15.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,6,5,45,87.5,10.5,1.65,13.15,15.0,51.35,0.0
2018,9,6,6,0,175.0,21.0,1.8,13.6,30.0,141.23,0.0
2018,9,6,6,15,301.0,32.5,1.8,14.2,69.0,255.65,195.06
2018,9,6,6,30,427.0,44.0,1.8,14.8,108.0,366.93,298.06
2018,9,6,6,45,332.0,53.0,1.8,15.45,115.0,325.16,268.67
2018,9,6,7,0,237.0,62.0,1.8,16.1,122.0,278.88,231.91
2018,9,6,7,15,124.5,88.5,1.75,16.85,120.5,196.51,162.5
2018,9,6,7,30,12.0,115.0,1.7,17.6,119.0,108.8,86.15
2018,9,6,7,45,23.5,139.0,1.65,18.35,149.0,140.86,112.71
2018,9,6,8,0,35.0,163.0,1.6,19.1,179.0,190.09,152.27
2018,9,6,8,15,135.5,179.0,1.6,20.0,249.5,318.09,255.81
2018,9,6,8,30,236.0,195.0,1.6,20.9,320.0,453.78,359.63
2018,9,6,8,45,400.0,183.0,1.65,21.8,417.5,625.38,486.12
2018,9,6,9,0,564.0,171.0,1.7,22.7,515.0,788.03,598.76
2018,9,6,9,15,661.5,153.0,1.8,23.5,583.0,870.86,650.81
2018,9,6,9,30,759.0,135.0,1.9,24.3,651.0,942.69,694.98
2018,9,6,9,45,806.0,125.5,2.0,25.1,699.0,979.75,715.83
2018,9,6,10,0,853.0,116.0,2.1,25.9,747.0,1012.7,734.21
2018,9,6,10,15,874.0,111.5,2.25,26.4,779.5,1007.25,729.5
2018,9,6,10,30,895.0,107.0,2.4,26.9,812.0,1011.96,731.77
2018,9,6,10,45,896.5,110.0,2.5,27.45,832.0,1001.24,723.46
2018,9,6,11,0,898.0,113.0,2.6,28.0,852.0,986.55,712.85
2018,9,6,11,15,905.0,111.5,2.65,28.25,867.0,968.63,700.67
2018,9,6,11,30,912.0,110.0,2.7,28.5,882.0,946.77,686.04
2018,9,6,11,45,914.0,109.5,2.75,28.8,887.5,917.6,666.58
2018,9,6,12,0,916.0,109.0,2.8,29.1,893.0,884.89,644.83
2018,9,6,12,15,918.5,107.0,2.85,29.2,891.0,847.8,620.62
2018,9,6,12,30,921.0,105.0,2.9,29.3,889.0,807.44,594.07
2018,9,6,12,45,922.5,102.5,2.9,29.45,879.5,762.8,563.12
2018,9,6,13,0,924.0,100.0,2.9,29.6,870.0,715.29,528.53
2018,9,6,13,15,920.5,99.0,2.95,29.55,852.0,663.25,490.43
2018,9,6,13,30,917.0,98.0,3.0,29.5,834.0,609.16,449.67
2018,9,6,13,45,911.5,96.5,3.0,29.5,808.5,551.82,404.98
2018,9,6,14,0,906.0,95.0,3.0,29.5,783.0,493.13,357.82
2018,9,6,14,15,898.0,93.0,3.0,29.3,750.5,431.94,307.62
2018,9,6,14,30,890.0,91.0,3.0,29.1,718.0,370.2,255.62
2018,9,6,14,45,879.0,88.5,3.0,28.9,679.0,306.99,201.96
2018,9,6,15,0,868.0,86.0,3.0,28.7,640.0,244.11,149.61
2018,9,6,15,15,852.5,83.5,3.0,28.7,596.0,181.21,101.86
2018,9,6,15,30,837.0,81.0,3.0,28.7,552.0,119.69,66.38
2018,9,6,15,45,817.0,78.0,2.85,28.05,504.0,68.61,51.93
2018,9,6,16,0,797.0,75.0,2.7,27.4,456.0,66.35,50.4
2018,9,6,16,15,769.0,71.5,2.6,26.8,405.5,63.51,48.31
2018,9,6,16,30,741.0,68.0,2.5,26.2,355.0,60.64,46.14
2018,9,6,16,45,699.5,63.5,2.4,25.6,302.5,56.77,43.06
2018,9,6,17,0,658.0,59.0,2.3,25.0,250.0,52.9,39.87
2018,9,6,17,15,596.5,53.0,2.0,23.95,199.0,43.88,32.18
2018,9,6,17,30,535.0,47.0,1.7,22.9,148.0,38.97,27.8
2018,9,6,17,45,433.5,38.0,1.4,21.85,103.0,31.47,20.94
2018,9,6,18,0,332.0,29.0,1.1,20.8,58.0,24.08,12.5
2018,9,6,18,15,189.5,17.5,1.1,20.15,31.5,13.77,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.05,18.85,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,7,5,45,106.5,10.0,1.5,13.75,15.0,60.59,0.0
2018,9,7,6,0,213.0,20.0,1.6,14.3,30.0,159.49,0.0
2018,9,7,6,15,355.5,29.0,1.65,15.0,71.0,286.27,215.55
2018,9,7,6,30,498.0,38.0,1.7,15.7,112.0,407.87,328.85
2018,9,7,6,45,380.0,43.0,1.75,16.35,112.5,354.65,291.54
2018,9,7,7,0,262.0,48.0,1.8,17.0,113.0,277.83,231.0
2018,9,7,7,15,131.0,69.5,1.75,18.0,102.0,193.46,159.61
2018,9,7,7,30,0.0,91.0,1.7,19.0,91.0,74.03,56.43
2018,9,7,7,45,1.0,111.5,1.65,20.0,112.0,93.0,71.93
2018,9,7,8,0,2.0,132.0,1.6,21.0,133.0,111.95,86.89
2018,9,7,8,15,19.0,165.5,1.6,21.95,175.5,158.81,124.67
2018,9,7,8,30,36.0,199.0,1.6,22.9,218.0,225.96,177.21
2018,9,7,8,45,195.0,203.5,1.6,23.85,320.5,403.48,316.85
2018,9,7,9,0,354.0,208.0,1.6,24.8,423.0,588.06,451.98
2018,9,7,9,15,539.0,177.0,1.65,25.7,529.5,775.98,581.91
2018,9,7,9,30,724.0,146.0,1.7,26.6,636.0,929.65,679.15
2018,9,7,9,45,813.0,121.5,1.7,27.55,699.0,983.74,708.07
2018,9,7,10,0,902.0,97.0,1.7,28.5,762.0,1028.25,731.39
2018,9,7,10,15,824.0,138.0,1.75,29.2,763.0,1001.57,711.78
2018,9,7,10,30,746.0,179.0,1.8,29.9,764.0,964.85,686.77
2018,9,7,10,45,822.5,148.0,1.85,30.65,809.0,983.9,696.87
2018,9,7,11,0,899.0,117.0,1.9,31.4,854.0,992.52,699.88
2018,9,7,11,15,910.0,114.5,2.0,31.95,871.0,977.17,689.34
2018,9,7,11,30,921.0,112.0,2.1,32.5,888.0,957.69,676.5
2018,9,7,11,45,913.5,117.0,2.15,33.05,891.0,924.98,654.85
2018,9,7,12,0,906.0,122.0,2.2,33.6,894.0,889.07,631.26
2018,9,7,12,15,922.0,114.0,2.25,34.0,897.5,857.49,610.78
2018,9,7,12,30,938.0,106.0,2.3,34.4,901.0,821.7,587.44
2018,9,7,12,45,949.0,99.0,2.4,34.8,895.0,778.99,559.09
2018,9,7,13,0,960.0,92.0,2.5,35.2,889.0,732.55,526.45
2018,9,7,13,15,956.0,91.0,2.6,35.1,870.0,678.42,488.49
2018,9,7,13,30,952.0,90.0,2.7,35.0,851.0,622.2,447.73
2018,9,7,13,45,946.0,89.5,2.8,34.95,825.0,563.52,403.6
2018,9,7,14,0,940.0,89.0,2.9,34.9,799.0,503.43,356.8
2018,9,7,14,15,931.5,87.0,3.0,34.5,765.0,440.03,306.43
2018,9,7,14,30,923.0,85.0,3.1,34.1,731.0,376.08,254.05
2018,9,7,14,45,910.5,83.5,3.2,33.75,691.0,311.17,200.19
2018,9,7,15,0,898.0,82.0,3.3,33.4,651.0,246.72,147.65
2018,9,7,15,15,882.5,79.5,3.3,33.4,606.0,181.87,99.33
2018,9,7,15,30,867.0,77.0,3.3,33.4,561.0,118.43,63.56
2018,9,7,15,45,846.0,74.5,3.35,32.2,511.5,74.23,55.63
2018,9,7,16,0,825.0,72.0,3.4,31.0,462.0,64.82,48.37
2018,9,7,16,15,796.0,68.5,3.35,30.0,410.0,61.84,46.27
2018,9,7,16,30,767.0,65.0,3.3,29.0,358.0,58.82,44.07
2018,9,7,16,45,726.0,61.0,3.2,28.05,305.0,55.22,41.3
2018,9,7,17,0,685.0,57.0,3.1,27.1,252.0,51.63,38.43
2018,9,7,17,15,622.5,51.0,2.9,25.8,200.0,46.21,33.87
2018,9,7,17,30,560.0,45.0,2.7,24.5,148.0,37.62,26.4
2018,9,7,17,45,456.0,36.5,2.5,23.25,102.5,30.41,19.81
2018,9,7,18,0,352.0,28.0,2.3,22.0,57.0,23.36,11.09
2018,9,7,18,15,201.5,17.0,2.3,21.2,31.0,13.38,0.0
2018,9,7,18,30,51.0,6.0,2.3,20.4,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.3,19.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.25,14.7,14.5,7.47,0.0
2018,9,8,6,0,220.0,19.0,2.5,15.2,29.0,162.18,0.0
2018,9,8,6,15,362.0,28.0,2.55,15.9,69.5,290.35,216.11
2018,9,8,6,30,504.0,37.0,2.6,16.6,110.0,412.06,332.46
2018,9,8,6,45,577.5,42.5,2.65,17.3,159.5,488.89,399.03
2018,9,8,7,0,651.0,48.0,2.7,18.0,209.0,577.48,469.67
2018,9,8,7,15,697.5,52.5,2.7,18.75,261.5,647.42,522.18
2018,9,8,7,30,744.0,57.0,2.7,19.5,314.0,718.52,572.89
2018,9,8,7,45,776.0,60.5,2.7,20.25,366.0,776.35,611.68
2018,9,8,8,0,808.0,64.0,2.7,21.0,418.0,833.28,648.4
2018,9,8,8,15,830.0,66.5,2.75,21.75,467.5,867.84,668.67
2018,9,8,8,30,852.0,69.0,2.8,22.5,517.0,910.12,693.98
2018,9,8,8,45,868.0,71.5,2.8,23.25,563.0,943.99,712.6
2018,9,8,9,0,884.0,74.0,2.8,24.0,609.0,974.74,728.89
2018,9,8,9,15,892.5,77.5,2.85,24.7,649.0,995.82,739.19
2018,9,8,9,30,901.0,81.0,2.9,25.4,689.0,1013.06,747.06
2018,9,8,9,45,904.5,86.0,2.95,26.1,723.0,1023.03,750.28
2018,9,8,10,0,908.0,91.0,3.0,26.8,757.0,1028.82,750.96
2018,9,8,10,15,915.0,92.0,3.05,27.35,785.5,1029.42,748.92
2018,9,8,10,30,922.0,93.0,3.1,27.9,814.0,1025.89,744.42
2018,9,8,10,45,927.5,94.0,3.1,28.4,835.5,1016.73,736.23
2018,9,8,11,0,933.0,95.0,3.1,28.9,857.0,1003.44,725.59
2018,9,8,11,15,936.5,95.5,3.15,29.35,871.0,983.63,711.47
2018,9,8,11,30,940.0,96.0,3.2,29.8,885.0,959.86,694.94
2018,9,8,11,45,940.5,96.5,3.25,30.2,890.5,929.58,674.37
2018,9,8,12,0,941.0,97.0,3.3,30.6,896.0,895.72,651.5
2018,9,8,12,15,943.0,95.5,3.4,31.0,894.0,857.74,626.15
2018,9,8,12,30,945.0,94.0,3.5,31.4,892.0,816.43,598.43
2018,9,8,12,45,946.0,91.5,3.55,31.8,882.0,770.31,566.5
2018,9,8,13,0,947.0,89.0,3.6,32.2,872.0,721.3,530.49
2018,9,8,13,15,943.0,88.5,3.7,32.15,853.5,668.23,491.76
2018,9,8,13,30,939.0,88.0,3.8,32.1,835.0,613.08,450.3
2018,9,8,13,45,932.5,87.0,3.85,32.1,808.5,554.41,404.71
2018,9,8,14,0,926.0,86.0,3.9,32.1,782.0,494.44,356.65
2018,9,8,14,15,917.5,84.5,3.95,31.85,749.0,432.24,305.77
2018,9,8,14,30,909.0,83.0,4.0,31.6,716.0,369.52,253.09
2018,9,8,14,45,897.5,81.5,4.1,31.35,677.0,305.73,199.1
2018,9,8,15,0,886.0,80.0,4.2,31.1,638.0,242.29,146.51
2018,9,8,15,15,870.0,78.0,4.2,31.1,593.5,178.51,98.44
2018,9,8,15,30,854.0,76.0,4.2,31.1,549.0,116.17,63.11
2018,9,8,15,45,834.5,73.0,4.2,30.15,500.5,72.92,55.09
2018,9,8,16,0,815.0,70.0,4.2,29.2,452.0,63.21,47.44
2018,9,8,16,15,788.0,67.0,4.1,28.4,401.5,60.6,45.58
2018,9,8,16,30,761.0,64.0,4.0,27.6,351.0,57.97,43.64
2018,9,8,16,45,719.5,60.0,3.95,26.8,298.5,54.35,40.8
2018,9,8,17,0,678.0,56.0,3.9,26.0,246.0,50.76,37.86
2018,9,8,17,15,613.0,50.5,3.65,24.85,194.5,42.18,30.55
2018,9,8,17,30,548.0,45.0,3.4,23.7,143.0,37.56,26.39
2018,9,8,17,45,435.0,36.5,3.15,22.55,98.0,30.34,19.7
2018,9,8,18,0,322.0,28.0,2.9,21.4,53.0,23.34,10.01
2018,9,8,18,15,172.5,16.0,2.85,20.6,28.0,12.59,0.0
2018,9,8,18,30,23.0,4.0,2.8,19.8,3.0,0.0,0.0
2018,9,8,18,45,11.5,2.0,2.75,19.0,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
