Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,10.0,1.7,13.75,14.0,7.87,0.0
2018,9,9,6,0,200.0,20.0,1.8,14.3,28.0,126.02,0.0
2018,9,9,6,15,347.0,29.5,1.9,15.0,69.0,283.84,208.57
2018,9,9,6,30,494.0,39.0,2.0,15.7,110.0,409.4,329.82
2018,9,9,6,45,573.5,46.0,2.15,16.4,161.0,497.97,405.8
2018,9,9,7,0,653.0,53.0,2.3,17.1,212.0,586.41,476.42
2018,9,9,7,15,703.0,57.5,2.2,17.8,266.0,659.77,530.83
2018,9,9,7,30,753.0,62.0,2.1,18.5,320.0,734.29,582.97
2018,9,9,7,45,787.0,65.5,2.05,19.2,373.5,794.34,622.43
2018,9,9,8,0,821.0,69.0,2.0,19.9,427.0,853.48,659.63
2018,9,9,8,15,844.5,72.0,1.95,20.75,478.0,900.86,686.96
2018,9,9,8,30,868.0,75.0,1.9,21.6,529.0,934.83,704.49
2018,9,9,8,45,861.0,82.5,1.8,22.45,566.5,952.72,710.42
2018,9,9,9,0,854.0,90.0,1.7,23.3,604.0,966.39,713.61
2018,9,9,9,15,876.5,90.0,1.7,24.15,649.0,996.49,728.75
2018,9,9,9,30,899.0,90.0,1.7,25.0,694.0,1023.21,741.34
2018,9,9,9,45,847.0,115.0,1.7,25.8,707.5,1013.38,730.98
2018,9,9,10,0,795.0,140.0,1.7,26.6,721.0,984.61,709.29
2018,9,9,10,15,789.0,150.0,1.75,27.3,745.5,981.43,705.2
2018,9,9,10,30,783.0,160.0,1.8,28.0,770.0,974.29,698.46
2018,9,9,10,45,795.5,160.0,1.9,28.65,794.0,971.63,695.47
2018,9,9,11,0,808.0,160.0,2.0,29.3,818.0,964.91,689.95
2018,9,9,11,15,794.5,171.0,2.05,29.9,826.5,940.27,672.76
2018,9,9,11,30,781.0,182.0,2.1,30.5,835.0,912.32,653.7
2018,9,9,11,45,801.0,174.0,2.15,31.1,847.5,893.89,640.81
2018,9,9,12,0,821.0,166.0,2.2,31.7,860.0,871.05,625.06
2018,9,9,12,15,807.5,172.0,2.35,32.0,852.5,829.35,598.27
2018,9,9,12,30,794.0,178.0,2.5,32.3,845.0,785.57,568.68
2018,9,9,12,45,844.0,152.0,2.6,32.65,853.0,758.43,550.16
2018,9,9,13,0,894.0,126.0,2.7,33.0,861.0,717.7,521.73
2018,9,9,13,15,916.5,112.0,2.85,32.95,851.0,671.86,489.28
2018,9,9,13,30,939.0,98.0,3.0,32.9,841.0,621.43,452.22
2018,9,9,13,45,932.5,97.0,3.1,32.9,814.5,562.47,407.23
2018,9,9,14,0,926.0,96.0,3.2,32.9,788.0,502.21,359.69
2018,9,9,14,15,916.0,94.5,3.3,32.65,754.0,439.15,308.87
2018,9,9,14,30,906.0,93.0,3.4,32.4,720.0,375.75,256.31
2018,9,9,14,45,893.0,91.5,3.45,32.15,680.0,311.45,202.45
2018,9,9,15,0,880.0,90.0,3.5,31.9,640.0,247.7,150.13
2018,9,9,15,15,863.5,87.0,3.5,31.9,594.5,183.24,101.97
2018,9,9,15,30,847.0,84.0,3.5,31.9,549.0,113.64,61.32
2018,9,9,15,45,823.5,81.5,3.5,30.9,499.5,71.27,53.56
2018,9,9,16,0,800.0,79.0,3.5,29.9,450.0,69.35,52.41
2018,9,9,16,15,767.5,75.0,3.45,29.0,397.5,66.15,50.11
2018,9,9,16,30,735.0,71.0,3.4,28.1,345.0,62.91,47.72
2018,9,9,16,45,689.5,66.0,3.35,27.2,291.5,54.21,40.6
2018,9,9,17,0,644.0,61.0,3.3,26.3,238.0,50.24,37.36
2018,9,9,17,15,575.0,54.0,3.05,25.1,186.5,44.53,32.49
2018,9,9,17,30,506.0,47.0,2.8,23.9,135.0,38.88,27.44
2018,9,9,17,45,393.5,37.0,2.6,22.65,91.0,30.59,19.78
2018,9,9,18,0,281.0,27.0,2.4,21.4,47.0,22.43,7.91
2018,9,9,18,15,149.5,15.0,2.45,20.65,24.5,11.8,0.0
2018,9,9,18,30,18.0,3.0,2.5,19.9,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.5,19.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,13.85,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,14.3,25.0,116.62,0.0
2018,9,10,6,15,323.5,28.0,2.3,14.95,64.0,269.3,194.87
2018,9,10,6,30,462.0,38.0,2.4,15.6,103.0,388.57,313.9
2018,9,10,6,45,539.5,46.0,2.45,16.3,153.0,475.52,389.16
2018,9,10,7,0,617.0,54.0,2.5,17.0,203.0,568.23,463.45
2018,9,10,7,15,666.5,59.5,2.4,17.65,255.5,634.74,513.44
2018,9,10,7,30,716.0,65.0,2.3,18.3,308.0,708.84,566.29
2018,9,10,7,45,749.5,69.5,2.2,18.95,360.5,768.55,606.01
2018,9,10,8,0,783.0,74.0,2.1,19.6,413.0,827.41,643.39
2018,9,10,8,15,806.5,77.5,2.05,20.4,463.0,874.41,671.14
2018,9,10,8,30,830.0,81.0,2.0,21.2,513.0,919.16,696.55
2018,9,10,8,45,847.0,84.5,1.95,22.05,559.5,954.99,715.16
2018,9,10,9,0,864.0,88.0,1.9,22.9,606.0,975.42,723.31
2018,9,10,9,15,872.5,92.0,1.9,23.75,645.5,996.36,732.5
2018,9,10,9,30,881.0,96.0,1.9,24.6,685.0,1013.52,739.2
2018,9,10,9,45,864.5,107.5,1.9,25.4,710.5,1009.93,732.9
2018,9,10,10,0,848.0,119.0,1.9,26.2,736.0,1016.3,733.36
2018,9,10,10,15,836.5,130.5,1.95,26.9,759.0,1009.6,726.52
2018,9,10,10,30,825.0,142.0,2.0,27.6,782.0,998.68,717.31
2018,9,10,10,45,814.0,152.0,2.1,28.3,797.5,982.7,705.65
2018,9,10,11,0,803.0,162.0,2.2,29.0,813.0,962.96,691.7
2018,9,10,11,15,786.5,174.5,2.3,29.45,820.5,936.85,674.42
2018,9,10,11,30,770.0,187.0,2.4,29.9,828.0,916.96,661.18
2018,9,10,11,45,792.0,177.5,2.55,30.35,840.5,889.79,643.55
2018,9,10,12,0,814.0,168.0,2.7,30.8,853.0,867.52,629.06
2018,9,10,12,15,866.0,141.5,2.75,31.0,868.0,849.16,617.02
2018,9,10,12,30,918.0,115.0,2.8,31.2,883.0,815.49,594.81
2018,9,10,12,45,917.5,113.0,2.85,31.45,872.5,769.41,562.95
2018,9,10,13,0,917.0,111.0,2.9,31.7,862.0,720.64,527.87
2018,9,10,13,15,912.0,110.5,2.95,31.75,843.0,667.85,489.43
2018,9,10,13,30,907.0,110.0,3.0,31.8,824.0,613.17,448.49
2018,9,10,13,45,899.5,108.5,3.1,31.9,797.0,554.78,403.62
2018,9,10,14,0,892.0,107.0,3.2,32.0,770.0,495.3,356.43
2018,9,10,14,15,881.5,105.5,3.25,31.8,736.5,433.8,306.57
2018,9,10,14,30,871.0,104.0,3.3,31.6,703.0,372.06,255.19
2018,9,10,14,45,856.5,102.0,3.4,31.4,663.0,305.43,199.76
2018,9,10,15,0,842.0,100.0,3.5,31.2,623.0,242.1,147.85
2018,9,10,15,15,824.0,97.0,3.5,31.2,578.0,178.76,100.5
2018,9,10,15,30,806.0,94.0,3.5,31.2,533.0,117.34,65.76
2018,9,10,15,45,780.0,91.0,3.6,30.2,483.5,77.05,58.52
2018,9,10,16,0,754.0,88.0,3.7,29.2,434.0,75.03,57.32
2018,9,10,16,15,719.0,83.5,3.7,28.3,382.0,66.21,50.33
2018,9,10,16,30,684.0,79.0,3.7,27.4,330.0,63.05,47.99
2018,9,10,16,45,635.5,72.5,3.7,26.5,277.5,58.24,44.16
2018,9,10,17,0,587.0,66.0,3.7,25.6,225.0,53.39,40.15
2018,9,10,17,15,514.0,58.0,3.55,24.35,175.0,47.13,34.78
2018,9,10,17,30,441.0,50.0,3.4,23.1,125.0,40.9,29.19
2018,9,10,17,45,327.0,38.5,3.3,21.85,83.0,31.59,20.52
2018,9,10,18,0,213.0,27.0,3.2,20.6,41.0,20.57,4.84
2018,9,10,18,15,111.5,14.5,3.1,19.8,21.5,11.41,0.0
2018,9,10,18,30,10.0,2.0,3.0,19.0,2.0,0.0,0.0
2018,9,10,18,45,5.0,1.0,2.95,18.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,5,45,85.0,9.0,2.6,14.1,12.0,0.0,0.0
2018,9,11,6,0,170.0,18.0,2.8,14.4,24.0,108.72,0.0
2018,9,11,6,15,309.5,28.5,2.9,15.0,62.5,261.79,185.72
2018,9,11,6,30,449.0,39.0,3.0,15.6,101.0,382.43,309.33
2018,9,11,6,45,527.5,46.5,3.1,16.15,150.0,469.18,385.56
2018,9,11,7,0,606.0,54.0,3.2,16.7,199.0,561.6,460.89
2018,9,11,7,15,655.0,60.0,3.15,17.3,251.0,633.34,516.08
2018,9,11,7,30,704.0,66.0,3.1,17.9,303.0,701.65,565.92
2018,9,11,7,45,735.5,71.5,3.05,18.5,355.0,760.48,606.5
2018,9,11,8,0,767.0,77.0,3.0,19.1,407.0,818.38,644.84
2018,9,11,8,15,789.5,81.5,3.0,19.8,456.5,865.28,674.13
2018,9,11,8,30,812.0,86.0,3.0,20.5,506.0,909.91,701.14
2018,9,11,8,45,827.5,90.0,3.0,21.2,551.5,944.48,720.64
2018,9,11,9,0,843.0,94.0,3.0,21.9,597.0,975.88,737.75
2018,9,11,9,15,854.5,98.0,3.0,22.55,638.0,999.84,749.83
2018,9,11,9,30,866.0,102.0,3.0,23.2,679.0,1006.7,750.58
2018,9,11,9,45,873.0,105.5,3.05,23.8,713.0,1017.58,754.85
2018,9,11,10,0,880.0,109.0,3.1,24.4,747.0,1024.48,756.59
2018,9,11,10,15,886.0,111.0,3.15,24.85,774.5,1024.7,754.57
2018,9,11,10,30,892.0,113.0,3.2,25.3,802.0,1020.87,750.13
2018,9,11,10,45,896.0,114.5,3.25,25.7,822.5,1010.49,741.74
2018,9,11,11,0,900.0,116.0,3.3,26.1,843.0,996.12,730.94
2018,9,11,11,15,903.5,117.0,3.4,26.35,856.5,976.82,717.84
2018,9,11,11,30,907.0,118.0,3.5,26.6,870.0,953.67,702.27
2018,9,11,11,45,908.5,117.0,3.55,26.85,874.5,923.09,681.47
2018,9,11,12,0,910.0,116.0,3.6,27.1,879.0,889.03,658.38
2018,9,11,12,15,914.5,113.0,3.7,27.15,877.5,852.23,634.12
2018,9,11,12,30,919.0,110.0,3.8,27.2,876.0,812.05,607.36
2018,9,11,12,45,924.0,105.5,3.85,27.2,867.0,767.63,576.36
2018,9,11,13,0,929.0,101.0,3.9,27.2,858.0,720.08,541.46
2018,9,11,13,15,927.5,98.5,3.95,27.05,839.5,667.22,502.04
2018,9,11,13,30,926.0,96.0,4.0,26.9,821.0,612.16,459.75
2018,9,11,13,45,923.5,93.5,4.05,26.75,796.5,554.58,414.16
2018,9,11,14,0,921.0,91.0,4.1,26.6,772.0,495.34,365.69
2018,9,11,14,15,914.5,88.5,4.1,26.25,739.0,433.09,313.59
2018,9,11,14,30,908.0,86.0,4.1,25.9,706.0,370.12,259.49
2018,9,11,14,45,899.0,83.0,4.15,25.5,667.0,305.64,203.72
2018,9,11,15,0,890.0,80.0,4.2,25.1,628.0,241.28,149.19
2018,9,11,15,15,873.5,78.0,4.2,25.1,583.0,176.99,99.82
2018,9,11,15,30,857.0,76.0,4.2,25.1,538.0,114.23,63.97
2018,9,11,15,45,837.5,72.0,4.15,23.95,489.0,72.12,55.94
2018,9,11,16,0,818.0,68.0,4.1,22.8,440.0,61.86,47.65
2018,9,11,16,15,789.5,64.5,4.05,22.1,388.5,58.8,45.32
2018,9,11,16,30,761.0,61.0,4.0,21.4,337.0,55.71,42.89
2018,9,11,16,45,717.5,56.5,3.9,20.65,284.0,51.6,39.5
2018,9,11,17,0,674.0,52.0,3.8,19.9,231.0,47.5,35.99
2018,9,11,17,15,602.0,46.5,3.65,19.2,179.5,42.32,31.36
2018,9,11,17,30,530.0,41.0,3.5,18.5,128.0,34.32,24.06
2018,9,11,17,45,399.0,32.5,3.4,17.75,84.5,27.0,16.91
2018,9,11,18,0,268.0,24.0,3.3,17.0,41.0,19.96,1.86
2018,9,11,18,15,134.0,12.0,3.25,16.6,20.5,9.44,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,12,5,45,80.0,8.5,2.35,13.6,11.5,0.0,0.0
2018,9,12,6,0,160.0,17.0,2.5,13.9,23.0,102.75,0.0
2018,9,12,6,15,285.5,28.5,2.7,14.55,59.0,246.36,170.45
2018,9,12,6,30,411.0,40.0,2.9,15.2,95.0,359.46,290.81
2018,9,12,6,45,437.5,52.5,3.1,15.85,134.5,413.44,340.87
2018,9,12,7,0,464.0,65.0,3.3,16.5,174.0,468.81,388.5
2018,9,12,7,15,433.0,84.5,3.3,16.95,206.0,479.99,397.81
2018,9,12,7,30,402.0,104.0,3.3,17.4,238.0,493.68,407.44
2018,9,12,7,45,508.0,105.0,3.35,17.8,303.0,599.68,489.58
2018,9,12,8,0,614.0,106.0,3.4,18.2,368.0,722.85,580.23
2018,9,12,8,15,681.5,102.0,3.4,18.75,425.5,797.35,631.17
2018,9,12,8,30,749.0,98.0,3.4,19.3,483.0,865.54,676.36
2018,9,12,8,45,763.0,102.5,3.4,19.9,525.5,897.99,695.19
2018,9,12,9,0,777.0,107.0,3.4,20.5,568.0,927.4,711.92
2018,9,12,9,15,726.5,133.0,3.45,21.15,587.5,921.11,704.08
2018,9,12,9,30,676.0,159.0,3.5,21.8,607.0,902.63,688.31
2018,9,12,9,45,737.5,146.5,3.5,22.45,659.0,949.73,717.61
2018,9,12,10,0,799.0,134.0,3.5,23.1,711.0,985.74,738.45
2018,9,12,10,15,733.5,169.0,3.6,23.5,714.5,958.57,718.23
2018,9,12,10,30,668.0,204.0,3.7,23.9,718.0,918.56,689.86
2018,9,12,10,45,578.5,248.5,3.8,24.35,702.0,852.71,641.74
2018,9,12,11,0,489.0,293.0,3.9,24.8,686.0,794.81,598.12
2018,9,12,11,15,479.5,304.5,3.95,24.9,695.0,779.41,586.64
2018,9,12,11,30,470.0,316.0,4.0,25.0,704.0,761.65,573.27
2018,9,12,11,45,531.0,290.0,4.1,25.15,731.0,769.46,579.79
2018,9,12,12,0,592.0,264.0,4.2,25.3,758.0,775.29,584.49
2018,9,12,12,15,572.0,274.5,4.25,25.25,750.5,734.91,555.21
2018,9,12,12,30,552.0,285.0,4.3,25.2,743.0,697.36,527.78
2018,9,12,12,45,514.5,296.5,4.35,25.1,719.0,647.27,490.9
2018,9,12,13,0,477.0,308.0,4.4,25.0,695.0,598.29,454.38
2018,9,12,13,15,565.0,262.5,4.45,24.85,710.5,583.35,443.82
2018,9,12,13,30,653.0,217.0,4.5,24.7,726.0,561.83,426.95
2018,9,12,13,45,705.0,186.0,4.5,24.5,718.5,520.22,393.6
2018,9,12,14,0,757.0,155.0,4.5,24.3,711.0,471.66,353.35
2018,9,12,14,15,719.0,159.0,4.5,24.0,668.0,408.62,301.52
2018,9,12,14,30,681.0,163.0,4.5,23.7,625.0,348.83,251.49
2018,9,12,14,45,600.5,178.0,4.45,23.4,568.0,289.5,203.25
2018,9,12,15,0,520.0,193.0,4.4,23.1,511.0,236.74,162.1
2018,9,12,15,15,419.5,198.0,4.4,23.1,442.5,185.94,126.7
2018,9,12,15,30,319.0,203.0,4.4,23.1,374.0,151.11,108.54
2018,9,12,15,45,296.5,185.5,4.3,22.1,332.5,123.09,99.65
2018,9,12,16,0,274.0,168.0,4.2,21.1,291.0,113.0,91.81
2018,9,12,16,15,424.5,127.5,4.1,20.55,291.5,89.04,71.71
2018,9,12,16,30,575.0,87.0,4.0,20.0,292.0,67.28,53.2
2018,9,12,16,45,582.0,74.5,3.9,19.4,253.5,59.14,46.3
2018,9,12,17,0,589.0,62.0,3.8,18.8,215.0,50.49,38.77
2018,9,12,17,15,496.0,55.0,3.7,18.25,163.5,44.74,33.56
2018,9,12,17,30,403.0,48.0,3.6,17.7,112.0,39.18,28.27
2018,9,12,17,45,269.5,35.0,3.45,17.1,71.0,28.56,18.03
2018,9,12,18,0,136.0,22.0,3.3,16.5,30.0,16.69,0.0
2018,9,12,18,15,68.0,11.0,3.25,16.25,15.0,8.65,0.0
2018,9,12,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,13,5,45,31.0,6.0,2.4,14.25,7.0,0.0,0.0
2018,9,13,6,0,62.0,12.0,2.6,14.6,14.0,44.22,0.0
2018,9,13,6,15,154.5,27.5,2.8,15.15,45.0,163.14,107.73
2018,9,13,6,30,247.0,43.0,3.0,15.7,76.0,252.5,203.61
2018,9,13,6,45,331.0,54.5,3.2,16.25,119.5,335.97,277.59
2018,9,13,7,0,415.0,66.0,3.4,16.8,163.0,433.83,360.08
2018,9,13,7,15,492.0,73.0,3.45,17.4,215.5,522.35,431.24
2018,9,13,7,30,569.0,80.0,3.5,18.0,268.0,614.83,501.99
2018,9,13,7,45,666.5,75.5,3.6,18.55,331.5,713.69,574.86
2018,9,13,8,0,764.0,71.0,3.7,19.1,395.0,811.37,644.05
2018,9,13,8,15,789.0,74.0,3.7,19.65,444.0,858.5,674.14
2018,9,13,8,30,814.0,77.0,3.7,20.2,493.0,903.53,702.34
2018,9,13,8,45,832.5,79.5,3.7,20.8,538.5,927.38,715.04
2018,9,13,9,0,851.0,82.0,3.7,21.4,584.0,959.57,733.54
2018,9,13,9,15,862.0,85.0,3.7,21.8,624.0,981.6,745.4
2018,9,13,9,30,873.0,88.0,3.7,22.2,664.0,999.99,754.85
2018,9,13,9,45,879.5,91.0,3.65,22.65,697.5,1009.98,758.22
2018,9,13,10,0,886.0,94.0,3.6,23.1,731.0,1016.0,759.11
2018,9,13,10,15,893.5,95.5,3.55,23.4,759.0,1017.28,757.46
2018,9,13,10,30,901.0,97.0,3.5,23.7,787.0,1014.5,753.32
2018,9,13,10,45,906.5,98.0,3.5,24.05,808.0,1005.09,745.22
2018,9,13,11,0,912.0,99.0,3.5,24.4,829.0,991.63,734.66
2018,9,13,11,15,915.5,99.0,3.5,24.55,842.0,971.21,720.22
2018,9,13,11,30,919.0,99.0,3.5,24.7,855.0,946.94,703.36
2018,9,13,11,45,920.0,99.5,3.5,24.9,860.0,917.19,682.77
2018,9,13,12,0,921.0,100.0,3.5,25.1,865.0,883.91,659.85
2018,9,13,12,15,922.0,99.0,3.55,25.15,862.5,845.81,634.26
2018,9,13,12,30,923.0,98.0,3.6,25.2,860.0,804.51,606.32
2018,9,13,12,45,797.5,154.5,3.65,25.2,806.5,728.22,550.74
2018,9,13,13,0,672.0,211.0,3.7,25.2,753.0,652.54,493.93
2018,9,13,13,15,502.0,269.0,3.75,25.1,668.5,549.93,417.09
2018,9,13,13,30,332.0,327.0,3.8,25.0,584.0,457.71,347.23
2018,9,13,13,45,383.5,302.0,3.85,24.9,589.5,438.29,331.88
2018,9,13,14,0,435.0,277.0,3.9,24.8,595.0,417.01,313.63
2018,9,13,14,15,539.0,225.5,3.9,24.55,601.0,385.93,286.06
2018,9,13,14,30,643.0,174.0,3.9,24.3,607.0,344.45,248.1
2018,9,13,14,45,578.0,183.5,3.95,24.05,555.5,287.43,201.66
2018,9,13,15,0,513.0,193.0,4.0,23.8,504.0,235.14,160.61
2018,9,13,15,15,348.5,210.0,4.0,23.8,414.0,186.52,129.75
2018,9,13,15,30,184.0,227.0,4.0,23.8,324.0,160.02,118.9
2018,9,13,15,45,322.5,179.5,3.95,23.05,330.5,120.31,96.94
2018,9,13,16,0,461.0,132.0,3.9,22.3,337.0,91.79,73.35
2018,9,13,16,15,568.5,100.5,3.8,21.75,322.0,75.78,60.02
2018,9,13,16,30,676.0,69.0,3.7,21.2,307.0,55.99,43.18
2018,9,13,16,45,653.0,61.0,3.65,20.7,260.5,50.19,38.27
2018,9,13,17,0,630.0,53.0,3.6,20.2,214.0,47.86,36.23
2018,9,13,17,15,556.0,47.0,3.25,19.5,164.5,39.06,28.41
2018,9,13,17,30,482.0,41.0,2.9,18.8,115.0,34.07,23.68
2018,9,13,17,45,353.0,31.0,2.55,18.1,74.0,25.65,15.29
2018,9,13,18,0,224.0,21.0,2.2,17.4,33.0,17.4,0.0
2018,9,13,18,15,112.0,10.5,2.1,16.95,16.5,8.26,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,5,45,18.5,5.5,1.25,12.35,6.0,0.0,0.0
2018,9,14,6,0,37.0,11.0,1.3,12.8,12.0,29.5,0.0
2018,9,14,6,15,99.0,27.5,1.5,13.55,38.5,114.41,71.49
2018,9,14,6,30,161.0,44.0,1.7,14.3,65.0,181.81,145.98
2018,9,14,6,45,233.5,59.0,1.95,15.0,104.5,274.01,226.08
2018,9,14,7,0,306.0,74.0,2.2,15.7,144.0,356.69,296.36
2018,9,14,7,15,289.0,95.5,2.2,16.25,175.0,361.66,300.75
2018,9,14,7,30,272.0,117.0,2.2,16.8,206.0,382.6,316.55
2018,9,14,7,45,248.5,142.0,2.15,17.35,234.0,399.7,327.94
2018,9,14,8,0,225.0,167.0,2.1,17.9,262.0,413.62,336.24
2018,9,14,8,15,229.0,189.5,2.1,18.55,296.5,447.28,360.19
2018,9,14,8,30,233.0,212.0,2.1,19.2,331.0,479.76,382.56
2018,9,14,8,45,323.0,212.5,2.05,19.85,393.5,568.77,449.02
2018,9,14,9,0,413.0,213.0,2.0,20.5,456.0,684.9,531.5
2018,9,14,9,15,449.5,220.5,1.95,21.3,501.5,731.98,561.03
2018,9,14,9,30,486.0,228.0,1.9,22.1,547.0,777.31,589.15
2018,9,14,9,45,607.0,194.0,1.85,22.9,614.0,871.17,651.34
2018,9,14,10,0,728.0,160.0,1.8,23.7,681.0,953.23,700.7
2018,9,14,10,15,680.0,187.5,1.8,24.25,689.0,926.57,679.82
2018,9,14,10,30,632.0,215.0,1.8,24.8,697.0,895.41,657.13
2018,9,14,10,45,711.0,186.5,1.85,25.35,742.5,930.2,678.78
2018,9,14,11,0,790.0,158.0,1.9,25.9,788.0,949.7,689.49
2018,9,14,11,15,799.0,159.0,1.95,26.25,805.0,936.62,679.96
2018,9,14,11,30,808.0,160.0,2.0,26.6,822.0,919.63,668.35
2018,9,14,11,45,806.5,161.5,2.05,26.9,825.5,890.0,648.72
2018,9,14,12,0,805.0,163.0,2.1,27.2,829.0,857.22,627.09
2018,9,14,12,15,796.0,167.0,2.25,27.4,823.5,817.67,601.65
2018,9,14,12,30,787.0,171.0,2.4,27.6,818.0,775.84,573.12
2018,9,14,12,45,843.5,139.0,2.5,27.75,823.5,747.54,554.1
2018,9,14,13,0,900.0,107.0,2.6,27.9,829.0,705.91,525.03
2018,9,14,13,15,907.5,100.0,2.7,27.85,813.5,655.86,488.48
2018,9,14,13,30,915.0,93.0,2.8,27.8,798.0,602.81,448.46
2018,9,14,13,45,892.5,98.0,2.9,27.8,766.5,541.77,401.01
2018,9,14,14,0,870.0,103.0,3.0,27.8,735.0,481.06,352.32
2018,9,14,14,15,864.5,99.5,3.05,27.55,703.0,421.07,302.72
2018,9,14,14,30,859.0,96.0,3.1,27.3,671.0,360.36,251.14
2018,9,14,14,45,850.5,92.0,3.2,27.05,633.0,298.01,197.8
2018,9,14,15,0,842.0,88.0,3.3,26.8,595.0,235.79,145.68
2018,9,14,15,15,783.0,94.5,3.3,26.8,538.0,169.41,97.05
2018,9,14,15,30,724.0,101.0,3.3,26.8,481.0,109.05,63.63
2018,9,14,15,45,672.0,101.0,3.4,25.85,427.5,75.85,58.7
2018,9,14,16,0,620.0,101.0,3.5,24.9,374.0,75.92,59.2
2018,9,14,16,15,599.5,91.0,3.5,24.2,328.0,69.7,54.26
2018,9,14,16,30,579.0,81.0,3.5,23.5,282.0,63.2,48.96
2018,9,14,16,45,593.5,68.0,3.45,22.8,244.5,54.61,41.73
2018,9,14,17,0,608.0,55.0,3.4,22.1,207.0,45.47,33.85
2018,9,14,17,15,523.5,48.5,3.3,21.3,157.0,39.98,28.94
2018,9,14,17,30,439.0,42.0,3.2,20.5,107.0,34.66,23.92
2018,9,14,17,45,288.0,30.0,3.1,19.75,66.0,24.6,13.97
2018,9,14,18,0,137.0,18.0,3.0,19.0,25.0,13.73,0.0
2018,9,14,18,15,68.5,9.0,2.9,18.55,12.5,7.08,0.0
2018,9,14,18,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.25,14.15,9.0,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.4,14.3,18.0,86.82,0.0
2018,9,15,6,15,282.5,25.5,3.5,14.7,54.5,240.08,147.0
2018,9,15,6,30,431.0,37.0,3.6,15.1,91.0,373.25,300.79
2018,9,15,6,45,516.5,44.0,3.75,15.45,139.5,464.01,382.35
2018,9,15,7,0,602.0,51.0,3.9,15.8,188.0,560.98,462.99
2018,9,15,7,15,656.0,56.0,3.9,16.3,240.0,629.94,517.52
2018,9,15,7,30,710.0,61.0,3.9,16.8,292.0,706.98,575.53
2018,9,15,7,45,746.5,65.0,3.9,17.3,344.5,768.45,619.34
2018,9,15,8,0,783.0,69.0,3.9,17.8,397.0,829.25,661.11
2018,9,15,8,15,810.0,72.0,3.9,18.35,447.5,878.7,693.23
2018,9,15,8,30,837.0,75.0,3.9,18.9,498.0,926.07,723.12
2018,9,15,8,45,856.5,77.0,3.9,19.4,544.5,950.62,736.54
2018,9,15,9,0,876.0,79.0,3.9,19.9,591.0,983.47,755.76
2018,9,15,9,15,887.0,82.0,3.9,20.4,631.5,1005.69,767.42
2018,9,15,9,30,898.0,85.0,3.9,20.9,672.0,1024.16,776.59
2018,9,15,9,45,904.5,88.5,3.9,21.4,706.5,1034.7,780.48
2018,9,15,10,0,911.0,92.0,3.9,21.9,741.0,1041.13,781.79
2018,9,15,10,15,919.5,92.5,3.95,22.25,769.5,1041.99,780.37
2018,9,15,10,30,928.0,93.0,4.0,22.6,798.0,1038.69,776.38
2018,9,15,10,45,934.5,93.0,4.0,22.9,819.0,1028.66,767.92
2018,9,15,11,0,941.0,93.0,4.0,23.2,840.0,1014.47,756.9
2018,9,15,11,15,944.5,93.0,4.1,23.35,853.0,993.31,742.43
2018,9,15,11,30,948.0,93.0,4.2,23.5,866.0,968.17,725.37
2018,9,15,11,45,949.5,93.5,4.25,23.65,871.5,937.89,704.58
2018,9,15,12,0,951.0,94.0,4.3,23.8,877.0,903.94,681.28
2018,9,15,12,15,950.0,94.0,4.35,23.75,873.5,863.95,654.26
2018,9,15,12,30,949.0,94.0,4.4,23.7,870.0,820.79,624.86
2018,9,15,12,45,946.0,93.5,4.45,23.7,858.0,772.76,591.07
2018,9,15,13,0,943.0,93.0,4.5,23.7,846.0,722.15,553.18
2018,9,15,13,15,939.0,91.5,4.5,23.55,826.5,667.67,511.53
2018,9,15,13,30,935.0,90.0,4.5,23.4,807.0,611.2,467.15
2018,9,15,13,45,930.0,89.5,4.5,23.3,781.5,553.3,420.13
2018,9,15,14,0,925.0,89.0,4.5,23.2,756.0,493.94,370.44
2018,9,15,14,15,916.5,86.5,4.5,23.0,722.0,430.41,316.22
2018,9,15,14,30,908.0,84.0,4.5,22.8,688.0,366.43,260.27
2018,9,15,14,45,896.0,82.0,4.5,22.6,648.0,301.72,203.34
2018,9,15,15,0,884.0,80.0,4.5,22.4,608.0,237.48,148.25
2018,9,15,15,15,866.5,77.5,4.5,22.4,562.5,172.92,98.42
2018,9,15,15,30,849.0,75.0,4.5,22.4,517.0,110.05,62.81
2018,9,15,15,45,827.5,72.5,4.4,21.7,468.5,65.21,50.64
2018,9,15,16,0,806.0,70.0,4.3,21.0,420.0,63.1,49.16
2018,9,15,16,15,776.0,65.5,4.25,20.5,368.0,59.33,46.14
2018,9,15,16,30,746.0,61.0,4.2,20.0,316.0,55.49,42.99
2018,9,15,16,45,699.5,56.0,4.15,19.5,263.5,50.99,39.15
2018,9,15,17,0,653.0,51.0,4.1,19.0,211.0,46.49,35.18
2018,9,15,17,15,578.5,44.5,3.8,18.35,160.5,40.51,29.73
2018,9,15,17,30,504.0,38.0,3.5,17.7,110.0,31.85,21.73
2018,9,15,17,45,358.0,28.5,3.25,17.05,69.0,23.69,12.99
2018,9,15,18,0,212.0,19.0,3.0,16.4,28.0,14.95,0.0
2018,9,15,18,15,106.0,9.5,2.8,15.95,14.0,7.47,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.35,12.05,9.0,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.4,12.5,18.0,96.23,0.0
2018,9,16,6,15,306.5,24.0,1.7,13.5,54.5,253.11,145.26
2018,9,16,6,30,463.0,34.0,2.0,14.5,91.0,392.69,313.92
2018,9,16,6,45,547.5,41.0,2.35,15.45,140.5,483.79,394.64
2018,9,16,7,0,632.0,48.0,2.7,16.4,190.0,575.48,469.7
2018,9,16,7,15,684.5,52.5,2.7,17.0,242.5,650.18,527.36
2018,9,16,7,30,737.0,57.0,2.7,17.6,295.0,726.28,583.01
2018,9,16,7,45,772.0,60.5,2.75,18.2,347.5,786.57,624.8
2018,9,16,8,0,807.0,64.0,2.8,18.8,400.0,846.06,664.5
2018,9,16,8,15,831.5,67.0,2.75,19.35,450.0,883.04,686.48
2018,9,16,8,30,856.0,70.0,2.7,19.9,500.0,928.02,713.54
2018,9,16,8,45,873.0,72.0,2.7,20.5,546.0,961.78,732.51
2018,9,16,9,0,890.0,74.0,2.7,21.1,592.0,992.42,749.18
2018,9,16,9,15,901.5,76.0,2.7,21.6,632.0,1014.1,760.01
2018,9,16,9,30,913.0,78.0,2.7,22.1,672.0,1032.01,768.43
2018,9,16,9,45,922.5,79.5,2.7,22.6,707.0,1043.32,772.61
2018,9,16,10,0,932.0,81.0,2.7,23.1,742.0,1050.55,774.3
2018,9,16,10,15,929.0,86.5,2.7,23.5,767.0,1045.6,768.59
2018,9,16,10,30,926.0,92.0,2.7,23.9,792.0,1036.39,760.42
2018,9,16,10,45,940.5,88.5,2.7,24.35,816.0,1030.31,754.37
2018,9,16,11,0,955.0,85.0,2.7,24.8,840.0,1019.87,745.65
2018,9,16,11,15,939.0,94.5,2.75,25.1,846.5,990.24,725.53
2018,9,16,11,30,923.0,104.0,2.8,25.4,853.0,957.07,703.27
2018,9,16,11,45,942.5,95.5,2.8,25.7,864.0,934.08,687.36
2018,9,16,12,0,962.0,87.0,2.8,26.0,875.0,906.48,668.37
2018,9,16,12,15,959.5,87.5,2.8,26.15,871.0,865.4,640.8
2018,9,16,12,30,957.0,88.0,2.8,26.3,867.0,821.23,611.09
2018,9,16,12,45,915.0,106.0,2.85,26.45,842.5,761.9,570.03
2018,9,16,13,0,873.0,124.0,2.9,26.6,818.0,702.32,526.33
2018,9,16,13,15,894.5,111.5,2.95,26.65,807.5,657.35,492.84
2018,9,16,13,30,916.0,99.0,3.0,26.7,797.0,607.95,454.79
2018,9,16,13,45,920.5,93.0,3.05,26.7,773.5,551.07,409.87
2018,9,16,14,0,925.0,87.0,3.1,26.7,750.0,491.84,361.53
2018,9,16,14,15,915.5,85.5,3.15,26.5,716.0,428.7,308.97
2018,9,16,14,30,906.0,84.0,3.2,26.3,682.0,365.2,254.7
2018,9,16,14,45,893.5,82.0,3.25,26.15,642.0,300.44,198.92
2018,9,16,15,0,881.0,80.0,3.3,26.0,602.0,236.22,144.93
2018,9,16,15,15,863.5,77.5,3.3,26.0,556.5,171.81,96.19
2018,9,16,15,30,846.0,75.0,3.3,26.0,511.0,109.1,61.47
2018,9,16,15,45,822.5,72.0,3.35,25.2,461.5,64.77,49.53
2018,9,16,16,0,799.0,69.0,3.4,24.4,412.0,62.25,47.75
2018,9,16,16,15,766.5,65.0,3.35,23.75,360.0,58.81,45.07
2018,9,16,16,30,734.0,61.0,3.3,23.1,308.0,55.32,42.29
2018,9,16,16,45,685.0,56.0,3.3,22.45,255.5,50.82,38.51
2018,9,16,17,0,636.0,51.0,3.3,21.8,203.0,46.33,34.6
2018,9,16,17,15,556.5,44.0,3.0,20.9,153.0,36.79,26.16
2018,9,16,17,30,477.0,37.0,2.7,20.0,103.0,30.91,20.63
2018,9,16,17,45,334.0,27.5,2.45,19.1,64.0,22.81,11.59
2018,9,16,18,0,191.0,18.0,2.2,18.2,25.0,14.16,0.0
2018,9,16,18,15,95.5,9.0,2.05,17.65,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,17,5,45,74.0,7.0,1.6,13.0,8.5,0.0,0.0
2018,9,17,6,0,148.0,14.0,1.7,13.4,17.0,95.44,0.0
2018,9,17,6,15,303.0,23.5,2.0,14.1,52.5,249.86,131.18
2018,9,17,6,30,458.0,33.0,2.3,14.8,88.0,389.46,310.68
2018,9,17,6,45,483.0,43.0,2.55,15.55,127.0,441.36,361.39
2018,9,17,7,0,508.0,53.0,2.8,16.3,166.0,494.6,407.26
2018,9,17,7,15,463.0,74.5,2.75,16.85,198.0,505.48,416.63
2018,9,17,7,30,418.0,96.0,2.7,17.4,230.0,503.22,414.1
2018,9,17,7,45,608.5,80.0,2.7,17.95,312.0,674.59,544.17
2018,9,17,8,0,799.0,64.0,2.7,18.5,394.0,840.32,661.57
2018,9,17,8,15,823.5,66.5,2.65,19.05,443.5,876.33,681.97
2018,9,17,8,30,848.0,69.0,2.6,19.6,493.0,920.42,708.47
2018,9,17,8,45,865.5,71.5,2.6,20.15,539.0,955.13,728.28
2018,9,17,9,0,883.0,74.0,2.6,20.7,585.0,986.73,745.78
2018,9,17,9,15,892.5,77.5,2.6,21.25,625.0,1008.12,756.28
2018,9,17,9,30,902.0,81.0,2.6,21.8,665.0,1025.66,764.34
2018,9,17,9,45,900.0,87.5,2.6,22.35,696.5,1031.07,764.52
2018,9,17,10,0,898.0,94.0,2.6,22.9,728.0,1032.21,762.19
2018,9,17,10,15,913.0,92.5,2.65,23.35,758.5,1037.21,763.41
2018,9,17,10,30,928.0,91.0,2.7,23.8,789.0,1038.03,762.03
2018,9,17,10,45,932.5,91.5,2.7,24.25,809.0,1026.44,752.29
2018,9,17,11,0,937.0,92.0,2.7,24.7,829.0,1010.74,740.2
2018,9,17,11,15,940.0,92.0,2.8,24.95,841.5,989.02,725.84
2018,9,17,11,30,943.0,92.0,2.9,25.2,854.0,963.38,708.97
2018,9,17,11,45,944.5,92.5,3.0,25.45,859.0,933.1,689.01
2018,9,17,12,0,946.0,93.0,3.1,25.7,864.0,899.15,666.54
2018,9,17,12,15,944.0,93.5,3.25,25.7,860.5,858.87,640.6
2018,9,17,12,30,942.0,94.0,3.4,25.7,857.0,815.51,612.21
2018,9,17,12,45,937.5,95.0,3.5,25.7,845.0,767.94,579.62
2018,9,17,13,0,933.0,96.0,3.6,25.7,833.0,717.89,542.91
2018,9,17,13,15,929.5,94.5,3.7,25.5,814.0,664.01,502.82
2018,9,17,13,30,926.0,93.0,3.8,25.3,795.0,608.12,459.87
2018,9,17,13,45,920.5,91.0,3.9,25.1,768.0,549.0,413.0
2018,9,17,14,0,915.0,89.0,4.0,24.9,741.0,488.57,363.41
2018,9,17,14,15,906.0,87.5,4.05,24.55,707.5,426.14,310.77
2018,9,17,14,30,897.0,86.0,4.1,24.2,674.0,363.29,256.38
2018,9,17,14,45,886.0,83.0,4.15,23.85,634.0,298.63,200.09
2018,9,17,15,0,875.0,80.0,4.2,23.5,594.0,234.38,145.47
2018,9,17,15,15,857.0,78.0,4.2,23.5,549.0,170.62,96.72
2018,9,17,15,30,839.0,76.0,4.2,23.5,504.0,102.16,57.03
2018,9,17,15,45,816.5,72.5,4.2,22.4,455.0,65.01,50.36
2018,9,17,16,0,794.0,69.0,4.2,21.3,406.0,62.17,48.33
2018,9,17,16,15,761.5,65.0,4.15,20.55,354.5,58.73,45.64
2018,9,17,16,30,729.0,61.0,4.1,19.8,303.0,55.26,42.83
2018,9,17,16,45,679.0,56.5,4.0,19.1,251.0,51.16,39.36
2018,9,17,17,0,629.0,52.0,3.9,18.4,199.0,43.47,32.58
2018,9,17,17,15,543.0,45.0,3.7,17.7,149.0,37.49,27.1
2018,9,17,17,30,457.0,38.0,3.5,17.0,99.0,31.66,21.45
2018,9,17,17,45,301.0,27.0,3.3,16.25,60.0,22.34,10.6
2018,9,17,18,0,145.0,16.0,3.1,15.5,21.0,12.59,0.0
2018,9,17,18,15,72.5,8.0,3.05,15.2,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,18,5,45,50.0,6.5,2.4,13.7,7.5,0.0,0.0
2018,9,18,6,0,100.0,13.0,2.5,13.8,15.0,67.5,0.0
2018,9,18,6,15,239.5,25.5,2.55,14.15,49.0,210.44,97.57
2018,9,18,6,30,379.0,38.0,2.6,14.5,83.0,342.18,273.17
2018,9,18,6,45,468.5,47.0,2.7,14.9,130.5,436.9,358.92
2018,9,18,7,0,558.0,56.0,2.8,15.3,178.0,538.15,442.81
2018,9,18,7,15,615.0,62.0,2.75,15.8,229.5,615.01,503.17
2018,9,18,7,30,672.0,68.0,2.7,16.3,281.0,694.03,562.03
2018,9,18,7,45,711.0,72.0,2.65,16.8,332.5,750.25,601.23
2018,9,18,8,0,750.0,76.0,2.6,17.3,384.0,812.47,643.25
2018,9,18,8,15,778.5,79.5,2.6,17.9,434.0,863.14,675.61
2018,9,18,8,30,807.0,83.0,2.6,18.5,484.0,911.81,705.73
2018,9,18,8,45,827.5,85.5,2.55,19.1,530.0,948.95,726.76
2018,9,18,9,0,848.0,88.0,2.5,19.7,576.0,983.07,745.41
2018,9,18,9,15,824.5,100.5,2.55,20.25,602.5,981.77,741.23
2018,9,18,9,30,801.0,113.0,2.6,20.8,629.0,975.67,734.37
2018,9,18,9,45,772.0,131.5,2.6,21.35,650.5,966.03,724.91
2018,9,18,10,0,743.0,150.0,2.6,21.9,672.0,961.02,718.8
2018,9,18,10,15,758.5,152.5,2.6,22.35,703.5,971.0,723.11
2018,9,18,10,30,774.0,155.0,2.6,22.8,735.0,968.22,718.93
2018,9,18,10,45,816.5,141.0,2.6,23.25,767.5,980.23,724.81
2018,9,18,11,0,859.0,127.0,2.6,23.7,800.0,986.69,727.0
2018,9,18,11,15,824.5,146.5,2.6,24.05,800.5,950.39,701.55
2018,9,18,11,30,790.0,166.0,2.6,24.4,801.0,910.83,674.35
2018,9,18,11,45,785.0,170.0,2.6,24.75,804.0,880.57,653.36
2018,9,18,12,0,780.0,174.0,2.6,25.1,807.0,847.38,630.33
2018,9,18,12,15,835.0,146.0,2.65,25.3,821.0,830.78,619.28
2018,9,18,12,30,890.0,118.0,2.7,25.5,835.0,798.07,597.14
2018,9,18,12,45,905.5,108.5,2.75,25.75,829.0,757.24,568.17
2018,9,18,13,0,921.0,99.0,2.8,26.0,823.0,712.41,535.14
2018,9,18,13,15,906.5,102.5,2.9,26.05,800.5,656.62,493.64
2018,9,18,13,30,892.0,106.0,3.0,26.1,778.0,599.79,450.16
2018,9,18,13,45,872.0,109.0,3.05,26.15,746.5,539.07,402.33
2018,9,18,14,0,852.0,112.0,3.1,26.2,715.0,479.1,353.62
2018,9,18,14,15,866.0,101.0,3.2,26.0,689.0,420.95,304.78
2018,9,18,14,30,880.0,90.0,3.3,25.8,663.0,360.36,252.34
2018,9,18,14,45,866.0,88.0,3.4,25.6,623.0,296.64,197.48
2018,9,18,15,0,852.0,86.0,3.5,25.4,583.0,233.69,144.61
2018,9,18,15,15,833.0,83.5,3.5,25.4,537.5,165.29,92.76
2018,9,18,15,30,814.0,81.0,3.5,25.4,492.0,103.59,58.64
2018,9,18,15,45,788.0,77.5,3.55,24.45,443.0,68.04,52.51
2018,9,18,16,0,762.0,74.0,3.6,23.5,394.0,65.31,50.58
2018,9,18,16,15,725.5,70.5,3.6,22.7,343.0,62.37,48.36
2018,9,18,16,30,689.0,67.0,3.6,21.9,292.0,54.91,42.15
2018,9,18,16,45,632.5,61.0,3.6,21.1,239.5,50.08,38.08
2018,9,18,17,0,576.0,55.0,3.6,20.3,187.0,45.28,33.86
2018,9,18,17,15,485.0,47.5,3.45,19.35,138.5,39.08,28.22
2018,9,18,17,30,394.0,40.0,3.3,18.4,90.0,33.04,22.36
2018,9,18,17,45,250.0,27.5,3.2,17.45,54.0,22.68,9.61
2018,9,18,18,0,106.0,15.0,3.1,16.5,18.0,11.8,0.0
2018,9,18,18,15,53.0,7.5,2.95,15.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
