Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,5,45,29.5,5.0,1.35,12.2,5.5,0.0,0.0
2018,9,19,6,0,59.0,10.0,1.4,12.5,11.0,41.8,0.0
2018,9,19,6,15,187.5,25.5,1.65,13.2,44.0,179.06,69.37
2018,9,19,6,30,316.0,41.0,1.9,13.9,77.0,301.96,240.13
2018,9,19,6,45,412.0,51.0,2.15,14.55,124.0,400.95,329.19
2018,9,19,7,0,508.0,61.0,2.4,15.2,171.0,506.57,417.13
2018,9,19,7,15,570.5,68.0,2.25,15.8,222.5,587.74,480.36
2018,9,19,7,30,633.0,75.0,2.1,16.4,274.0,671.38,541.85
2018,9,19,7,45,676.0,80.0,1.95,16.95,326.0,737.14,586.9
2018,9,19,8,0,719.0,85.0,1.8,17.5,378.0,802.84,629.68
2018,9,19,8,15,749.5,89.0,1.6,18.3,428.0,848.55,655.25
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,899.23,682.88
2018,9,19,8,45,791.0,98.5,1.2,19.9,520.5,930.15,695.8
2018,9,19,9,0,802.0,104.0,1.0,20.7,563.0,957.78,705.9
2018,9,19,9,15,808.5,110.0,1.05,21.65,600.5,977.96,715.01
2018,9,19,9,30,815.0,116.0,1.1,22.6,638.0,994.38,721.83
2018,9,19,9,45,790.0,131.5,1.2,23.5,660.0,985.29,713.65
2018,9,19,10,0,765.0,147.0,1.3,24.4,682.0,980.81,708.83
2018,9,19,10,15,754.0,158.0,1.5,25.4,702.5,973.51,703.46
2018,9,19,10,30,743.0,169.0,1.7,26.4,723.0,962.4,695.51
2018,9,19,10,45,754.0,170.0,1.95,27.35,745.0,958.55,692.82
2018,9,19,11,0,765.0,171.0,2.2,28.3,767.0,950.8,687.33
2018,9,19,11,15,753.5,181.0,2.35,28.8,776.0,927.33,671.84
2018,9,19,11,30,742.0,191.0,2.5,29.3,785.0,900.64,654.31
2018,9,19,11,45,740.5,193.0,2.6,29.8,788.5,872.01,635.04
2018,9,19,12,0,739.0,195.0,2.7,30.3,792.0,840.38,613.05
2018,9,19,12,15,760.0,184.5,2.8,30.55,796.0,812.3,594.18
2018,9,19,12,30,781.0,174.0,2.9,30.8,800.0,774.65,568.54
2018,9,19,12,45,824.5,152.5,3.0,31.0,805.0,746.29,548.92
2018,9,19,13,0,868.0,131.0,3.1,31.2,810.0,711.22,523.86
2018,9,19,13,15,845.0,135.5,3.15,31.25,783.0,651.84,480.43
2018,9,19,13,30,822.0,140.0,3.2,31.3,756.0,592.43,435.97
2018,9,19,13,45,831.5,131.0,3.2,31.3,735.0,538.6,394.19
2018,9,19,14,0,841.0,122.0,3.2,31.3,714.0,482.14,348.93
2018,9,19,14,15,847.0,114.5,3.25,31.15,686.0,423.1,300.47
2018,9,19,14,30,853.0,107.0,3.3,31.0,658.0,362.18,249.11
2018,9,19,14,45,836.0,104.5,3.35,30.85,616.5,297.58,195.02
2018,9,19,15,0,819.0,102.0,3.4,30.7,575.0,234.32,143.33
2018,9,19,15,15,798.0,98.0,3.4,30.7,529.0,171.06,96.72
2018,9,19,15,30,777.0,94.0,3.4,30.7,483.0,110.24,63.73
2018,9,19,15,45,748.0,90.0,3.45,30.0,433.5,76.39,58.23
2018,9,19,16,0,719.0,86.0,3.5,29.3,384.0,67.92,51.54
2018,9,19,16,15,677.5,81.5,3.35,28.5,332.5,64.71,49.15
2018,9,19,16,30,636.0,77.0,3.2,27.7,281.0,61.52,46.7
2018,9,19,16,45,575.0,69.5,3.0,26.95,229.0,55.87,42.02
2018,9,19,17,0,514.0,62.0,2.8,26.2,177.0,50.22,37.15
2018,9,19,17,15,420.5,52.0,2.55,24.9,129.5,42.32,30.2
2018,9,19,17,30,327.0,42.0,2.3,23.6,82.0,34.47,22.86
2018,9,19,17,45,201.5,27.5,2.05,22.3,48.5,20.92,6.66
2018,9,19,18,0,76.0,13.0,1.8,21.0,15.0,10.23,0.0
2018,9,19,18,15,38.0,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,5,45,34.5,5.0,1.15,14.35,5.5,0.0,0.0
2018,9,20,6,0,69.0,10.0,1.1,14.5,11.0,47.71,0.0
2018,9,20,6,15,206.5,24.0,1.25,15.55,44.0,186.78,54.84
2018,9,20,6,30,344.0,38.0,1.4,16.6,77.0,319.89,249.91
2018,9,20,6,45,440.5,48.0,1.55,17.7,124.5,419.8,338.41
2018,9,20,7,0,537.0,58.0,1.7,18.8,172.0,526.88,424.26
2018,9,20,7,15,598.0,64.5,1.75,19.6,224.0,607.2,485.45
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,689.88,545.17
2018,9,20,7,45,700.0,76.0,1.85,21.2,328.5,754.61,589.14
2018,9,20,8,0,741.0,81.0,1.9,22.0,381.0,812.89,626.85
2018,9,20,8,15,770.0,85.0,1.9,22.8,431.0,864.52,658.21
2018,9,20,8,30,799.0,89.0,1.9,23.6,481.0,914.12,687.22
2018,9,20,8,45,813.0,93.5,1.9,24.45,525.0,947.11,704.32
2018,9,20,9,0,827.0,98.0,1.9,25.3,569.0,976.84,719.14
2018,9,20,9,15,834.5,103.0,1.9,26.05,607.0,997.11,727.96
2018,9,20,9,30,842.0,108.0,1.9,26.8,645.0,1013.59,734.43
2018,9,20,9,45,846.0,113.5,1.9,27.6,677.5,1023.14,736.46
2018,9,20,10,0,850.0,119.0,1.9,28.4,710.0,1028.65,736.13
2018,9,20,10,15,845.0,126.0,1.95,29.1,733.0,1022.61,729.72
2018,9,20,10,30,840.0,133.0,2.0,29.8,756.0,1012.56,721.08
2018,9,20,10,45,818.0,144.5,2.05,30.45,765.0,986.53,702.75
2018,9,20,11,0,796.0,156.0,2.1,31.1,774.0,957.03,682.47
2018,9,20,11,15,802.5,158.0,2.1,31.65,789.0,942.01,671.25
2018,9,20,11,30,809.0,160.0,2.1,32.2,804.0,923.16,657.59
2018,9,20,11,45,834.0,151.0,2.1,32.7,818.0,906.31,645.52
2018,9,20,12,0,859.0,142.0,2.1,33.2,832.0,884.61,630.45
2018,9,20,12,15,835.0,150.5,2.15,33.45,819.0,835.23,598.68
2018,9,20,12,30,811.0,159.0,2.2,33.7,806.0,784.39,564.59
2018,9,20,12,45,838.5,145.0,2.2,33.95,805.0,749.57,540.48
2018,9,20,13,0,866.0,131.0,2.2,34.2,804.0,709.76,512.2
2018,9,20,13,15,886.5,119.5,2.25,34.25,793.5,658.28,475.85
2018,9,20,13,30,907.0,108.0,2.3,34.3,783.0,609.18,439.64
2018,9,20,13,45,901.0,105.5,2.3,34.35,755.5,550.0,394.72
2018,9,20,14,0,895.0,103.0,2.3,34.4,728.0,489.63,347.45
2018,9,20,14,15,889.5,99.5,2.35,34.3,695.5,427.71,297.81
2018,9,20,14,30,884.0,96.0,2.4,34.2,663.0,365.06,246.19
2018,9,20,14,45,870.0,93.5,2.4,34.1,622.5,297.1,190.28
2018,9,20,15,0,856.0,91.0,2.4,34.0,582.0,232.38,138.09
2018,9,20,15,15,836.0,88.0,2.4,34.0,535.5,167.71,91.26
2018,9,20,15,30,816.0,85.0,2.4,34.0,489.0,105.29,58.36
2018,9,20,15,45,788.5,81.5,2.35,33.4,439.0,71.03,52.98
2018,9,20,16,0,761.0,78.0,2.3,32.8,389.0,68.36,51.11
2018,9,20,16,15,722.5,73.0,2.05,31.75,336.5,64.34,48.14
2018,9,20,16,30,684.0,68.0,1.8,30.7,284.0,55.63,41.16
2018,9,20,16,45,625.5,61.5,1.5,29.65,231.5,50.45,36.96
2018,9,20,17,0,567.0,55.0,1.2,28.6,179.0,45.29,32.59
2018,9,20,17,15,474.5,46.0,1.2,27.25,130.5,37.92,26.15
2018,9,20,17,30,382.0,37.0,1.2,25.9,82.0,30.62,19.33
2018,9,20,17,45,241.0,24.5,1.2,24.55,48.0,20.25,4.03
2018,9,20,18,0,100.0,12.0,1.2,23.2,14.0,9.44,0.0
2018,9,20,18,15,50.0,6.0,1.2,22.75,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.4,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.4,10.0,52.29,0.0
2018,9,21,6,15,220.5,22.0,1.5,17.4,42.5,193.58,34.83
2018,9,21,6,30,363.0,35.0,1.8,18.4,75.0,331.43,256.39
2018,9,21,6,45,457.0,44.0,2.05,19.4,122.0,428.65,344.01
2018,9,21,7,0,551.0,53.0,2.3,20.4,169.0,533.06,428.35
2018,9,21,7,15,609.5,59.5,2.25,21.2,220.5,611.52,488.09
2018,9,21,7,30,668.0,66.0,2.2,22.0,272.0,692.35,546.15
2018,9,21,7,45,706.0,70.5,2.2,22.75,323.0,748.06,583.6
2018,9,21,8,0,744.0,75.0,2.2,23.5,374.0,809.8,623.76
2018,9,21,8,15,772.0,79.5,2.15,24.5,424.0,861.0,654.0
2018,9,21,8,30,800.0,84.0,2.1,25.5,474.0,910.19,681.8
2018,9,21,8,45,820.0,87.0,2.1,26.5,519.5,947.19,701.17
2018,9,21,9,0,840.0,90.0,2.1,27.5,565.0,981.15,718.23
2018,9,21,9,15,838.5,97.0,2.05,28.4,600.0,994.94,721.78
2018,9,21,9,30,837.0,104.0,2.0,29.3,635.0,1004.7,722.99
2018,9,21,9,45,805.0,122.0,1.95,30.2,655.0,991.88,710.09
2018,9,21,10,0,773.0,140.0,1.9,31.1,675.0,974.06,694.55
2018,9,21,10,15,770.0,148.5,1.9,31.6,699.0,971.51,690.63
2018,9,21,10,30,767.0,157.0,1.9,32.1,723.0,974.45,690.16
2018,9,21,10,45,803.5,146.5,1.9,32.6,754.0,974.88,688.21
2018,9,21,11,0,840.0,136.0,1.9,33.1,785.0,979.46,689.02
2018,9,21,11,15,834.5,141.5,2.0,33.4,794.5,955.97,674.13
2018,9,21,11,30,829.0,147.0,2.1,33.7,804.0,929.01,657.3
2018,9,21,11,45,864.5,131.0,2.15,34.0,819.5,913.54,647.25
2018,9,21,12,0,900.0,115.0,2.2,34.3,835.0,882.29,627.11
2018,9,21,12,15,905.0,112.0,2.25,34.35,833.0,845.34,603.97
2018,9,21,12,30,910.0,109.0,2.3,34.4,831.0,805.0,578.49
2018,9,21,12,45,904.5,109.5,2.4,34.5,818.0,757.06,546.78
2018,9,21,13,0,899.0,110.0,2.5,34.6,805.0,706.89,511.86
2018,9,21,13,15,893.5,109.0,2.55,34.45,785.0,653.42,473.9
2018,9,21,13,30,888.0,108.0,2.6,34.3,765.0,598.22,433.44
2018,9,21,13,45,880.0,106.5,2.65,34.15,737.5,539.87,389.34
2018,9,21,14,0,872.0,105.0,2.7,34.0,710.0,480.58,342.95
2018,9,21,14,15,860.5,103.5,2.75,33.7,676.0,418.34,293.11
2018,9,21,14,30,849.0,102.0,2.8,33.4,642.0,355.89,241.74
2018,9,21,14,45,834.0,99.0,2.85,33.1,601.5,291.71,188.65
2018,9,21,15,0,819.0,96.0,2.9,32.8,561.0,228.63,137.68
2018,9,21,15,15,798.0,92.5,2.9,32.8,515.5,165.81,91.98
2018,9,21,15,30,777.0,89.0,2.9,32.8,470.0,105.42,60.0
2018,9,21,15,45,749.0,85.0,2.9,31.8,421.0,72.89,54.93
2018,9,21,16,0,721.0,81.0,2.9,30.8,372.0,64.64,48.5
2018,9,21,16,15,681.0,76.0,2.85,29.9,321.0,60.98,45.75
2018,9,21,16,30,641.0,71.0,2.8,29.0,270.0,57.3,42.89
2018,9,21,16,45,581.5,64.0,2.75,28.1,219.0,51.9,38.43
2018,9,21,17,0,522.0,57.0,2.7,27.2,168.0,46.51,33.78
2018,9,21,17,15,428.0,47.0,2.4,25.9,121.0,38.47,26.71
2018,9,21,17,30,334.0,37.0,2.1,24.6,74.0,30.48,19.12
2018,9,21,17,45,201.0,23.5,1.85,23.25,42.5,19.37,0.66
2018,9,21,18,0,68.0,10.0,1.6,21.9,11.0,7.87,0.0
2018,9,21,18,15,34.0,5.0,1.6,21.3,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,5,45,29.5,4.0,1.35,13.0,4.5,0.0,0.0
2018,9,22,6,0,59.0,8.0,1.4,13.2,9.0,40.63,0.0
2018,9,22,6,15,189.5,22.0,1.5,13.85,39.5,172.86,7.01
2018,9,22,6,30,320.0,36.0,1.6,14.5,70.0,303.46,236.72
2018,9,22,6,45,376.0,43.5,1.75,15.2,105.5,369.96,301.97
2018,9,22,7,0,432.0,51.0,1.9,15.9,141.0,439.46,361.49
2018,9,22,7,15,216.0,62.5,1.8,16.8,107.5,284.62,235.97
2018,9,22,7,30,0.0,74.0,1.7,17.7,74.0,59.28,44.33
2018,9,22,7,45,2.0,98.5,1.65,18.6,99.5,83.69,64.82
2018,9,22,8,0,4.0,123.0,1.6,19.5,125.0,108.19,84.7
2018,9,22,8,15,29.5,150.0,1.55,20.6,164.5,173.78,138.3
2018,9,22,8,30,55.0,177.0,1.5,21.7,204.0,226.86,180.18
2018,9,22,8,45,173.0,190.0,1.45,22.75,285.5,377.48,298.82
2018,9,22,9,0,291.0,203.0,1.4,23.8,367.0,533.79,413.93
2018,9,22,9,15,430.5,194.0,1.45,24.75,456.0,690.73,524.1
2018,9,22,9,30,570.0,185.0,1.5,25.7,545.0,822.22,611.39
2018,9,22,9,45,702.0,152.5,1.55,26.7,620.0,930.6,677.85
2018,9,22,10,0,834.0,120.0,1.6,27.7,695.0,1015.05,726.91
2018,9,22,10,15,841.5,122.5,1.65,28.5,722.0,1016.56,724.1
2018,9,22,10,30,849.0,125.0,1.7,29.3,749.0,1014.02,719.92
2018,9,22,10,45,877.5,117.5,1.8,30.15,777.5,1003.2,711.3
2018,9,22,11,0,906.0,110.0,1.9,31.0,806.0,1002.39,709.1
2018,9,22,11,15,910.0,110.5,2.0,31.45,819.0,982.03,695.81
2018,9,22,11,30,914.0,111.0,2.1,31.9,832.0,957.8,680.28
2018,9,22,11,45,904.0,117.0,2.2,32.35,833.0,922.85,657.92
2018,9,22,12,0,894.0,123.0,2.3,32.8,834.0,884.88,633.55
2018,9,22,12,15,897.0,120.5,2.4,32.85,831.0,846.81,609.93
2018,9,22,12,30,900.0,118.0,2.5,32.9,828.0,805.54,583.9
2018,9,22,12,45,898.5,116.5,2.6,32.9,816.0,758.87,552.68
2018,9,22,13,0,897.0,115.0,2.7,32.9,804.0,709.69,518.3
2018,9,22,13,15,838.0,132.5,2.8,32.75,763.5,644.31,471.43
2018,9,22,13,30,779.0,150.0,2.9,32.6,723.0,576.1,421.6
2018,9,22,13,45,799.5,136.5,3.0,32.4,705.5,526.22,383.61
2018,9,22,14,0,820.0,123.0,3.1,32.2,688.0,472.55,341.03
2018,9,22,14,15,845.0,109.0,3.15,31.85,666.5,416.49,294.87
2018,9,22,14,30,870.0,95.0,3.2,31.5,645.0,358.64,245.55
2018,9,22,14,45,855.0,93.0,3.25,31.15,604.5,291.74,189.73
2018,9,22,15,0,840.0,91.0,3.3,30.8,564.0,228.15,137.78
2018,9,22,15,15,819.5,87.5,3.3,30.8,518.0,164.08,90.75
2018,9,22,15,30,799.0,84.0,3.3,30.8,472.0,102.37,57.98
2018,9,22,15,45,772.0,80.0,3.25,29.8,422.5,69.72,52.8
2018,9,22,16,0,745.0,76.0,3.2,28.8,373.0,66.67,50.65
2018,9,22,16,15,706.0,71.0,3.1,27.95,321.5,57.85,43.51
2018,9,22,16,30,667.0,66.0,3.0,27.1,270.0,54.02,40.47
2018,9,22,16,45,607.0,59.5,2.9,26.2,218.5,48.82,36.12
2018,9,22,17,0,547.0,53.0,2.8,25.3,167.0,43.64,31.6
2018,9,22,17,15,449.0,44.0,2.5,24.15,120.0,36.24,24.98
2018,9,22,17,30,351.0,35.0,2.2,23.0,73.0,28.96,17.78
2018,9,22,17,45,210.0,22.0,1.95,21.8,41.5,18.18,0.0
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,7.08,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,2.15,13.8,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,2.3,13.9,9.0,43.89,0.0
2018,9,23,6,15,202.0,22.0,2.5,14.6,39.5,179.5,0.0
2018,9,23,6,30,341.0,35.0,2.7,15.3,70.0,317.8,246.51
2018,9,23,6,45,441.5,43.5,2.9,15.95,116.5,418.92,341.71
2018,9,23,7,0,542.0,52.0,3.1,16.6,163.0,527.37,431.96
2018,9,23,7,15,603.5,58.5,3.1,17.3,214.5,608.0,495.77
2018,9,23,7,30,665.0,65.0,3.1,18.0,266.0,691.22,558.19
2018,9,23,7,45,706.5,69.0,3.1,18.75,317.5,749.23,598.82
2018,9,23,8,0,748.0,73.0,3.1,19.5,369.0,813.54,642.36
2018,9,23,8,15,776.0,77.0,3.05,20.25,418.5,864.13,674.14
2018,9,23,8,30,804.0,81.0,3.0,21.0,468.0,912.69,703.53
2018,9,23,8,45,787.0,91.0,2.95,21.7,500.0,921.75,705.09
2018,9,23,9,0,770.0,101.0,2.9,22.4,532.0,926.39,703.99
2018,9,23,9,15,791.0,103.5,2.85,23.15,574.0,956.58,720.18
2018,9,23,9,30,812.0,106.0,2.8,23.9,616.0,983.38,733.64
2018,9,23,9,45,846.0,103.5,2.8,24.65,660.0,1013.85,749.83
2018,9,23,10,0,880.0,101.0,2.8,25.4,704.0,1026.83,754.44
2018,9,23,10,15,889.5,102.0,2.8,26.0,732.0,1028.56,752.47
2018,9,23,10,30,899.0,103.0,2.8,26.6,760.0,1026.22,748.13
2018,9,23,10,45,908.5,102.0,2.8,27.2,781.5,1017.55,739.94
2018,9,23,11,0,918.0,101.0,2.8,27.8,803.0,1004.75,729.32
2018,9,23,11,15,885.5,117.5,2.8,28.35,803.0,966.46,702.55
2018,9,23,11,30,853.0,134.0,2.8,28.9,803.0,938.24,682.63
2018,9,23,11,45,848.0,137.5,2.85,29.5,805.5,905.92,660.25
2018,9,23,12,0,843.0,141.0,2.9,30.1,808.0,870.49,635.86
2018,9,23,12,15,820.0,150.0,3.0,30.2,796.0,822.88,604.81
2018,9,23,12,30,797.0,159.0,3.1,30.3,784.0,773.75,571.04
2018,9,23,12,45,790.5,158.5,3.15,30.4,770.5,727.07,537.99
2018,9,23,13,0,784.0,158.0,3.2,30.5,757.0,678.58,502.91
2018,9,23,13,15,831.0,133.0,3.3,30.35,753.5,640.22,475.21
2018,9,23,13,30,878.0,108.0,3.4,30.2,750.0,591.9,439.01
2018,9,23,13,45,892.5,98.0,3.45,30.0,729.5,538.19,396.95
2018,9,23,14,0,907.0,88.0,3.5,29.8,709.0,481.1,350.65
2018,9,23,14,15,896.5,87.0,3.55,29.45,675.0,418.69,299.09
2018,9,23,14,30,886.0,86.0,3.6,29.1,641.0,356.09,246.01
2018,9,23,14,45,872.0,83.5,3.6,28.7,600.5,291.5,191.07
2018,9,23,15,0,858.0,81.0,3.6,28.3,560.0,227.73,138.26
2018,9,23,15,15,838.5,78.0,3.6,28.3,514.0,158.64,86.82
2018,9,23,15,30,819.0,75.0,3.6,28.3,468.0,96.25,53.65
2018,9,23,15,45,793.0,71.5,3.45,27.3,419.0,63.94,48.53
2018,9,23,16,0,767.0,68.0,3.3,26.3,370.0,61.05,46.45
2018,9,23,16,15,729.0,64.0,3.15,25.5,319.0,57.55,43.74
2018,9,23,16,30,691.0,60.0,3.0,24.7,268.0,54.06,40.93
2018,9,23,16,45,632.0,54.0,2.8,23.9,216.0,44.96,33.16
2018,9,23,17,0,573.0,48.0,2.6,23.1,164.0,39.99,28.75
2018,9,23,17,15,474.5,40.5,2.3,22.0,117.5,33.63,22.94
2018,9,23,17,30,376.0,33.0,2.0,20.9,71.0,27.46,16.44
2018,9,23,17,45,226.0,21.0,1.7,19.75,40.0,17.43,0.0
2018,9,23,18,0,76.0,9.0,1.4,18.6,9.0,7.08,0.0
2018,9,23,18,15,38.0,4.5,1.45,18.05,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.85,12.25,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.8,12.4,9.0,51.07,0.0
2018,9,24,6,15,229.0,21.0,0.9,13.2,40.5,195.16,0.0
2018,9,24,6,30,383.0,33.0,1.0,14.0,72.0,345.96,264.51
2018,9,24,6,45,486.5,41.0,1.1,14.75,120.0,450.2,362.09
2018,9,24,7,0,590.0,49.0,1.2,15.5,168.0,562.2,452.37
2018,9,24,7,15,651.5,54.5,1.1,16.35,220.5,636.55,507.77
2018,9,24,7,30,713.0,60.0,1.0,17.2,273.0,721.02,566.66
2018,9,24,7,45,730.5,67.0,0.95,18.05,320.0,769.45,597.07
2018,9,24,8,0,748.0,74.0,0.9,18.9,367.0,815.98,624.79
2018,9,24,8,15,790.5,75.5,0.75,20.15,421.0,877.19,658.17
2018,9,24,8,30,833.0,77.0,0.6,21.4,475.0,936.89,688.13
2018,9,24,8,45,797.0,91.5,0.5,22.6,502.0,933.31,677.68
2018,9,24,9,0,761.0,106.0,0.4,23.8,529.0,924.13,664.86
2018,9,24,9,15,737.5,120.5,0.35,25.05,555.0,930.58,663.07
2018,9,24,9,30,714.0,135.0,0.3,26.3,581.0,925.86,654.26
2018,9,24,9,45,731.0,140.5,0.3,27.55,618.5,947.87,663.21
2018,9,24,10,0,748.0,146.0,0.3,28.8,656.0,966.25,669.44
2018,9,24,10,15,756.5,150.5,0.35,29.6,684.0,971.03,669.88
2018,9,24,10,30,765.0,155.0,0.4,30.4,712.0,971.96,668.4
2018,9,24,10,45,799.0,146.5,0.45,31.15,742.0,971.81,666.62
2018,9,24,11,0,833.0,138.0,0.5,31.9,772.0,975.95,667.54
2018,9,24,11,15,828.0,144.0,0.5,32.3,782.0,953.32,652.5
2018,9,24,11,30,823.0,150.0,0.5,32.7,792.0,927.2,635.85
2018,9,24,11,45,789.5,165.0,0.55,33.05,783.5,881.21,608.37
2018,9,24,12,0,756.0,180.0,0.6,33.4,775.0,841.22,584.37
2018,9,24,12,15,768.5,173.0,0.7,33.6,775.0,808.73,565.32
2018,9,24,12,30,781.0,166.0,0.8,33.8,775.0,767.75,540.28
2018,9,24,12,45,777.0,164.0,0.85,34.0,762.0,722.12,510.49
2018,9,24,13,0,773.0,162.0,0.9,34.2,749.0,677.53,480.48
2018,9,24,13,15,766.5,158.0,1.05,34.15,727.5,623.93,445.0
2018,9,24,13,30,760.0,154.0,1.2,34.1,706.0,569.19,407.15
2018,9,24,13,45,762.5,146.5,1.35,34.1,682.5,515.07,367.89
2018,9,24,14,0,765.0,139.0,1.5,34.1,659.0,459.36,325.64
2018,9,24,14,15,749.0,135.0,1.65,33.85,623.0,398.05,278.17
2018,9,24,14,30,733.0,131.0,1.8,33.6,587.0,337.67,229.94
2018,9,24,14,45,734.5,121.5,1.9,33.35,553.0,278.73,181.47
2018,9,24,15,0,736.0,112.0,2.0,33.1,519.0,219.19,133.42
2018,9,24,15,15,753.0,99.5,2.0,33.1,486.0,163.98,92.38
2018,9,24,15,30,770.0,87.0,2.0,33.1,453.0,101.83,58.16
2018,9,24,15,45,765.5,79.5,2.2,32.15,410.5,69.33,51.95
2018,9,24,16,0,761.0,72.0,2.4,31.2,368.0,63.99,47.92
2018,9,24,16,15,717.0,67.5,2.45,30.1,315.0,60.13,45.02
2018,9,24,16,30,673.0,63.0,2.5,29.0,262.0,51.96,38.38
2018,9,24,16,45,608.0,57.0,2.55,27.95,210.0,47.0,34.27
2018,9,24,17,0,543.0,51.0,2.6,26.9,158.0,42.14,30.01
2018,9,24,17,15,438.0,42.0,2.6,25.45,111.5,34.67,23.36
2018,9,24,17,30,333.0,33.0,2.6,24.0,65.0,27.36,15.69
2018,9,24,17,45,189.5,19.5,2.6,22.6,35.5,16.13,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.2,6.0,4.72,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,13.1,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.3,7.0,37.3,0.0
2018,9,25,6,15,205.5,19.5,0.75,14.05,37.0,178.45,0.0
2018,9,25,6,30,357.0,32.0,0.8,14.8,67.0,328.09,247.36
2018,9,25,6,45,413.0,39.0,0.85,15.55,103.0,394.8,317.07
2018,9,25,7,0,469.0,46.0,0.9,16.3,139.0,464.96,375.77
2018,9,25,7,15,235.0,61.5,0.85,17.1,108.0,301.39,247.17
2018,9,25,7,30,1.0,77.0,0.8,17.9,77.0,63.81,47.96
2018,9,25,7,45,36.0,99.5,0.75,18.7,113.5,127.15,102.15
2018,9,25,8,0,71.0,122.0,0.7,19.5,150.0,183.58,148.53
2018,9,25,8,15,121.5,148.0,0.75,20.65,203.0,280.66,225.47
2018,9,25,8,30,172.0,174.0,0.8,21.8,256.0,360.48,285.86
2018,9,25,8,45,442.5,147.0,0.85,22.9,385.0,644.41,496.57
2018,9,25,9,0,713.0,120.0,0.9,24.0,514.0,901.19,663.82
2018,9,25,9,15,799.0,104.0,0.95,24.9,575.5,967.03,699.13
2018,9,25,9,30,885.0,88.0,1.0,25.8,637.0,1024.45,730.87
2018,9,25,9,45,838.0,109.0,1.05,26.75,652.0,1013.69,720.19
2018,9,25,10,0,791.0,130.0,1.1,27.7,667.0,984.31,699.12
2018,9,25,10,15,792.5,136.0,1.15,28.45,692.0,983.51,696.7
2018,9,25,10,30,794.0,142.0,1.2,29.2,717.0,978.83,691.64
2018,9,25,10,45,857.5,121.0,1.25,29.9,757.0,1002.49,704.36
2018,9,25,11,0,921.0,100.0,1.3,30.6,797.0,1007.13,705.11
2018,9,25,11,15,914.0,105.0,1.3,31.25,805.5,980.78,686.6
2018,9,25,11,30,907.0,110.0,1.3,31.9,814.0,950.88,666.41
2018,9,25,11,45,880.5,122.5,1.3,32.5,809.0,907.83,638.3
2018,9,25,12,0,854.0,135.0,1.3,33.1,804.0,873.93,616.0
2018,9,25,12,15,893.0,117.0,1.35,33.35,813.0,840.17,595.13
2018,9,25,12,30,932.0,99.0,1.4,33.6,822.0,811.67,577.47
2018,9,25,12,45,923.5,100.5,1.45,33.85,807.5,761.47,544.68
2018,9,25,13,0,915.0,102.0,1.5,34.1,793.0,709.23,508.67
2018,9,25,13,15,888.5,109.0,1.55,34.1,765.5,649.01,466.6
2018,9,25,13,30,862.0,116.0,1.6,34.1,738.0,592.19,425.47
2018,9,25,13,45,879.0,105.0,1.7,34.15,718.5,536.33,383.88
2018,9,25,14,0,896.0,94.0,1.8,34.2,699.0,480.14,339.99
2018,9,25,14,15,885.0,92.5,1.85,34.0,664.5,417.6,290.18
2018,9,25,14,30,874.0,91.0,1.9,33.8,630.0,354.96,238.87
2018,9,25,14,45,858.5,88.5,2.0,33.65,589.0,287.27,183.44
2018,9,25,15,0,843.0,86.0,2.1,33.5,548.0,223.03,131.88
2018,9,25,15,15,821.5,83.0,2.1,33.5,502.0,159.11,85.96
2018,9,25,15,30,800.0,80.0,2.1,33.5,456.0,97.65,54.5
2018,9,25,15,45,771.0,76.5,2.25,32.65,406.5,67.26,50.16
2018,9,25,16,0,742.0,73.0,2.4,31.8,357.0,64.47,48.21
2018,9,25,16,15,700.0,68.0,2.4,30.7,305.5,60.31,45.06
2018,9,25,16,30,658.0,63.0,2.4,29.6,254.0,51.8,38.14
2018,9,25,16,45,594.5,56.5,2.35,28.55,203.0,46.52,33.75
2018,9,25,17,0,531.0,50.0,2.3,27.5,152.0,41.29,29.18
2018,9,25,17,15,427.5,40.5,2.1,26.0,106.5,33.44,22.2
2018,9,25,17,30,324.0,31.0,1.9,24.5,61.0,25.7,13.85
2018,9,25,17,45,184.0,19.0,1.7,23.05,33.5,14.95,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.6,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.65,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.8,6.0,4.72,0.0
2018,9,26,6,15,160.5,17.5,0.95,14.55,30.5,147.48,0.0
2018,9,26,6,30,275.0,29.0,1.1,15.3,55.0,269.71,201.45
2018,9,26,6,45,149.5,43.0,1.25,16.05,58.5,182.09,146.84
2018,9,26,7,0,24.0,57.0,1.4,16.8,62.0,75.55,58.48
2018,9,26,7,15,31.0,78.0,1.35,17.6,86.0,104.6,83.47
2018,9,26,7,30,38.0,99.0,1.3,18.4,110.0,133.38,107.46
2018,9,26,7,45,29.5,100.0,1.2,19.15,109.5,122.37,97.71
2018,9,26,8,0,21.0,101.0,1.1,19.9,109.0,112.91,89.16
2018,9,26,8,15,13.5,121.0,1.05,21.05,126.5,113.42,88.57
2018,9,26,8,30,6.0,141.0,1.0,22.2,144.0,124.18,96.19
2018,9,26,8,45,47.5,186.0,0.95,23.35,212.0,228.62,179.39
2018,9,26,9,0,89.0,231.0,0.9,24.5,280.0,320.06,248.45
2018,9,26,9,15,199.0,242.0,0.85,25.5,362.0,464.26,355.23
2018,9,26,9,30,309.0,253.0,0.8,26.5,444.0,610.87,456.52
2018,9,26,9,45,445.5,227.5,0.75,27.5,519.5,743.08,543.25
2018,9,26,10,0,582.0,202.0,0.7,28.5,595.0,858.22,614.47
2018,9,26,10,15,663.0,181.5,0.7,29.4,646.0,911.64,643.4
2018,9,26,10,30,744.0,161.0,0.7,30.3,697.0,958.66,668.24
2018,9,26,10,45,681.0,193.0,0.7,31.25,693.5,914.45,637.4
2018,9,26,11,0,618.0,225.0,0.7,32.2,690.0,866.37,604.53
2018,9,26,11,15,667.0,208.0,0.75,33.0,717.0,875.7,610.12
2018,9,26,11,30,716.0,191.0,0.8,33.8,744.0,879.06,610.81
2018,9,26,11,45,723.5,188.5,0.85,34.6,749.5,854.32,594.2
2018,9,26,12,0,731.0,186.0,0.9,35.4,755.0,826.21,575.36
2018,9,26,12,15,683.0,205.0,0.9,35.95,734.5,770.38,537.81
2018,9,26,12,30,635.0,224.0,0.9,36.5,714.0,714.64,500.19
2018,9,26,12,45,618.5,227.0,0.9,37.1,698.0,668.89,468.97
2018,9,26,13,0,602.0,230.0,0.9,37.7,682.0,622.61,436.81
2018,9,26,13,15,644.5,206.0,0.9,37.75,678.0,590.3,414.78
2018,9,26,13,30,687.0,182.0,0.9,37.8,674.0,552.01,387.61
2018,9,26,13,45,723.0,161.0,0.9,37.85,661.5,507.03,354.61
2018,9,26,14,0,759.0,140.0,0.9,37.9,649.0,456.88,316.49
2018,9,26,14,15,711.5,145.5,0.9,37.7,603.0,391.6,267.62
2018,9,26,14,30,664.0,151.0,0.9,37.5,557.0,330.76,221.17
2018,9,26,14,45,685.0,131.5,0.95,37.35,526.0,273.14,174.85
2018,9,26,15,0,706.0,112.0,1.0,37.2,495.0,212.77,126.93
2018,9,26,15,15,614.5,123.5,1.0,37.2,436.5,158.83,92.03
2018,9,26,15,30,523.0,135.0,1.0,37.2,378.0,114.02,71.77
2018,9,26,15,45,536.5,117.0,1.3,36.2,342.5,86.17,64.59
2018,9,26,16,0,550.0,99.0,1.6,35.2,307.0,75.04,56.06
2018,9,26,16,15,515.0,89.5,1.6,33.8,262.0,68.88,51.47
2018,9,26,16,30,480.0,80.0,1.6,32.4,217.0,62.53,46.53
2018,9,26,16,45,409.5,68.5,1.65,31.05,168.5,51.6,37.56
2018,9,26,17,0,339.0,57.0,1.7,29.7,120.0,43.0,30.25
2018,9,26,17,15,264.5,44.0,1.9,28.25,83.5,33.26,21.71
2018,9,26,17,30,190.0,31.0,2.1,26.8,47.0,23.47,11.35
2018,9,26,17,45,105.5,17.5,2.3,25.35,25.5,13.77,0.0
2018,9,26,18,0,21.0,4.0,2.5,23.9,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,23.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.25,14.0,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.3,14.1,5.0,3.93,0.0
2018,9,27,6,15,145.0,19.0,1.45,14.65,31.0,107.86,0.0
2018,9,27,6,30,259.0,33.0,1.6,15.2,57.0,263.9,194.7
2018,9,27,6,45,223.0,36.0,1.8,15.75,66.0,244.21,198.38
2018,9,27,7,0,187.0,39.0,2.0,16.3,75.0,224.36,185.83
2018,9,27,7,15,131.5,50.5,1.9,17.05,79.5,179.92,149.35
2018,9,27,7,30,76.0,62.0,1.8,17.8,84.0,133.95,109.82
2018,9,27,7,45,38.0,74.5,1.75,18.6,85.5,100.53,80.41
2018,9,27,8,0,0.0,87.0,1.7,19.4,87.0,69.09,52.26
2018,9,27,8,15,0.0,103.5,1.65,20.45,103.5,83.46,63.77
2018,9,27,8,30,0.0,120.0,1.6,21.5,120.0,97.79,74.97
2018,9,27,8,45,103.5,150.5,1.55,22.6,207.0,264.31,211.09
2018,9,27,9,0,207.0,181.0,1.5,23.7,294.0,426.35,334.87
2018,9,27,9,15,249.0,212.5,1.45,24.55,358.5,505.28,390.15
2018,9,27,9,30,291.0,244.0,1.4,25.4,423.0,582.65,442.77
2018,9,27,9,45,418.5,229.5,1.35,26.25,502.0,718.25,535.72
2018,9,27,10,0,546.0,215.0,1.3,27.1,581.0,827.29,606.24
2018,9,27,10,15,483.0,249.0,1.35,27.9,582.5,791.9,577.49
2018,9,27,10,30,420.0,283.0,1.4,28.7,584.0,753.38,548.33
2018,9,27,10,45,555.0,236.5,1.45,29.5,645.5,826.45,598.04
2018,9,27,11,0,690.0,190.0,1.5,30.3,707.0,901.74,645.45
2018,9,27,11,15,687.0,196.5,1.55,30.85,718.0,883.4,631.67
2018,9,27,11,30,684.0,203.0,1.6,31.4,729.0,861.89,616.74
2018,9,27,11,45,710.0,192.5,1.65,31.9,740.5,846.51,606.24
2018,9,27,12,0,736.0,182.0,1.7,32.4,752.0,826.59,592.61
2018,9,27,12,15,659.5,213.0,1.75,32.65,721.5,758.84,546.21
2018,9,27,12,30,583.0,244.0,1.8,32.9,691.0,687.79,497.4
2018,9,27,12,45,617.5,225.5,1.85,33.1,692.0,666.9,483.35
2018,9,27,13,0,652.0,207.0,1.9,33.3,693.0,636.57,462.01
2018,9,27,13,15,644.0,202.5,1.95,33.3,672.0,587.0,426.77
2018,9,27,13,30,636.0,198.0,2.0,33.3,651.0,536.75,390.16
2018,9,27,13,45,620.5,193.5,2.05,33.25,621.5,482.36,349.63
2018,9,27,14,0,605.0,189.0,2.1,33.2,592.0,428.64,308.43
2018,9,27,14,15,624.5,170.5,2.2,32.85,567.5,378.27,268.43
2018,9,27,14,30,644.0,152.0,2.3,32.5,543.0,324.99,224.73
2018,9,27,14,45,624.5,146.0,2.35,32.15,504.5,268.7,179.1
2018,9,27,15,0,605.0,140.0,2.4,31.8,466.0,214.52,136.2
2018,9,27,15,15,631.0,119.0,2.4,31.8,433.0,157.2,92.85
2018,9,27,15,30,657.0,98.0,2.4,31.8,400.0,96.89,57.85
2018,9,27,15,45,643.5,90.5,2.7,30.3,359.0,69.64,52.7
2018,9,27,16,0,630.0,83.0,3.0,28.8,318.0,64.96,49.28
2018,9,27,16,15,572.0,77.5,3.05,27.55,267.0,60.91,46.21
2018,9,27,16,30,514.0,72.0,3.1,26.3,216.0,56.94,43.06
2018,9,27,16,45,457.5,62.0,3.2,25.05,170.5,49.54,36.8
2018,9,27,17,0,401.0,52.0,3.3,23.8,125.0,42.01,30.18
2018,9,27,17,15,310.5,40.5,3.3,22.7,86.0,32.93,21.9
2018,9,27,17,30,220.0,29.0,3.3,21.6,47.0,22.11,9.82
2018,9,27,17,45,118.0,15.5,3.3,20.5,24.5,12.2,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.4,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,15.0,3.0,2.15,14.3,2.5,0.0,0.0
2018,9,28,6,0,30.0,6.0,2.2,14.4,5.0,0.0,0.0
2018,9,28,6,15,27.0,9.5,2.3,14.7,10.0,24.82,0.0
2018,9,28,6,30,24.0,13.0,2.4,15.0,15.0,31.98,18.76
2018,9,28,6,45,12.0,23.0,2.45,15.3,24.0,26.98,17.15
2018,9,28,7,0,0.0,33.0,2.5,15.6,33.0,25.18,15.65
2018,9,28,7,15,0.0,35.5,2.5,15.95,35.5,27.08,17.44
2018,9,28,7,30,0.0,38.0,2.5,16.3,38.0,29.0,19.12
2018,9,28,7,45,0.0,29.0,2.5,16.7,29.0,22.1,13.21
2018,9,28,8,0,0.0,20.0,2.5,17.1,20.0,15.23,7.32
2018,9,28,8,15,0.0,39.5,2.5,17.6,39.5,30.18,19.91
2018,9,28,8,30,0.0,59.0,2.5,18.1,59.0,45.22,32.4
2018,9,28,8,45,0.5,96.5,2.55,18.6,97.0,75.79,57.62
2018,9,28,9,0,1.0,134.0,2.6,19.1,135.0,109.55,85.0
2018,9,28,9,15,5.5,166.5,2.65,19.7,170.0,143.48,112.21
2018,9,28,9,30,10.0,199.0,2.7,20.3,205.0,177.71,139.19
2018,9,28,9,45,8.5,197.0,2.75,20.9,202.5,172.51,134.31
2018,9,28,10,0,7.0,195.0,2.8,21.5,200.0,167.73,129.9
2018,9,28,10,15,57.5,210.5,2.9,21.95,251.5,249.37,195.74
2018,9,28,10,30,108.0,226.0,3.0,22.4,303.0,334.33,262.15
2018,9,28,10,45,171.0,246.0,3.1,22.85,371.5,412.3,322.09
2018,9,28,11,0,234.0,266.0,3.2,23.3,440.0,508.21,393.5
2018,9,28,11,15,204.0,311.0,3.25,23.55,464.5,494.42,380.87
2018,9,28,11,30,174.0,356.0,3.3,23.8,489.0,501.56,384.02
2018,9,28,11,45,438.0,270.5,3.4,24.05,607.5,675.76,516.1
2018,9,28,12,0,702.0,185.0,3.5,24.3,726.0,800.98,607.9
2018,9,28,12,15,795.0,145.5,3.55,24.35,754.5,798.36,606.17
2018,9,28,12,30,888.0,106.0,3.6,24.4,783.0,784.26,596.62
2018,9,28,12,45,881.0,107.0,3.6,24.45,769.5,736.37,561.81
2018,9,28,13,0,874.0,108.0,3.6,24.5,756.0,686.46,524.22
2018,9,28,13,15,868.5,107.0,3.65,24.45,736.0,633.94,484.17
2018,9,28,13,30,863.0,106.0,3.7,24.4,716.0,579.78,441.68
2018,9,28,13,45,855.5,104.0,3.75,24.35,689.0,522.39,395.44
2018,9,28,14,0,848.0,102.0,3.8,24.3,662.0,464.45,347.26
2018,9,28,14,15,836.5,99.5,3.9,24.0,628.0,402.44,294.94
2018,9,28,14,30,825.0,97.0,4.0,23.7,594.0,340.61,241.45
2018,9,28,14,45,809.5,94.0,4.05,23.45,554.0,277.82,186.92
2018,9,28,15,0,794.0,91.0,4.1,23.2,514.0,216.25,135.02
2018,9,28,15,15,771.0,87.5,4.1,23.2,469.0,154.93,89.09
2018,9,28,15,30,748.0,84.0,4.1,23.2,424.0,96.35,58.07
2018,9,28,15,45,719.5,79.5,4.1,22.1,376.5,68.73,53.83
2018,9,28,16,0,691.0,75.0,4.1,21.0,329.0,60.33,46.96
2018,9,28,16,15,650.0,69.0,4.05,20.25,279.5,55.85,43.27
2018,9,28,16,30,609.0,63.0,4.0,19.5,230.0,51.33,39.43
2018,9,28,16,45,544.0,56.0,3.9,18.75,181.5,45.78,34.5
2018,9,28,17,0,479.0,49.0,3.8,18.0,133.0,40.27,29.39
2018,9,28,17,15,371.5,38.5,3.6,17.4,90.5,31.69,21.27
2018,9,28,17,30,264.0,28.0,3.4,16.8,48.0,23.19,9.56
2018,9,28,17,45,140.5,15.5,3.2,16.2,25.0,12.2,0.0
2018,9,28,18,0,17.0,3.0,3.0,15.6,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.8,15.35,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
