Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,0,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,12.8,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,13.0,4.0,0.0,0.0
2018,9,29,6,15,142.0,17.0,1.5,13.85,28.5,104.88,0.0
2018,9,29,6,30,266.0,30.0,1.8,14.7,53.0,265.42,188.51
2018,9,29,6,45,381.0,39.5,2.1,15.6,97.5,375.45,303.56
2018,9,29,7,0,496.0,49.0,2.4,16.5,142.0,494.36,403.04
2018,9,29,7,15,485.0,62.5,2.35,17.15,176.5,522.08,426.63
2018,9,29,7,30,474.0,76.0,2.3,17.8,211.0,547.12,446.15
2018,9,29,7,45,389.0,104.5,2.25,18.45,229.0,513.34,418.47
2018,9,29,8,0,304.0,133.0,2.2,19.1,247.0,456.77,371.59
2018,9,29,8,15,297.0,156.5,2.15,19.65,280.5,484.29,390.67
2018,9,29,8,30,290.0,180.0,2.1,20.2,314.0,509.59,407.01
2018,9,29,8,45,281.0,202.0,2.0,20.75,342.5,528.89,418.29
2018,9,29,9,0,272.0,224.0,1.9,21.3,371.0,546.13,427.83
2018,9,29,9,15,468.0,184.5,1.9,21.8,459.5,723.17,558.12
2018,9,29,9,30,664.0,145.0,1.9,22.3,548.0,889.96,670.27
2018,9,29,9,45,754.0,124.5,1.95,22.75,606.0,947.72,704.94
2018,9,29,10,0,844.0,104.0,2.0,23.2,664.0,1010.65,743.49
2018,9,29,10,15,831.0,114.0,2.05,23.6,684.0,999.77,734.01
2018,9,29,10,30,818.0,124.0,2.1,24.0,704.0,984.87,722.91
2018,9,29,10,45,806.0,133.5,2.2,24.4,717.5,966.6,710.34
2018,9,29,11,0,794.0,143.0,2.3,24.8,731.0,944.74,695.48
2018,9,29,11,15,692.5,182.0,2.4,25.0,700.5,874.29,648.84
2018,9,29,11,30,591.0,221.0,2.5,25.2,670.0,794.68,593.74
2018,9,29,11,45,522.0,232.0,2.6,25.45,630.0,712.22,535.94
2018,9,29,12,0,453.0,243.0,2.7,25.7,590.0,639.78,483.82
2018,9,29,12,15,257.0,269.0,2.75,25.8,465.5,465.62,354.97
2018,9,29,12,30,61.0,295.0,2.8,25.9,341.0,296.47,225.43
2018,9,29,12,45,57.5,293.5,2.9,26.05,336.5,286.57,218.27
2018,9,29,13,0,54.0,292.0,3.0,26.2,332.0,276.8,210.71
2018,9,29,13,15,49.0,267.0,3.05,26.15,302.5,246.73,187.89
2018,9,29,13,30,44.0,242.0,3.1,26.1,273.0,218.04,165.99
2018,9,29,13,45,231.0,217.5,3.2,26.05,370.0,297.22,226.73
2018,9,29,14,0,418.0,193.0,3.3,26.0,467.0,346.34,260.76
2018,9,29,14,15,629.5,141.5,3.35,25.8,529.5,356.87,262.0
2018,9,29,14,30,841.0,90.0,3.4,25.6,592.0,339.28,237.94
2018,9,29,14,45,824.5,88.0,3.45,25.35,552.0,276.17,183.46
2018,9,29,15,0,808.0,86.0,3.5,25.1,512.0,214.35,131.81
2018,9,29,15,15,779.5,83.5,3.5,25.1,465.0,152.34,86.05
2018,9,29,15,30,751.0,81.0,3.5,25.1,418.0,93.75,55.73
2018,9,29,15,45,676.5,82.5,3.5,24.35,360.0,64.87,50.05
2018,9,29,16,0,602.0,84.0,3.5,23.6,302.0,65.42,50.82
2018,9,29,16,15,569.5,75.5,3.45,23.0,257.0,59.59,45.99
2018,9,29,16,30,537.0,67.0,3.4,22.4,212.0,53.59,40.88
2018,9,29,16,45,504.5,57.0,3.3,21.8,170.0,46.24,34.42
2018,9,29,17,0,472.0,47.0,3.2,21.2,128.0,38.67,27.55
2018,9,29,17,15,362.5,36.5,3.0,20.45,86.0,30.05,19.46
2018,9,29,17,30,253.0,26.0,2.8,19.7,44.0,21.52,6.58
2018,9,29,17,45,134.5,14.5,2.55,19.0,23.0,11.41,0.0
2018,9,29,18,0,16.0,3.0,2.3,18.3,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.85,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,5,45,12.5,2.5,0.45,15.7,2.0,0.0,0.0
2018,9,30,6,0,25.0,5.0,0.4,15.8,4.0,0.0,0.0
2018,9,30,6,15,134.0,18.5,0.4,16.25,28.0,101.14,0.0
2018,9,30,6,30,243.0,32.0,0.4,16.7,52.0,253.05,171.46
2018,9,30,6,45,347.0,43.0,0.4,17.15,94.5,354.02,279.45
2018,9,30,7,0,451.0,54.0,0.4,17.6,137.0,465.33,369.74
2018,9,30,7,15,521.0,61.5,0.4,18.25,186.0,551.62,435.36
2018,9,30,7,30,591.0,69.0,0.4,18.9,235.0,640.94,499.41
2018,9,30,7,45,639.0,73.5,0.35,19.55,284.5,709.04,544.26
2018,9,30,8,0,687.0,78.0,0.3,20.2,334.0,777.39,587.02
2018,9,30,8,15,718.5,82.0,0.3,20.85,382.0,829.02,617.53
2018,9,30,8,30,750.0,86.0,0.3,21.5,430.0,873.09,642.25
2018,9,30,8,45,773.0,89.5,0.3,22.1,474.5,912.33,663.4
2018,9,30,9,0,796.0,93.0,0.3,22.7,519.0,948.72,682.34
2018,9,30,9,15,813.0,95.0,0.3,23.25,558.5,973.99,694.24
2018,9,30,9,30,830.0,97.0,0.3,23.8,598.0,995.75,704.06
2018,9,30,9,45,813.0,109.5,0.3,24.3,622.5,991.56,698.32
2018,9,30,10,0,796.0,122.0,0.3,24.8,647.0,982.97,690.54
2018,9,30,10,15,828.5,115.0,0.45,25.2,681.0,998.73,701.45
2018,9,30,10,30,861.0,108.0,0.6,25.6,715.0,996.37,701.15
2018,9,30,10,45,819.5,129.0,0.75,26.0,719.0,975.23,689.62
2018,9,30,11,0,778.0,150.0,0.9,26.4,723.0,936.57,667.18
2018,9,30,11,15,834.5,128.5,1.05,26.7,751.5,944.21,673.87
2018,9,30,11,30,891.0,107.0,1.2,27.0,780.0,933.36,668.28
2018,9,30,11,45,872.0,116.0,1.35,27.3,777.0,893.91,644.54
2018,9,30,12,0,853.0,125.0,1.5,27.6,774.0,862.69,625.94
2018,9,30,12,15,673.5,197.0,1.6,27.7,707.5,755.43,554.16
2018,9,30,12,30,494.0,269.0,1.7,27.8,641.0,643.15,475.41
2018,9,30,12,45,379.0,302.0,1.75,27.9,584.5,547.17,407.16
2018,9,30,13,0,264.0,335.0,1.8,28.0,528.0,474.33,353.66
2018,9,30,13,15,217.5,328.0,1.9,27.65,484.0,409.25,306.93
2018,9,30,13,30,171.0,321.0,2.0,27.3,440.0,359.77,270.67
2018,9,30,13,45,135.5,303.5,2.05,27.0,395.5,312.48,235.55
2018,9,30,14,0,100.0,286.0,2.1,26.7,351.0,265.06,200.06
2018,9,30,14,15,101.0,269.0,2.2,26.35,331.5,242.33,182.76
2018,9,30,14,30,102.0,252.0,2.3,26.0,312.0,219.77,165.22
2018,9,30,14,45,81.0,224.5,2.35,25.65,270.0,184.92,138.72
2018,9,30,15,0,60.0,197.0,2.4,25.3,228.0,153.66,115.21
2018,9,30,15,15,72.0,185.0,2.4,25.3,219.0,139.38,103.93
2018,9,30,15,30,84.0,173.0,2.4,25.3,210.0,123.38,92.74
2018,9,30,15,45,66.0,151.5,2.6,24.6,178.5,105.61,84.48
2018,9,30,16,0,48.0,130.0,2.8,23.9,147.0,91.62,73.07
2018,9,30,16,15,43.0,114.0,2.75,23.35,127.5,80.75,64.03
2018,9,30,16,30,38.0,98.0,2.7,22.8,108.0,69.69,54.61
2018,9,30,16,45,24.0,77.0,2.7,22.3,83.0,55.44,42.2
2018,9,30,17,0,10.0,56.0,2.7,21.8,58.0,41.18,29.55
2018,9,30,17,15,5.0,37.5,2.5,21.25,38.5,27.86,17.41
2018,9,30,17,30,0.0,19.0,2.3,20.7,19.0,14.46,0.86
2018,9,30,17,45,0.0,9.5,2.1,20.15,9.5,7.47,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,5,45,2.0,0.5,0.8,15.35,0.5,0.0,0.0
2018,10,1,6,0,4.0,1.0,0.8,15.4,1.0,0.0,0.0
2018,10,1,6,15,16.5,14.0,0.8,15.8,15.0,21.71,0.0
2018,10,1,6,30,29.0,27.0,0.8,16.2,29.0,63.33,37.93
2018,10,1,6,45,61.0,45.5,0.8,16.55,55.0,112.01,87.34
2018,10,1,7,0,93.0,64.0,0.8,16.9,81.0,159.65,129.33
2018,10,1,7,15,122.5,83.5,0.8,17.65,113.0,208.67,170.93
2018,10,1,7,30,152.0,103.0,0.8,18.4,145.0,259.09,212.27
2018,10,1,7,45,139.5,117.5,0.8,19.15,162.0,265.75,216.42
2018,10,1,8,0,127.0,132.0,0.8,19.9,179.0,271.47,219.56
2018,10,1,8,15,64.0,128.5,0.85,20.8,152.0,185.14,148.13
2018,10,1,8,30,1.0,125.0,0.9,21.7,125.0,104.35,80.04
2018,10,1,8,45,15.5,161.5,0.95,22.6,169.5,153.39,119.63
2018,10,1,9,0,30.0,198.0,1.0,23.5,214.0,224.01,174.55
2018,10,1,9,15,40.0,217.0,1.05,24.1,240.0,252.26,195.51
2018,10,1,9,30,50.0,236.0,1.1,24.7,266.0,280.29,216.14
2018,10,1,9,45,41.5,235.0,1.15,25.25,261.0,266.36,204.3
2018,10,1,10,0,33.0,234.0,1.2,25.8,256.0,253.02,193.17
2018,10,1,10,15,87.5,276.5,1.2,26.35,337.0,350.66,267.14
2018,10,1,10,30,142.0,319.0,1.2,26.9,418.0,470.32,353.22
2018,10,1,10,45,166.5,325.0,1.2,27.4,444.5,493.19,368.01
2018,10,1,11,0,191.0,331.0,1.2,27.9,471.0,514.31,382.1
2018,10,1,11,15,298.5,317.0,1.25,28.15,539.5,611.9,451.47
2018,10,1,11,30,406.0,303.0,1.3,28.4,608.0,699.31,511.18
2018,10,1,11,45,325.0,313.5,1.35,28.7,558.5,600.51,441.49
2018,10,1,12,0,244.0,324.0,1.4,29.0,509.0,524.4,387.3
2018,10,1,12,15,152.5,319.0,1.55,29.05,434.5,414.12,308.37
2018,10,1,12,30,61.0,314.0,1.7,29.1,360.0,314.21,234.55
2018,10,1,12,45,52.5,305.0,1.85,29.2,344.0,293.69,219.75
2018,10,1,13,0,44.0,296.0,2.0,29.3,328.0,274.14,205.25
2018,10,1,13,15,73.5,306.5,2.15,29.2,358.0,294.93,221.33
2018,10,1,13,30,103.0,317.0,2.3,29.1,388.0,311.64,233.9
2018,10,1,13,45,140.0,306.5,2.4,29.05,399.0,317.21,237.78
2018,10,1,14,0,177.0,296.0,2.5,29.0,410.0,310.65,232.05
2018,10,1,14,15,166.5,278.5,2.5,28.65,381.5,276.8,206.1
2018,10,1,14,30,156.0,261.0,2.5,28.3,353.0,244.52,181.2
2018,10,1,14,45,218.5,236.0,2.5,27.95,354.5,226.74,164.79
2018,10,1,15,0,281.0,211.0,2.5,27.6,356.0,200.89,141.68
2018,10,1,15,15,392.5,166.0,2.5,27.6,349.0,158.62,105.43
2018,10,1,15,30,504.0,121.0,2.5,27.6,342.0,102.56,67.39
2018,10,1,15,45,543.5,102.5,2.4,26.75,315.5,76.88,59.67
2018,10,1,16,0,583.0,84.0,2.3,25.9,289.0,65.34,50.26
2018,10,1,16,15,537.5,76.5,2.25,25.35,242.5,60.1,45.96
2018,10,1,16,30,492.0,69.0,2.2,24.8,196.0,54.81,41.46
2018,10,1,16,45,366.5,61.0,2.1,24.2,144.0,46.03,33.81
2018,10,1,17,0,241.0,53.0,2.0,23.6,92.0,39.46,27.8
2018,10,1,17,15,193.5,37.5,1.8,23.0,61.5,28.21,17.35
2018,10,1,17,30,146.0,22.0,1.6,22.4,31.0,16.72,0.0
2018,10,1,17,45,73.0,11.0,1.45,21.8,15.5,8.65,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.4,18.2,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,0.4,18.2,1.0,0.0,0.0
2018,10,2,6,15,6.0,8.5,0.45,18.35,9.0,10.59,0.0
2018,10,2,6,30,8.0,16.0,0.5,18.5,17.0,18.17,6.25
2018,10,2,6,45,19.5,29.5,0.5,18.7,32.5,40.93,28.29
2018,10,2,7,0,31.0,43.0,0.5,18.9,48.0,64.23,48.85
2018,10,2,7,15,62.5,65.5,0.55,19.5,81.0,131.64,105.86
2018,10,2,7,30,94.0,88.0,0.6,20.1,114.0,187.33,152.07
2018,10,2,7,45,160.5,115.0,0.65,20.65,169.5,281.98,228.76
2018,10,2,8,0,227.0,142.0,0.7,21.2,225.0,400.28,319.75
2018,10,2,8,15,233.5,159.5,0.75,21.95,255.0,430.25,339.83
2018,10,2,8,30,240.0,177.0,0.8,22.7,285.0,459.39,359.49
2018,10,2,8,45,346.0,176.0,0.85,23.45,349.5,563.24,435.52
2018,10,2,9,0,452.0,175.0,0.9,24.2,414.0,696.33,527.13
2018,10,2,9,15,394.5,207.0,1.0,24.9,427.0,675.77,507.92
2018,10,2,9,30,337.0,239.0,1.1,25.6,440.0,627.42,471.78
2018,10,2,9,45,423.5,223.0,1.25,26.25,490.0,718.99,535.79
2018,10,2,10,0,510.0,207.0,1.4,26.9,540.0,784.18,579.71
2018,10,2,10,15,532.0,212.5,1.4,27.4,572.0,804.39,590.47
2018,10,2,10,30,554.0,218.0,1.4,27.9,604.0,821.42,599.55
2018,10,2,10,45,673.5,174.5,1.45,28.4,656.5,889.44,643.31
2018,10,2,11,0,793.0,131.0,1.5,28.9,709.0,931.52,668.18
2018,10,2,11,15,646.5,197.5,1.5,29.2,673.5,847.15,612.23
2018,10,2,11,30,500.0,264.0,1.5,29.5,638.0,747.52,543.02
2018,10,2,11,45,399.5,283.0,1.45,29.85,582.5,654.73,478.25
2018,10,2,12,0,299.0,302.0,1.4,30.2,527.0,549.55,404.0
2018,10,2,12,15,336.0,290.5,1.35,30.35,542.0,549.78,404.82
2018,10,2,12,30,373.0,279.0,1.3,30.5,557.0,546.15,401.94
2018,10,2,12,45,452.5,258.0,1.2,30.65,589.0,573.73,420.31
2018,10,2,13,0,532.0,237.0,1.1,30.8,621.0,577.96,421.85
2018,10,2,13,15,528.0,232.0,1.15,30.8,604.0,536.31,391.97
2018,10,2,13,30,524.0,227.0,1.2,30.8,587.0,493.86,361.07
2018,10,2,13,45,471.0,234.0,1.25,30.8,548.0,436.19,318.52
2018,10,2,14,0,418.0,241.0,1.3,30.8,509.0,383.2,278.78
2018,10,2,14,15,425.0,221.5,1.5,30.6,481.0,338.13,244.02
2018,10,2,14,30,432.0,202.0,1.7,30.4,453.0,292.21,207.35
2018,10,2,14,45,529.0,163.5,1.9,30.15,449.5,253.88,172.57
2018,10,2,15,0,626.0,125.0,2.1,29.9,446.0,205.83,129.85
2018,10,2,15,15,583.5,121.0,2.1,29.9,399.0,151.77,91.67
2018,10,2,15,30,541.0,117.0,2.1,29.9,352.0,103.24,66.77
2018,10,2,15,45,581.0,97.0,2.45,28.95,322.0,73.73,56.5
2018,10,2,16,0,621.0,77.0,2.8,28.0,292.0,60.94,46.11
2018,10,2,16,15,455.5,82.0,2.9,27.2,226.0,61.17,46.51
2018,10,2,16,30,290.0,87.0,3.0,26.4,160.0,62.76,47.9
2018,10,2,16,45,212.0,71.0,3.15,25.65,118.0,51.93,38.54
2018,10,2,17,0,134.0,55.0,3.3,24.9,76.0,40.28,28.23
2018,10,2,17,15,84.5,37.5,3.3,24.05,49.0,27.73,16.61
2018,10,2,17,30,35.0,20.0,3.3,23.2,22.0,15.15,0.0
2018,10,2,17,45,17.5,10.0,3.3,22.35,11.0,7.87,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,20.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.4,18.1,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.4,18.2,2.0,0.0,0.0
2018,10,3,6,15,90.0,14.5,0.4,18.5,20.0,70.02,0.0
2018,10,3,6,30,162.0,26.0,0.4,18.8,38.0,183.6,106.15
2018,10,3,6,45,320.0,34.5,0.45,19.1,82.0,327.46,256.03
2018,10,3,7,0,478.0,43.0,0.5,19.4,126.0,476.31,375.35
2018,10,3,7,15,417.5,63.0,0.65,19.75,153.0,469.65,373.82
2018,10,3,7,30,357.0,83.0,0.8,20.1,180.0,450.34,361.43
2018,10,3,7,45,234.5,108.5,0.95,20.45,177.5,360.27,290.92
2018,10,3,8,0,112.0,134.0,1.1,20.8,175.0,261.83,210.83
2018,10,3,8,15,164.0,154.0,1.25,21.25,223.0,335.07,269.6
2018,10,3,8,30,216.0,174.0,1.4,21.7,271.0,432.79,344.01
2018,10,3,8,45,211.5,183.5,1.55,22.15,286.5,439.4,347.11
2018,10,3,9,0,207.0,193.0,1.7,22.6,302.0,445.09,350.08
2018,10,3,9,15,138.0,193.0,1.75,23.15,268.0,348.24,273.85
2018,10,3,9,30,69.0,193.0,1.8,23.7,234.0,252.15,197.22
2018,10,3,9,45,337.5,184.0,1.9,24.2,401.0,587.3,454.67
2018,10,3,10,0,606.0,175.0,2.0,24.7,568.0,857.93,643.0
2018,10,3,10,15,698.0,150.0,2.05,25.25,620.0,915.13,676.43
2018,10,3,10,30,790.0,125.0,2.1,25.8,672.0,958.81,702.58
2018,10,3,10,45,739.5,150.5,2.15,26.3,673.5,928.14,680.48
2018,10,3,11,0,689.0,176.0,2.2,26.8,675.0,887.4,652.52
2018,10,3,11,15,457.5,240.5,2.25,27.0,574.0,705.01,525.56
2018,10,3,11,30,226.0,305.0,2.3,27.2,473.0,519.86,390.76
2018,10,3,11,45,340.5,266.0,2.4,27.4,520.0,567.43,428.58
2018,10,3,12,0,455.0,227.0,2.5,27.6,567.0,626.56,471.95
2018,10,3,12,15,521.0,225.0,2.55,27.4,612.0,652.73,490.74
2018,10,3,12,30,587.0,223.0,2.6,27.2,657.0,677.25,508.05
2018,10,3,12,45,470.0,263.5,2.7,26.95,607.0,590.92,445.04
2018,10,3,13,0,353.0,304.0,2.8,26.7,557.0,506.68,383.11
2018,10,3,13,15,377.5,284.0,2.8,26.4,548.0,478.92,363.09
2018,10,3,13,30,402.0,264.0,2.8,26.1,539.0,456.74,346.02
2018,10,3,13,45,424.5,235.5,2.85,25.8,515.0,414.51,313.51
2018,10,3,14,0,447.0,207.0,2.9,25.5,491.0,369.59,277.79
2018,10,3,14,15,258.5,182.0,2.85,25.25,344.0,242.15,181.19
2018,10,3,14,30,70.0,157.0,2.8,25.0,197.0,143.88,107.84
2018,10,3,14,45,171.0,151.0,2.8,24.75,240.0,156.47,114.02
2018,10,3,15,0,272.0,145.0,2.8,24.5,283.0,154.81,107.8
2018,10,3,15,15,255.0,150.0,2.8,24.5,270.0,133.79,92.73
2018,10,3,15,30,238.0,155.0,2.8,24.5,257.0,113.8,82.72
2018,10,3,15,45,207.0,131.5,2.65,24.05,212.5,90.66,72.09
2018,10,3,16,0,176.0,108.0,2.5,23.6,168.0,75.89,59.79
2018,10,3,16,15,269.5,92.0,2.3,23.25,167.0,66.95,52.24
2018,10,3,16,30,363.0,76.0,2.1,22.9,166.0,56.19,42.94
2018,10,3,16,45,367.0,60.0,1.95,22.6,133.0,45.33,33.36
2018,10,3,17,0,371.0,44.0,1.8,22.3,100.0,35.84,24.76
2018,10,3,17,15,264.5,32.5,1.55,21.7,64.5,26.58,15.58
2018,10,3,17,30,158.0,21.0,1.3,21.1,29.0,15.98,0.0
2018,10,3,17,45,79.0,10.5,1.1,20.5,14.5,8.26,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.15,16.25,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.2,16.4,2.0,0.0,0.0
2018,10,4,6,15,123.0,14.5,1.45,16.7,23.0,91.71,0.0
2018,10,4,6,30,233.0,27.0,1.7,17.0,44.0,232.6,126.49
2018,10,4,6,45,343.0,37.5,1.95,17.3,84.5,348.46,276.42
2018,10,4,7,0,453.0,48.0,2.2,17.6,125.0,463.5,375.21
2018,10,4,7,15,393.5,63.5,2.25,17.85,146.5,444.44,363.97
2018,10,4,7,30,334.0,79.0,2.3,18.1,168.0,425.57,350.54
2018,10,4,7,45,325.0,100.5,2.4,18.4,202.0,454.66,373.21
2018,10,4,8,0,316.0,122.0,2.5,18.7,236.0,457.38,374.63
2018,10,4,8,15,369.0,132.0,2.55,19.15,283.0,549.88,444.97
2018,10,4,8,30,422.0,142.0,2.6,19.6,330.0,619.71,496.1
2018,10,4,8,45,351.0,175.5,2.65,20.05,342.5,569.1,454.13
2018,10,4,9,0,280.0,209.0,2.7,20.5,355.0,539.56,428.0
2018,10,4,9,15,224.0,235.5,2.8,20.9,358.0,488.03,386.41
2018,10,4,9,30,168.0,262.0,2.9,21.3,361.0,458.45,360.92
2018,10,4,9,45,135.5,272.0,2.95,21.7,354.5,431.53,338.32
2018,10,4,10,0,103.0,282.0,3.0,22.1,348.0,379.74,297.12
2018,10,4,10,15,92.0,289.5,3.05,22.25,350.5,371.42,289.9
2018,10,4,10,30,81.0,297.0,3.1,22.4,353.0,363.08,282.56
2018,10,4,10,45,128.5,313.5,3.15,22.6,405.0,445.13,345.14
2018,10,4,11,0,176.0,330.0,3.2,22.8,457.0,500.49,386.54
2018,10,4,11,15,168.5,323.5,3.3,22.95,446.5,476.78,368.19
2018,10,4,11,30,161.0,317.0,3.4,23.1,436.0,453.22,350.27
2018,10,4,11,45,131.5,308.5,3.45,23.2,406.0,408.64,315.95
2018,10,4,12,0,102.0,300.0,3.5,23.3,376.0,366.01,282.95
2018,10,4,12,15,222.0,303.0,3.55,23.35,466.5,471.38,364.64
2018,10,4,12,30,342.0,306.0,3.6,23.4,557.0,548.17,422.56
2018,10,4,12,45,521.0,237.0,3.65,23.5,612.0,603.56,464.98
2018,10,4,13,0,700.0,168.0,3.7,23.6,667.0,633.07,487.09
2018,10,4,13,15,755.0,141.0,3.7,23.45,665.0,599.19,460.85
2018,10,4,13,30,810.0,114.0,3.7,23.3,663.0,558.16,428.31
2018,10,4,13,45,787.5,116.5,3.75,23.15,632.5,498.86,380.52
2018,10,4,14,0,765.0,119.0,3.8,23.0,602.0,440.4,332.11
2018,10,4,14,15,768.0,111.0,3.75,22.75,573.0,383.88,283.55
2018,10,4,14,30,771.0,103.0,3.7,22.5,544.0,326.02,232.71
2018,10,4,14,45,756.5,98.0,3.65,22.25,505.0,265.24,179.77
2018,10,4,15,0,742.0,93.0,3.6,22.0,466.0,205.7,129.58
2018,10,4,15,15,716.0,90.0,3.6,22.0,422.5,143.29,82.95
2018,10,4,15,30,690.0,87.0,3.6,22.0,379.0,88.01,54.32
2018,10,4,15,45,659.0,81.0,3.45,21.4,332.5,63.89,49.91
2018,10,4,16,0,628.0,75.0,3.3,20.8,286.0,59.74,46.53
2018,10,4,16,15,583.5,68.0,3.2,20.3,239.0,54.59,42.16
2018,10,4,16,30,539.0,61.0,3.1,19.8,192.0,49.39,37.58
2018,10,4,16,45,464.0,52.5,3.0,19.35,146.0,42.7,31.51
2018,10,4,17,0,389.0,44.0,2.9,18.9,100.0,36.05,25.22
2018,10,4,17,15,262.0,31.5,2.75,18.35,62.5,25.81,14.8
2018,10,4,17,30,135.0,19.0,2.6,17.8,25.0,14.45,0.0
2018,10,4,17,45,67.5,9.5,2.45,17.25,12.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.9,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,10,5,6,15,140.5,14.5,1.3,12.8,23.0,103.36,0.0
2018,10,5,6,30,264.0,26.0,1.5,13.6,44.0,252.31,124.45
2018,10,5,6,45,388.0,35.0,1.75,14.35,87.0,380.38,302.79
2018,10,5,7,0,512.0,44.0,2.0,15.1,130.0,506.36,410.73
2018,10,5,7,15,579.5,50.0,1.9,15.6,178.5,590.08,478.21
2018,10,5,7,30,647.0,56.0,1.8,16.1,227.0,676.85,543.83
2018,10,5,7,45,689.5,60.5,1.75,16.55,276.5,735.35,585.43
2018,10,5,8,0,732.0,65.0,1.7,17.0,326.0,800.29,629.61
2018,10,5,8,15,761.5,68.0,1.65,17.55,373.0,849.96,660.78
2018,10,5,8,30,791.0,71.0,1.6,18.1,420.0,897.66,689.5
2018,10,5,8,45,812.0,73.5,1.55,18.6,463.5,933.88,709.67
2018,10,5,9,0,833.0,76.0,1.5,19.1,507.0,967.14,727.47
2018,10,5,9,15,824.0,85.5,1.55,19.75,539.0,975.77,729.87
2018,10,5,9,30,815.0,95.0,1.6,20.4,571.0,980.11,729.85
2018,10,5,9,45,676.5,149.5,1.6,21.1,560.0,908.23,678.96
2018,10,5,10,0,538.0,204.0,1.6,21.8,549.0,810.57,610.35
2018,10,5,10,15,710.0,148.0,1.6,22.5,622.5,925.44,686.31
2018,10,5,10,30,882.0,92.0,1.6,23.2,696.0,999.89,730.42
2018,10,5,10,45,889.0,92.5,1.6,23.95,715.0,989.93,720.19
2018,10,5,11,0,896.0,93.0,1.6,24.7,734.0,975.99,708.65
2018,10,5,11,15,897.5,94.0,1.6,25.1,744.5,953.47,692.8
2018,10,5,11,30,899.0,95.0,1.6,25.5,755.0,927.28,674.8
2018,10,5,11,45,847.5,118.0,1.65,25.9,742.0,884.8,646.9
2018,10,5,12,0,796.0,141.0,1.7,26.3,729.0,829.96,610.76
2018,10,5,12,15,620.5,206.5,1.75,26.3,663.0,721.51,535.82
2018,10,5,12,30,445.0,272.0,1.8,26.3,597.0,609.23,455.5
2018,10,5,12,45,536.0,234.5,1.85,26.35,619.0,611.86,459.11
2018,10,5,13,0,627.0,197.0,1.9,26.4,641.0,610.6,458.19
2018,10,5,13,15,711.5,159.5,2.05,26.45,649.5,589.47,442.79
2018,10,5,13,30,796.0,122.0,2.2,26.5,658.0,557.25,418.07
2018,10,5,13,45,794.0,116.0,2.4,26.6,632.0,501.2,374.22
2018,10,5,14,0,792.0,110.0,2.6,26.7,606.0,443.94,327.85
2018,10,5,14,15,809.0,98.0,2.65,26.45,580.0,387.6,280.29
2018,10,5,14,30,826.0,86.0,2.7,26.2,554.0,328.23,228.78
2018,10,5,14,45,807.0,83.5,2.8,25.9,513.5,265.2,174.97
2018,10,5,15,0,788.0,81.0,2.9,25.6,473.0,203.85,124.22
2018,10,5,15,15,750.0,81.0,2.9,25.6,426.0,144.31,81.26
2018,10,5,15,30,712.0,81.0,2.9,25.6,379.0,84.39,50.41
2018,10,5,15,45,661.0,78.0,3.0,24.95,328.0,61.88,47.47
2018,10,5,16,0,610.0,75.0,3.1,24.3,277.0,59.55,45.7
2018,10,5,16,15,573.0,67.0,2.95,23.65,231.5,53.78,40.86
2018,10,5,16,30,536.0,59.0,2.8,23.0,186.0,47.88,35.75
2018,10,5,16,45,449.5,50.5,2.65,22.35,139.5,41.06,29.65
2018,10,5,17,0,363.0,42.0,2.5,21.7,93.0,34.32,23.36
2018,10,5,17,15,251.0,30.0,2.5,21.0,58.5,24.59,13.12
2018,10,5,17,30,139.0,18.0,2.5,20.3,24.0,14.16,0.0
2018,10,5,17,45,69.5,9.0,2.45,19.6,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,6,5,45,4.5,0.5,1.1,13.25,0.5,0.0,0.0
2018,10,6,6,0,9.0,1.0,1.1,13.3,1.0,0.0,0.0
2018,10,6,6,15,106.0,12.0,1.35,14.05,18.5,78.98,0.0
2018,10,6,6,30,203.0,23.0,1.6,14.8,36.0,206.3,85.33
2018,10,6,6,45,364.0,31.5,1.85,15.5,81.0,359.09,284.24
2018,10,6,7,0,525.0,40.0,2.1,16.2,126.0,512.24,413.54
2018,10,6,7,15,433.5,54.0,2.2,17.05,141.5,474.44,387.74
2018,10,6,7,30,342.0,68.0,2.3,17.9,157.0,418.1,344.82
2018,10,6,7,45,241.0,92.0,2.4,18.7,161.0,344.92,285.09
2018,10,6,8,0,140.0,116.0,2.5,19.5,165.0,265.47,217.94
2018,10,6,8,15,148.0,137.0,2.65,20.2,195.5,299.25,244.4
2018,10,6,8,30,156.0,158.0,2.8,20.9,226.0,332.35,269.36
2018,10,6,8,45,374.5,144.5,2.95,21.6,331.0,581.29,464.4
2018,10,6,9,0,593.0,131.0,3.1,22.3,436.0,800.38,622.52
2018,10,6,9,15,735.5,103.5,3.2,22.75,511.0,908.05,694.17
2018,10,6,9,30,878.0,76.0,3.3,23.2,586.0,1007.92,759.16
2018,10,6,9,45,889.0,79.0,3.4,23.65,620.5,1020.89,764.84
2018,10,6,10,0,900.0,82.0,3.5,24.1,655.0,1029.84,768.72
2018,10,6,10,15,909.0,83.0,3.55,24.45,682.0,1030.2,766.98
2018,10,6,10,30,918.0,84.0,3.6,24.8,709.0,1026.45,762.77
2018,10,6,10,45,925.0,84.5,3.65,25.1,728.5,1015.98,754.44
2018,10,6,11,0,932.0,85.0,3.7,25.4,748.0,1001.38,743.59
2018,10,6,11,15,935.5,85.5,3.75,25.6,759.5,979.38,728.26
2018,10,6,11,30,939.0,86.0,3.8,25.8,771.0,953.49,710.46
2018,10,6,11,45,940.5,85.5,3.85,25.95,774.0,920.96,688.36
2018,10,6,12,0,942.0,85.0,3.9,26.1,777.0,884.9,663.86
2018,10,6,12,15,940.5,85.5,4.0,26.2,772.0,844.09,636.36
2018,10,6,12,30,939.0,86.0,4.1,26.3,767.0,800.23,606.54
2018,10,6,12,45,927.5,88.5,4.15,26.4,751.5,748.45,569.84
2018,10,6,13,0,916.0,91.0,4.2,26.5,736.0,694.9,529.55
2018,10,6,13,15,909.5,89.5,4.25,26.5,714.0,639.18,486.93
2018,10,6,13,30,903.0,88.0,4.3,26.5,692.0,581.89,441.87
2018,10,6,13,45,903.5,84.0,4.35,26.45,666.5,524.49,395.33
2018,10,6,14,0,904.0,80.0,4.4,26.4,641.0,465.27,345.76
2018,10,6,14,15,892.5,77.5,4.45,26.3,605.5,401.33,291.3
2018,10,6,14,30,881.0,75.0,4.5,26.2,570.0,337.46,235.68
2018,10,6,14,45,865.0,73.0,4.55,26.1,529.5,273.23,179.76
2018,10,6,15,0,849.0,71.0,4.6,26.0,489.0,210.11,126.83
2018,10,6,15,15,825.5,68.5,4.6,26.0,443.0,142.39,76.89
2018,10,6,15,30,802.0,66.0,4.6,26.0,397.0,81.45,46.65
2018,10,6,15,45,768.0,62.5,4.55,25.55,347.5,56.96,43.17
2018,10,6,16,0,734.0,59.0,4.5,25.1,298.0,53.78,40.61
2018,10,6,16,15,678.5,54.5,4.2,24.55,246.5,49.55,37.06
2018,10,6,16,30,623.0,50.0,3.9,24.0,195.0,45.39,33.43
2018,10,6,16,45,535.0,44.0,3.6,23.4,146.5,36.64,25.69
2018,10,6,17,0,447.0,38.0,3.3,22.8,98.0,31.58,20.84
2018,10,6,17,15,304.0,27.5,3.15,22.1,60.5,22.74,10.97
2018,10,6,17,30,161.0,17.0,3.0,21.4,23.0,13.38,0.0
2018,10,6,17,45,80.5,8.5,2.85,20.7,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.75,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.15,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,18.95,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,6,15,130.5,12.0,2.95,15.65,20.0,95.24,0.0
2018,10,7,6,30,261.0,24.0,3.3,16.3,40.0,245.97,79.25
2018,10,7,6,45,388.5,33.0,3.6,16.9,82.5,380.0,299.26
2018,10,7,7,0,516.0,42.0,3.9,17.5,125.0,508.66,412.31
2018,10,7,7,15,586.0,48.5,4.2,18.1,174.5,595.19,484.59
2018,10,7,7,30,656.0,55.0,4.5,18.7,224.0,678.03,550.84
2018,10,7,7,45,693.0,61.0,4.75,19.3,273.0,740.51,598.66
2018,10,7,8,0,730.0,67.0,5.0,19.9,322.0,802.3,644.11
2018,10,7,8,15,756.5,71.5,5.05,20.5,369.0,850.98,677.29
2018,10,7,8,30,783.0,76.0,5.1,21.1,416.0,897.55,707.99
2018,10,7,8,45,792.5,82.0,5.15,21.75,456.5,926.6,725.24
2018,10,7,9,0,802.0,88.0,5.2,22.4,497.0,952.31,739.94
2018,10,7,9,15,830.5,88.5,5.25,22.9,540.5,986.98,761.24
2018,10,7,9,30,859.0,89.0,5.3,23.4,584.0,1018.2,779.89
2018,10,7,9,45,856.5,94.5,5.3,23.9,612.0,1020.2,777.9
2018,10,7,10,0,854.0,100.0,5.3,24.4,640.0,1018.17,773.5
2018,10,7,10,15,859.0,103.0,5.3,24.75,665.0,1016.74,770.2
2018,10,7,10,30,864.0,106.0,5.3,25.1,690.0,1011.28,764.33
2018,10,7,10,45,863.0,110.0,5.35,25.5,707.0,997.06,752.88
2018,10,7,11,0,862.0,114.0,5.4,25.9,724.0,979.0,739.02
2018,10,7,11,15,859.5,117.5,5.35,26.1,733.5,955.23,721.32
2018,10,7,11,30,857.0,121.0,5.3,26.3,743.0,927.94,701.36
2018,10,7,11,45,825.0,134.0,5.3,26.55,734.5,881.28,668.2
2018,10,7,12,0,793.0,147.0,5.3,26.8,726.0,832.76,633.71
2018,10,7,12,15,822.5,134.5,5.3,27.0,731.0,807.82,615.94
2018,10,7,12,30,852.0,122.0,5.3,27.2,736.0,777.63,594.07
2018,10,7,12,45,827.5,128.0,5.3,27.35,715.5,722.13,552.22
2018,10,7,13,0,803.0,134.0,5.3,27.5,695.0,666.13,509.42
2018,10,7,13,15,685.0,170.0,5.3,27.55,638.5,582.34,444.84
2018,10,7,13,30,567.0,206.0,5.3,27.6,582.0,499.37,380.51
2018,10,7,13,45,592.0,188.5,5.3,27.65,566.5,462.67,350.33
2018,10,7,14,0,617.0,171.0,5.3,27.7,551.0,417.76,312.65
2018,10,7,14,15,701.0,137.5,5.3,27.65,546.0,377.88,276.5
2018,10,7,14,30,785.0,104.0,5.3,27.6,541.0,329.86,231.84
2018,10,7,14,45,765.5,100.0,5.25,27.55,500.0,267.8,178.45
2018,10,7,15,0,746.0,96.0,5.2,27.5,459.0,203.52,125.37
2018,10,7,15,15,718.0,91.5,5.2,27.5,414.0,143.53,81.69
2018,10,7,15,30,690.0,87.0,5.2,27.5,369.0,87.02,53.02
2018,10,7,15,45,649.0,82.0,4.85,27.1,320.5,64.67,49.43
2018,10,7,16,0,608.0,77.0,4.5,26.7,272.0,61.15,46.59
2018,10,7,16,15,558.0,68.5,3.95,25.9,224.0,54.88,41.38
2018,10,7,16,30,508.0,60.0,3.4,25.1,176.0,48.52,35.91
2018,10,7,16,45,434.0,49.5,2.85,24.3,131.0,40.29,28.63
2018,10,7,17,0,360.0,39.0,2.3,23.5,86.0,31.98,21.01
2018,10,7,17,15,232.0,26.5,2.2,22.65,51.5,21.71,9.33
2018,10,7,17,30,104.0,14.0,2.1,21.8,17.0,11.02,0.0
2018,10,7,17,45,52.0,7.0,1.95,21.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,6,15,139.5,11.0,1.35,15.15,19.5,100.58,0.0
2018,10,8,6,30,279.0,22.0,1.5,16.2,39.0,256.18,52.08
2018,10,8,6,45,409.5,30.0,1.65,17.2,81.0,393.05,304.09
2018,10,8,7,0,540.0,38.0,1.8,18.2,123.0,514.64,409.86
2018,10,8,7,15,608.0,43.5,2.1,18.9,172.0,600.51,480.14
2018,10,8,7,30,676.0,49.0,2.4,19.6,221.0,688.77,548.59
2018,10,8,7,45,719.0,52.5,2.65,20.25,270.5,753.64,596.58
2018,10,8,8,0,762.0,56.0,2.9,20.9,320.0,818.16,642.35
2018,10,8,8,15,790.5,59.0,2.95,21.45,367.5,867.24,674.51
2018,10,8,8,30,819.0,62.0,3.0,22.0,415.0,902.94,696.4
2018,10,8,8,45,826.5,67.0,3.05,22.6,455.0,929.09,711.13
2018,10,8,9,0,834.0,72.0,3.1,23.2,495.0,951.82,723.35
2018,10,8,9,15,838.0,78.0,3.15,23.8,530.5,968.7,731.51
2018,10,8,9,30,842.0,84.0,3.2,24.4,566.0,981.74,737.15
2018,10,8,9,45,714.0,133.5,3.2,24.95,558.5,928.78,698.22
2018,10,8,10,0,586.0,183.0,3.2,25.5,551.0,846.7,639.84
2018,10,8,10,15,615.0,182.0,3.25,26.0,582.5,866.81,652.28
2018,10,8,10,30,644.0,181.0,3.3,26.5,614.0,883.07,661.32
2018,10,8,10,45,680.0,173.5,3.35,27.0,641.5,895.29,667.73
2018,10,8,11,0,716.0,166.0,3.4,27.5,669.0,902.84,671.1
2018,10,8,11,15,711.0,171.5,3.4,27.75,677.5,881.05,655.22
2018,10,8,11,30,706.0,177.0,3.4,28.0,686.0,856.23,637.61
2018,10,8,11,45,736.5,164.5,3.45,28.3,697.0,841.29,626.99
2018,10,8,12,0,767.0,152.0,3.5,28.6,708.0,821.45,613.03
2018,10,8,12,15,749.0,158.0,3.45,28.75,698.0,777.01,581.43
2018,10,8,12,30,731.0,164.0,3.4,28.9,688.0,731.08,547.94
2018,10,8,12,45,812.0,127.5,3.4,29.05,699.5,710.41,533.53
2018,10,8,13,0,893.0,91.0,3.4,29.2,711.0,678.89,510.47
2018,10,8,13,15,903.5,84.0,3.35,29.2,695.0,629.37,472.72
2018,10,8,13,30,914.0,77.0,3.3,29.2,679.0,576.63,431.51
2018,10,8,13,45,905.5,75.5,3.25,29.2,650.5,516.64,383.61
2018,10,8,14,0,897.0,74.0,3.2,29.2,622.0,455.82,333.59
2018,10,8,14,15,884.5,72.5,3.1,29.1,587.0,392.95,280.7
2018,10,8,14,30,872.0,71.0,3.0,29.0,552.0,330.25,226.85
2018,10,8,14,45,854.5,69.5,2.95,28.85,511.5,266.78,172.56
2018,10,8,15,0,837.0,68.0,2.9,28.7,471.0,204.61,121.35
2018,10,8,15,15,813.5,65.5,2.9,28.7,426.0,137.86,72.98
2018,10,8,15,30,790.0,63.0,2.9,28.7,381.0,77.86,43.89
2018,10,8,15,45,756.0,59.5,2.65,28.15,332.5,54.49,40.62
2018,10,8,16,0,722.0,56.0,2.4,27.6,284.0,51.27,38.05
2018,10,8,16,15,670.5,51.5,2.05,26.7,234.5,47.05,34.57
2018,10,8,16,30,619.0,47.0,1.7,25.8,185.0,42.88,30.98
2018,10,8,16,45,534.5,40.5,1.3,24.85,137.5,33.92,23.14
2018,10,8,17,0,450.0,34.0,0.9,23.9,90.0,28.4,17.91
2018,10,8,17,15,297.5,24.0,0.95,23.15,54.0,19.87,6.95
2018,10,8,17,30,145.0,14.0,1.0,22.4,18.0,11.02,0.0
2018,10,8,17,45,72.5,7.0,1.0,21.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
