Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,6,15,110.5,11.5,1.1,14.45,17.5,82.02,0.0
2018,10,9,6,30,221.0,23.0,1.2,15.2,35.0,213.69,10.61
2018,10,9,6,45,350.5,32.5,1.3,15.95,75.5,352.06,272.12
2018,10,9,7,0,480.0,42.0,1.4,16.7,116.0,481.49,385.14
2018,10,9,7,15,555.5,47.5,1.35,17.4,164.0,569.92,455.83
2018,10,9,7,30,631.0,53.0,1.3,18.1,212.0,655.06,519.65
2018,10,9,7,45,679.5,57.5,1.2,18.8,261.5,725.12,568.19
2018,10,9,8,0,728.0,62.0,1.1,19.5,311.0,795.18,613.71
2018,10,9,8,15,760.0,65.5,1.1,20.4,359.0,847.55,645.57
2018,10,9,8,30,792.0,69.0,1.1,21.3,407.0,898.1,675.07
2018,10,9,8,45,816.0,71.0,1.05,22.2,451.0,936.37,694.65
2018,10,9,9,0,840.0,73.0,1.0,23.1,495.0,959.56,704.01
2018,10,9,9,15,855.0,75.5,0.95,24.05,534.0,983.02,713.33
2018,10,9,9,30,870.0,78.0,0.9,25.0,573.0,1002.94,720.21
2018,10,9,9,45,879.0,81.0,0.85,26.0,605.5,1013.57,721.16
2018,10,9,10,0,888.0,84.0,0.8,27.0,638.0,1020.26,719.88
2018,10,9,10,15,897.0,84.5,0.85,27.5,664.0,1019.85,718.03
2018,10,9,10,30,906.0,85.0,0.9,28.0,690.0,1015.42,713.98
2018,10,9,10,45,865.5,104.0,1.0,28.55,694.5,979.5,691.65
2018,10,9,11,0,825.0,123.0,1.1,29.1,699.0,953.18,675.49
2018,10,9,11,15,729.5,164.0,1.3,29.35,679.0,890.3,638.18
2018,10,9,11,30,634.0,205.0,1.5,29.6,659.0,818.55,593.21
2018,10,9,11,45,617.5,213.0,1.75,29.85,656.5,784.76,572.5
2018,10,9,12,0,601.0,221.0,2.0,30.1,654.0,749.2,549.44
2018,10,9,12,15,591.5,221.5,2.2,30.1,645.0,711.24,524.52
2018,10,9,12,30,582.0,222.0,2.4,30.1,636.0,666.4,494.28
2018,10,9,12,45,567.5,222.5,2.6,30.05,620.0,622.9,464.08
2018,10,9,13,0,553.0,223.0,2.8,30.0,604.0,578.97,432.71
2018,10,9,13,15,560.5,212.0,2.95,29.75,588.0,538.12,403.14
2018,10,9,13,30,568.0,201.0,3.1,29.5,572.0,495.42,371.15
2018,10,9,13,45,598.0,180.5,3.3,29.2,556.5,458.82,342.5
2018,10,9,14,0,628.0,160.0,3.5,28.9,541.0,413.21,305.67
2018,10,9,14,15,713.0,127.5,3.65,28.4,536.0,373.53,270.72
2018,10,9,14,30,798.0,95.0,3.8,27.9,531.0,325.54,226.93
2018,10,9,14,45,799.5,87.5,3.9,27.4,496.5,264.96,174.6
2018,10,9,15,0,801.0,80.0,4.0,26.9,462.0,203.63,123.27
2018,10,9,15,15,774.5,76.5,4.0,26.9,416.5,141.92,78.49
2018,10,9,15,30,748.0,73.0,4.0,26.9,371.0,83.43,49.68
2018,10,9,15,45,710.5,69.0,3.95,25.65,322.5,61.11,46.72
2018,10,9,16,0,673.0,65.0,3.9,24.4,274.0,53.34,40.36
2018,10,9,16,15,618.5,59.0,3.65,23.55,225.0,48.51,36.3
2018,10,9,16,30,564.0,53.0,3.4,22.7,176.0,43.71,32.09
2018,10,9,16,45,474.5,45.5,3.2,21.85,130.0,37.5,26.45
2018,10,9,17,0,385.0,38.0,3.0,21.0,84.0,31.44,20.53
2018,10,9,17,15,243.0,26.0,2.85,20.15,50.0,21.49,6.44
2018,10,9,17,30,101.0,14.0,2.7,19.3,16.0,11.02,0.0
2018,10,9,17,45,50.5,7.0,2.55,18.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,75.5,12.0,0.75,13.1,16.0,59.41,0.0
2018,10,10,6,30,151.0,24.0,0.9,13.5,32.0,167.81,0.0
2018,10,10,6,45,274.5,37.0,1.05,13.9,71.0,300.96,232.45
2018,10,10,7,0,398.0,50.0,1.2,14.3,110.0,424.21,343.53
2018,10,10,7,15,480.5,57.0,1.1,14.75,157.0,519.62,420.88
2018,10,10,7,30,563.0,64.0,1.0,15.2,204.0,618.11,495.74
2018,10,10,7,45,618.5,69.0,0.95,15.6,253.5,692.61,549.15
2018,10,10,8,0,674.0,74.0,0.9,16.0,303.0,767.74,600.25
2018,10,10,8,15,710.0,77.5,0.85,16.65,350.0,822.15,633.89
2018,10,10,8,30,746.0,81.0,0.8,17.3,397.0,868.81,660.99
2018,10,10,8,45,774.0,83.0,0.75,17.9,441.0,910.52,683.98
2018,10,10,9,0,802.0,85.0,0.7,18.5,485.0,949.47,704.46
2018,10,10,9,15,822.0,86.5,0.8,19.45,524.5,976.52,719.1
2018,10,10,9,30,842.0,88.0,0.9,20.4,564.0,1000.07,731.55
2018,10,10,9,45,858.0,88.0,1.05,21.3,597.0,1000.89,730.71
2018,10,10,10,0,874.0,88.0,1.2,22.2,630.0,1010.89,735.99
2018,10,10,10,15,882.0,89.0,1.15,22.75,655.5,1010.05,731.67
2018,10,10,10,30,890.0,90.0,1.1,23.3,681.0,1005.24,725.17
2018,10,10,10,45,896.0,91.0,1.05,23.85,699.5,994.46,715.18
2018,10,10,11,0,902.0,92.0,1.0,24.4,718.0,979.7,702.98
2018,10,10,11,15,905.0,92.0,0.85,24.7,728.5,957.07,684.86
2018,10,10,11,30,908.0,92.0,0.7,25.0,739.0,930.73,664.65
2018,10,10,11,45,907.5,92.0,0.6,25.35,740.5,897.72,641.3
2018,10,10,12,0,907.0,92.0,0.5,25.7,742.0,861.44,616.1
2018,10,10,12,15,904.0,92.5,0.55,25.85,736.0,820.55,591.27
2018,10,10,12,30,901.0,93.0,0.6,26.0,730.0,776.9,564.35
2018,10,10,12,45,895.0,93.0,0.65,26.15,715.5,728.08,532.53
2018,10,10,13,0,889.0,93.0,0.7,26.3,701.0,677.2,497.37
2018,10,10,13,15,881.5,92.5,0.9,26.3,680.0,623.14,460.57
2018,10,10,13,30,874.0,92.0,1.1,26.3,659.0,567.66,420.67
2018,10,10,13,45,863.0,90.5,1.25,26.3,630.0,508.44,375.68
2018,10,10,14,0,852.0,89.0,1.4,26.3,601.0,448.75,328.31
2018,10,10,14,15,837.0,87.5,1.6,26.1,566.0,386.56,277.6
2018,10,10,14,30,822.0,86.0,1.8,25.9,531.0,324.79,225.56
2018,10,10,14,45,802.0,83.5,2.0,25.65,490.5,261.88,172.31
2018,10,10,15,0,782.0,81.0,2.2,25.4,450.0,200.81,122.15
2018,10,10,15,15,755.0,77.5,2.2,25.4,405.0,140.32,78.35
2018,10,10,15,30,728.0,74.0,2.2,25.4,360.0,83.12,50.22
2018,10,10,15,45,687.0,70.5,2.5,24.45,312.0,57.23,43.64
2018,10,10,16,0,646.0,67.0,2.8,23.5,264.0,54.48,41.5
2018,10,10,16,15,583.5,61.0,2.9,22.65,215.0,49.67,37.43
2018,10,10,16,30,521.0,55.0,3.0,21.8,166.0,44.93,33.24
2018,10,10,16,45,425.0,46.5,3.05,20.95,121.0,38.02,26.95
2018,10,10,17,0,329.0,38.0,3.1,20.1,76.0,31.25,20.28
2018,10,10,17,15,202.5,25.0,3.05,19.3,44.5,19.08,3.0
2018,10,10,17,30,76.0,12.0,3.0,18.5,13.0,9.44,0.0
2018,10,10,17,45,38.0,6.0,2.95,17.7,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,6,15,34.0,11.5,0.7,13.75,13.0,31.59,0.0
2018,10,11,6,30,68.0,23.0,0.8,14.1,26.0,96.71,0.0
2018,10,11,6,45,153.5,41.0,0.9,14.45,60.5,203.23,154.58
2018,10,11,7,0,239.0,59.0,1.0,14.8,95.0,311.52,252.63
2018,10,11,7,15,312.5,74.0,0.95,15.15,139.0,398.46,325.76
2018,10,11,7,30,386.0,89.0,0.9,15.5,183.0,490.49,399.27
2018,10,11,7,45,244.0,101.5,0.85,15.85,165.5,365.58,299.8
2018,10,11,8,0,102.0,114.0,0.8,16.2,148.0,230.62,188.97
2018,10,11,8,15,163.5,133.0,0.7,16.85,197.0,312.23,255.67
2018,10,11,8,30,225.0,152.0,0.6,17.5,246.0,418.45,336.58
2018,10,11,8,45,429.0,144.5,0.5,18.15,348.0,638.27,498.57
2018,10,11,9,0,633.0,137.0,0.4,18.8,450.0,848.98,636.41
2018,10,11,9,15,663.5,138.0,0.55,19.55,489.0,885.1,656.28
2018,10,11,9,30,694.0,139.0,0.7,20.3,528.0,918.07,676.72
2018,10,11,9,45,722.0,137.0,0.85,21.05,562.5,941.57,690.97
2018,10,11,10,0,750.0,135.0,1.0,21.8,597.0,961.34,702.87
2018,10,11,10,15,762.0,136.5,1.1,22.15,622.5,965.17,704.78
2018,10,11,10,30,774.0,138.0,1.2,22.5,648.0,965.19,704.56
2018,10,11,10,45,782.5,138.5,1.3,22.9,666.5,948.85,693.81
2018,10,11,11,0,791.0,139.0,1.4,23.3,685.0,937.18,686.28
2018,10,11,11,15,798.0,138.5,1.45,23.6,696.5,919.26,674.25
2018,10,11,11,30,805.0,138.0,1.5,23.9,708.0,897.64,659.93
2018,10,11,11,45,810.5,136.0,1.5,24.2,711.5,869.57,640.83
2018,10,11,12,0,816.0,134.0,1.5,24.5,715.0,838.07,619.56
2018,10,11,12,15,819.0,132.0,1.55,24.7,711.0,801.28,595.5
2018,10,11,12,30,822.0,130.0,1.6,24.9,707.0,761.5,568.52
2018,10,11,12,45,823.0,126.0,1.6,25.1,694.5,715.58,535.65
2018,10,11,13,0,824.0,122.0,1.6,25.3,682.0,667.23,500.35
2018,10,11,13,15,818.5,119.0,1.6,25.4,661.0,613.69,460.57
2018,10,11,13,30,813.0,116.0,1.6,25.5,640.0,558.79,418.61
2018,10,11,13,45,804.5,113.5,1.6,25.55,612.5,501.74,373.81
2018,10,11,14,0,796.0,111.0,1.6,25.6,585.0,444.13,327.1
2018,10,11,14,15,781.5,107.5,1.6,25.5,550.5,383.19,276.76
2018,10,11,14,30,767.0,104.0,1.6,25.4,516.0,322.98,225.83
2018,10,11,14,45,747.5,100.0,1.6,25.3,476.0,258.77,171.78
2018,10,11,15,0,728.0,96.0,1.6,25.2,436.0,199.21,123.02
2018,10,11,15,15,698.5,92.0,1.6,25.2,391.5,140.74,80.91
2018,10,11,15,30,669.0,88.0,1.6,25.2,347.0,85.94,53.65
2018,10,11,15,45,625.5,82.5,1.6,24.7,299.5,65.01,50.23
2018,10,11,16,0,582.0,77.0,1.6,24.2,252.0,61.16,47.09
2018,10,11,16,15,517.5,70.0,1.4,23.45,204.5,55.94,42.66
2018,10,11,16,30,453.0,63.0,1.2,22.7,157.0,50.79,38.09
2018,10,11,16,45,360.5,51.5,1.05,22.0,113.5,39.23,27.8
2018,10,11,17,0,268.0,40.0,0.9,21.3,70.0,30.34,19.24
2018,10,11,17,15,157.5,24.5,1.0,20.55,40.0,18.57,0.0
2018,10,11,17,30,47.0,9.0,1.1,19.8,10.0,7.08,0.0
2018,10,11,17,45,23.5,4.5,1.2,19.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,12,6,15,65.5,10.0,0.6,14.1,13.0,51.39,0.0
2018,10,12,6,30,131.0,20.0,0.6,14.6,26.0,145.17,0.0
2018,10,12,6,45,253.0,33.0,0.65,15.1,63.5,279.99,209.91
2018,10,12,7,0,375.0,46.0,0.7,15.6,101.0,403.07,322.51
2018,10,12,7,15,454.5,54.5,0.8,16.3,146.5,495.96,398.16
2018,10,12,7,30,534.0,63.0,0.9,17.0,192.0,592.57,472.61
2018,10,12,7,45,587.0,69.5,0.95,17.7,240.0,665.77,525.75
2018,10,12,8,0,640.0,76.0,1.0,18.4,288.0,739.65,576.9
2018,10,12,8,15,677.5,80.5,1.15,19.6,335.0,796.02,613.81
2018,10,12,8,30,715.0,85.0,1.3,20.8,382.0,851.12,648.71
2018,10,12,8,45,742.0,87.5,1.45,22.05,425.0,884.59,667.89
2018,10,12,9,0,769.0,90.0,1.6,23.3,468.0,922.74,689.94
2018,10,12,9,15,794.5,90.5,1.65,24.05,508.0,953.83,706.92
2018,10,12,9,30,820.0,91.0,1.7,24.8,548.0,981.53,721.56
2018,10,12,9,45,836.5,91.5,1.75,25.55,581.0,996.36,727.85
2018,10,12,10,0,853.0,92.0,1.8,26.3,614.0,1007.32,731.89
2018,10,12,10,15,856.0,95.5,1.9,26.95,638.0,991.35,719.82
2018,10,12,10,30,859.0,99.0,2.0,27.6,662.0,984.54,714.02
2018,10,12,10,45,838.5,110.5,2.15,28.25,672.5,972.89,705.66
2018,10,12,11,0,818.0,122.0,2.3,28.9,683.0,944.76,686.71
2018,10,12,11,15,851.5,112.0,2.4,29.2,703.5,940.49,683.86
2018,10,12,11,30,885.0,102.0,2.5,29.5,724.0,920.07,670.34
2018,10,12,11,45,887.5,101.5,2.6,29.85,727.0,889.62,650.26
2018,10,12,12,0,890.0,101.0,2.7,30.2,730.0,855.79,627.93
2018,10,12,12,15,864.0,110.0,2.8,30.3,717.0,814.27,600.92
2018,10,12,12,30,838.0,119.0,2.9,30.4,704.0,762.31,566.17
2018,10,12,12,45,833.0,118.0,2.95,30.55,690.0,714.5,532.0
2018,10,12,13,0,828.0,117.0,3.0,30.7,676.0,664.72,495.6
2018,10,12,13,15,751.0,138.0,3.05,30.65,633.0,591.67,441.57
2018,10,12,13,30,674.0,159.0,3.1,30.6,590.0,521.91,389.04
2018,10,12,13,45,721.5,136.5,3.15,30.55,579.5,481.0,356.44
2018,10,12,14,0,769.0,114.0,3.2,30.5,569.0,434.91,318.08
2018,10,12,14,15,798.5,100.0,3.2,30.35,547.5,382.62,273.47
2018,10,12,14,30,828.0,86.0,3.2,30.2,526.0,325.8,223.86
2018,10,12,14,45,813.0,82.5,3.25,30.0,486.5,262.92,170.53
2018,10,12,15,0,798.0,79.0,3.3,29.8,447.0,201.26,120.08
2018,10,12,15,15,770.5,75.5,3.3,29.8,401.5,139.78,76.22
2018,10,12,15,30,743.0,72.0,3.3,29.8,356.0,81.66,48.26
2018,10,12,15,45,705.0,67.5,3.2,29.05,308.0,59.97,45.1
2018,10,12,16,0,667.0,63.0,3.1,28.3,260.0,51.88,38.44
2018,10,12,16,15,609.5,56.5,2.75,27.15,211.0,46.62,34.08
2018,10,12,16,30,552.0,50.0,2.4,26.0,162.0,41.38,29.54
2018,10,12,16,45,457.5,42.0,2.05,24.8,117.0,34.71,23.58
2018,10,12,17,0,363.0,34.0,1.7,23.6,72.0,28.19,17.02
2018,10,12,17,15,219.5,21.5,1.65,22.7,41.0,17.77,0.0
2018,10,12,17,30,76.0,9.0,1.6,21.8,10.0,7.08,0.0
2018,10,12,17,45,38.0,4.5,1.6,20.9,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.3,14.05,14.0,7.47,0.0
2018,10,13,6,30,203.0,19.0,1.4,14.8,28.0,192.5,0.0
2018,10,13,6,45,347.5,28.5,1.45,15.55,68.0,347.99,257.32
2018,10,13,7,0,492.0,38.0,1.5,16.3,108.0,488.68,388.91
2018,10,13,7,15,570.0,44.0,1.65,17.1,156.0,579.95,464.07
2018,10,13,7,30,648.0,50.0,1.8,17.9,204.0,668.28,532.64
2018,10,13,7,45,677.0,57.0,1.95,18.7,250.0,724.13,573.95
2018,10,13,8,0,706.0,64.0,2.1,19.5,296.0,778.94,612.55
2018,10,13,8,15,758.5,65.0,2.15,20.5,348.0,847.11,657.53
2018,10,13,8,30,811.0,66.0,2.2,21.5,400.0,914.11,699.74
2018,10,13,8,45,823.5,70.5,2.25,22.5,441.5,944.36,715.68
2018,10,13,9,0,836.0,75.0,2.3,23.5,483.0,971.33,729.4
2018,10,13,9,15,848.0,79.0,2.3,24.3,521.0,993.62,739.83
2018,10,13,9,30,860.0,83.0,2.3,25.1,559.0,1012.2,747.78
2018,10,13,9,45,800.5,105.5,2.35,25.9,568.5,976.6,720.99
2018,10,13,10,0,741.0,128.0,2.4,26.7,578.0,943.79,696.71
2018,10,13,10,15,776.5,123.5,2.45,27.2,612.5,956.65,703.45
2018,10,13,10,30,812.0,119.0,2.5,27.7,647.0,973.73,712.6
2018,10,13,10,45,850.0,109.5,2.5,28.15,676.0,982.75,716.2
2018,10,13,11,0,888.0,100.0,2.5,28.6,705.0,974.45,708.81
2018,10,13,11,15,916.0,92.0,2.6,28.8,724.0,966.29,703.47
2018,10,13,11,30,944.0,84.0,2.7,29.0,743.0,953.16,694.99
2018,10,13,11,45,933.5,88.5,2.75,29.15,742.0,915.25,670.08
2018,10,13,12,0,923.0,93.0,2.8,29.3,741.0,874.44,643.32
2018,10,13,12,15,903.5,99.0,2.85,29.3,729.0,825.4,611.2
2018,10,13,12,30,884.0,105.0,2.9,29.3,717.0,774.66,577.6
2018,10,13,12,45,898.0,97.5,2.95,29.3,709.0,733.1,548.62
2018,10,13,13,0,912.0,90.0,3.0,29.3,701.0,687.75,515.53
2018,10,13,13,15,916.0,86.0,3.0,29.2,683.0,636.07,476.78
2018,10,13,13,30,920.0,82.0,3.0,29.1,665.0,581.8,434.88
2018,10,13,13,45,910.5,80.5,3.05,28.95,636.0,520.9,386.87
2018,10,13,14,0,901.0,79.0,3.1,28.8,607.0,459.28,336.64
2018,10,13,14,15,887.5,77.0,3.1,28.5,571.0,395.33,283.21
2018,10,13,14,30,874.0,75.0,3.1,28.2,535.0,331.69,228.78
2018,10,13,14,45,855.0,72.5,3.1,27.95,493.5,266.92,173.45
2018,10,13,15,0,836.0,70.0,3.1,27.7,452.0,200.08,118.58
2018,10,13,15,15,809.5,67.5,3.1,27.7,406.5,137.23,73.42
2018,10,13,15,30,783.0,65.0,3.1,27.7,361.0,77.53,44.9
2018,10,13,15,45,745.0,60.5,3.1,26.65,311.5,55.1,41.44
2018,10,13,16,0,707.0,56.0,3.1,25.6,262.0,51.09,38.22
2018,10,13,16,15,648.0,51.5,2.8,24.5,212.5,46.85,34.66
2018,10,13,16,30,589.0,47.0,2.5,23.4,163.0,39.37,28.14
2018,10,13,16,45,491.5,39.0,2.2,22.3,117.0,32.55,21.95
2018,10,13,17,0,394.0,31.0,1.9,21.2,71.0,25.86,15.05
2018,10,13,17,15,239.0,20.0,1.8,20.2,40.0,16.59,0.0
2018,10,13,17,30,84.0,9.0,1.7,19.2,9.0,7.08,0.0
2018,10,13,17,45,42.0,4.5,1.55,18.25,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,6,15,90.5,9.5,1.2,12.05,13.0,0.0,0.0
2018,10,14,6,30,181.0,19.0,1.3,12.8,26.0,143.56,0.0
2018,10,14,6,45,321.0,29.0,1.4,13.55,64.5,328.82,240.74
2018,10,14,7,0,461.0,39.0,1.5,14.3,103.0,465.64,373.6
2018,10,14,7,15,400.0,37.5,1.6,14.9,109.0,427.64,350.22
2018,10,14,7,30,339.0,36.0,1.7,15.5,115.0,381.5,316.5
2018,10,14,7,45,169.5,44.0,1.75,16.1,83.5,235.28,197.03
2018,10,14,8,0,0.0,52.0,1.8,16.7,52.0,39.79,28.13
2018,10,14,8,15,84.5,92.0,1.85,17.35,126.5,183.87,152.0
2018,10,14,8,30,169.0,132.0,1.9,18.0,201.0,316.13,260.29
2018,10,14,8,45,416.5,122.5,1.9,18.65,317.5,598.98,481.56
2018,10,14,9,0,664.0,113.0,1.9,19.3,434.0,853.11,659.86
2018,10,14,9,15,727.0,107.5,1.9,19.95,485.0,913.49,695.3
2018,10,14,9,30,790.0,102.0,1.9,20.6,536.0,964.28,725.42
2018,10,14,9,45,814.0,102.0,1.85,21.25,572.0,986.17,735.37
2018,10,14,10,0,838.0,102.0,1.8,21.9,608.0,1004.15,743.02
2018,10,14,10,15,877.5,96.0,1.85,22.55,645.5,1013.31,746.37
2018,10,14,10,30,917.0,90.0,1.9,23.2,683.0,1031.29,755.62
2018,10,14,10,45,918.0,93.0,1.9,23.8,700.5,1017.24,743.78
2018,10,14,11,0,919.0,96.0,1.9,24.4,718.0,999.25,729.98
2018,10,14,11,15,875.5,111.0,1.95,24.9,710.5,961.04,704.18
2018,10,14,11,30,832.0,126.0,2.0,25.4,703.0,908.64,669.2
2018,10,14,11,45,850.5,121.0,2.1,25.9,712.5,887.83,655.52
2018,10,14,12,0,869.0,116.0,2.2,26.4,722.0,862.62,638.57
2018,10,14,12,15,887.0,109.5,2.25,26.7,724.0,822.42,611.61
2018,10,14,12,30,905.0,103.0,2.3,27.0,726.0,787.88,588.45
2018,10,14,12,45,902.0,101.5,2.4,27.3,712.0,739.26,554.25
2018,10,14,13,0,899.0,100.0,2.5,27.6,698.0,688.35,516.95
2018,10,14,13,15,900.0,96.5,2.6,27.7,679.0,635.88,477.83
2018,10,14,13,30,901.0,93.0,2.7,27.8,660.0,581.18,435.68
2018,10,14,13,45,906.5,88.0,2.75,27.85,636.5,525.24,390.96
2018,10,14,14,0,912.0,83.0,2.8,27.9,613.0,466.97,342.78
2018,10,14,14,15,903.0,80.5,2.8,27.8,578.5,403.46,289.32
2018,10,14,14,30,894.0,78.0,2.8,27.7,544.0,339.7,234.44
2018,10,14,14,45,876.0,75.0,2.85,27.55,502.0,273.43,177.83
2018,10,14,15,0,858.0,72.0,2.9,27.4,460.0,205.11,121.71
2018,10,14,15,15,831.5,69.0,2.9,27.4,413.0,140.42,75.25
2018,10,14,15,30,805.0,66.0,2.9,27.4,366.0,78.9,45.86
2018,10,14,15,45,769.0,61.5,2.6,26.7,316.5,56.22,42.39
2018,10,14,16,0,733.0,57.0,2.3,26.0,267.0,52.22,39.11
2018,10,14,16,15,676.5,52.0,2.0,24.65,216.5,47.58,35.24
2018,10,14,16,30,620.0,47.0,1.7,23.3,166.0,43.01,31.22
2018,10,14,16,45,519.0,39.5,1.4,21.95,119.0,33.16,22.45
2018,10,14,17,0,418.0,32.0,1.1,20.6,72.0,26.87,15.53
2018,10,14,17,15,243.0,19.5,1.15,19.85,39.5,16.23,0.0
2018,10,14,17,30,68.0,7.0,1.2,19.1,7.0,5.51,0.0
2018,10,14,17,45,34.0,3.5,1.25,18.35,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,6,15,105.5,9.0,1.35,11.6,13.0,0.0,0.0
2018,10,15,6,30,211.0,18.0,1.4,12.5,26.0,164.27,0.0
2018,10,15,6,45,361.5,27.5,1.45,13.45,66.0,358.11,255.34
2018,10,15,7,0,512.0,37.0,1.5,14.4,106.0,504.58,401.87
2018,10,15,7,15,591.0,42.5,1.6,15.3,154.5,588.35,472.2
2018,10,15,7,30,670.0,48.0,1.7,16.2,203.0,685.89,547.78
2018,10,15,7,45,714.0,53.0,1.85,17.1,252.5,753.38,597.6
2018,10,15,8,0,758.0,58.0,2.0,18.0,302.0,820.52,644.75
2018,10,15,8,15,786.0,62.5,2.0,19.05,349.0,870.75,676.13
2018,10,15,8,30,814.0,67.0,2.0,20.1,396.0,918.89,704.75
2018,10,15,8,45,817.5,73.0,2.05,21.2,434.5,942.08,715.9
2018,10,15,9,0,821.0,79.0,2.1,22.3,473.0,961.69,724.57
2018,10,15,9,15,835.0,83.0,2.05,23.15,511.5,985.7,735.59
2018,10,15,9,30,849.0,87.0,2.0,24.0,550.0,1006.07,743.97
2018,10,15,9,45,820.5,99.5,1.95,24.8,568.5,989.69,728.63
2018,10,15,10,0,792.0,112.0,1.9,25.6,587.0,968.95,711.14
2018,10,15,10,15,824.0,108.5,1.75,26.25,621.0,987.19,718.27
2018,10,15,10,30,856.0,105.0,1.6,26.9,655.0,1000.94,721.91
2018,10,15,10,45,904.0,94.5,1.4,27.55,689.5,1004.98,718.57
2018,10,15,11,0,952.0,84.0,1.2,28.2,724.0,1016.62,719.87
2018,10,15,11,15,958.0,83.0,1.05,28.55,735.5,994.3,701.79
2018,10,15,11,30,964.0,82.0,0.9,28.9,747.0,967.96,681.8
2018,10,15,11,45,952.5,85.5,0.7,29.2,744.0,927.47,652.42
2018,10,15,12,0,941.0,89.0,0.5,29.5,741.0,884.15,621.56
2018,10,15,12,15,873.0,108.5,0.6,29.65,709.5,818.54,582.66
2018,10,15,12,30,805.0,128.0,0.7,29.8,678.0,745.39,537.16
2018,10,15,12,45,822.0,120.5,0.85,29.95,672.5,708.05,513.96
2018,10,15,13,0,839.0,113.0,1.0,30.1,667.0,666.81,486.47
2018,10,15,13,15,887.5,96.5,1.15,30.1,665.5,627.98,459.76
2018,10,15,13,30,936.0,80.0,1.3,30.1,664.0,587.48,429.91
2018,10,15,13,45,926.0,78.5,1.45,30.05,634.5,525.5,383.12
2018,10,15,14,0,916.0,77.0,1.6,30.0,605.0,462.84,333.84
2018,10,15,14,15,902.0,75.5,1.75,29.85,569.0,398.32,281.36
2018,10,15,14,30,888.0,74.0,1.9,29.7,533.0,334.14,227.56
2018,10,15,14,45,869.0,71.5,2.0,29.5,491.0,268.56,172.43
2018,10,15,15,0,850.0,69.0,2.1,29.3,449.0,201.0,117.7
2018,10,15,15,15,823.0,66.5,2.1,29.3,403.0,137.3,72.5
2018,10,15,15,30,796.0,64.0,2.1,29.3,357.0,76.82,44.06
2018,10,15,15,45,757.0,59.5,2.1,28.4,307.0,54.49,40.61
2018,10,15,16,0,718.0,55.0,2.1,27.5,257.0,50.43,37.33
2018,10,15,16,15,656.5,50.0,1.85,26.05,207.0,45.72,33.42
2018,10,15,16,30,595.0,45.0,1.6,24.6,157.0,41.1,29.38
2018,10,15,16,45,491.5,37.5,1.4,23.2,111.0,31.39,20.75
2018,10,15,17,0,388.0,30.0,1.2,21.8,65.0,25.1,13.58
2018,10,15,17,15,224.0,18.0,1.2,20.95,35.5,14.16,0.0
2018,10,15,17,30,60.0,6.0,1.2,20.1,6.0,4.72,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.25,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,6,15,101.5,9.0,1.05,13.0,12.5,0.0,0.0
2018,10,16,6,30,203.0,18.0,1.0,13.4,25.0,158.74,0.0
2018,10,16,6,45,354.5,27.0,1.0,13.8,64.0,350.46,241.12
2018,10,16,7,0,506.0,36.0,1.0,14.2,103.0,499.07,394.57
2018,10,16,7,15,586.5,42.0,1.0,14.9,151.5,584.29,465.3
2018,10,16,7,30,667.0,48.0,1.0,15.6,200.0,683.57,540.83
2018,10,16,7,45,711.5,53.5,1.05,16.3,249.5,752.07,590.25
2018,10,16,8,0,756.0,59.0,1.1,17.0,299.0,820.25,636.91
2018,10,16,8,15,779.0,63.5,1.15,18.0,344.5,865.59,664.95
2018,10,16,8,30,802.0,68.0,1.2,19.0,390.0,908.62,690.46
2018,10,16,8,45,824.5,71.5,1.2,20.0,434.0,947.15,711.28
2018,10,16,9,0,847.0,75.0,1.2,21.0,478.0,982.68,729.53
2018,10,16,9,15,793.0,92.0,1.3,21.95,493.5,954.25,707.88
2018,10,16,9,30,739.0,109.0,1.4,22.9,509.0,927.87,688.36
2018,10,16,9,45,746.5,115.0,1.45,23.85,539.5,939.86,693.29
2018,10,16,10,0,754.0,121.0,1.5,24.8,570.0,948.23,695.45
2018,10,16,10,15,739.5,130.5,1.55,25.4,586.0,934.95,684.7
2018,10,16,10,30,725.0,140.0,1.6,26.0,602.0,918.2,672.1
2018,10,16,10,45,808.5,119.5,1.7,26.65,648.5,952.69,693.36
2018,10,16,11,0,892.0,99.0,1.8,27.3,695.0,976.13,706.85
2018,10,16,11,15,876.0,106.0,1.85,27.55,698.5,943.39,685.01
2018,10,16,11,30,860.0,113.0,1.9,27.8,702.0,919.12,669.24
2018,10,16,11,45,852.5,115.5,2.0,28.1,701.0,882.95,645.97
2018,10,16,12,0,845.0,118.0,2.1,28.4,700.0,844.01,620.76
2018,10,16,12,15,869.5,108.5,2.15,28.5,703.0,815.35,602.29
2018,10,16,12,30,894.0,99.0,2.2,28.6,706.0,774.81,575.6
2018,10,16,12,45,905.5,94.0,2.25,28.7,698.0,733.44,546.9
2018,10,16,13,0,917.0,89.0,2.3,28.8,690.0,688.48,514.18
2018,10,16,13,15,921.0,85.0,2.3,28.8,672.0,636.53,475.38
2018,10,16,13,30,925.0,81.0,2.3,28.8,654.0,582.0,433.45
2018,10,16,13,45,915.0,79.5,2.3,28.8,624.5,520.65,385.11
2018,10,16,14,0,905.0,78.0,2.3,28.8,595.0,458.64,334.67
2018,10,16,14,15,891.5,76.5,2.3,28.6,559.5,394.98,281.71
2018,10,16,14,30,878.0,75.0,2.3,28.4,524.0,331.61,227.71
2018,10,16,14,45,858.5,72.0,2.3,28.25,482.0,266.16,172.13
2018,10,16,15,0,839.0,69.0,2.3,28.1,440.0,198.89,117.22
2018,10,16,15,15,811.5,66.0,2.3,28.1,394.0,135.51,71.98
2018,10,16,15,30,784.0,63.0,2.3,28.1,348.0,75.43,43.49
2018,10,16,15,45,744.5,59.0,2.15,27.25,299.0,53.93,40.35
2018,10,16,16,0,705.0,55.0,2.0,26.4,250.0,50.28,37.38
2018,10,16,16,15,643.0,50.0,1.8,25.05,200.5,45.6,33.45
2018,10,16,16,30,581.0,45.0,1.6,23.7,151.0,37.79,26.64
2018,10,16,16,45,475.0,37.0,1.4,22.3,106.0,30.92,20.37
2018,10,16,17,0,369.0,29.0,1.2,20.9,61.0,24.24,12.37
2018,10,16,17,15,211.5,17.5,1.2,20.15,33.0,13.77,0.0
2018,10,16,17,30,54.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.25,18.6,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,6,15,74.0,7.5,1.05,11.7,10.0,0.0,0.0
2018,10,17,6,30,148.0,15.0,1.1,12.2,20.0,117.32,0.0
2018,10,17,6,45,300.0,26.0,1.2,12.7,57.5,306.33,204.38
2018,10,17,7,0,452.0,37.0,1.3,13.2,95.0,457.44,365.39
2018,10,17,7,15,439.5,42.5,1.35,13.85,119.5,470.51,382.99
2018,10,17,7,30,427.0,48.0,1.4,14.5,144.0,480.8,394.4
2018,10,17,7,45,229.5,80.0,1.5,15.2,133.0,324.48,270.14
2018,10,17,8,0,32.0,112.0,1.6,15.9,122.0,147.66,119.76
2018,10,17,8,15,211.5,123.5,1.5,16.9,206.0,371.05,306.25
2018,10,17,8,30,391.0,135.0,1.4,17.9,290.0,587.24,471.53
2018,10,17,8,45,590.0,110.0,1.3,18.9,373.5,769.42,598.39
2018,10,17,9,0,789.0,85.0,1.2,19.9,457.0,937.05,705.23
2018,10,17,9,15,831.0,82.0,1.2,20.95,502.5,980.22,726.68
2018,10,17,9,30,873.0,79.0,1.2,22.0,548.0,1007.32,738.95
2018,10,17,9,45,875.5,83.0,1.2,23.05,577.0,1012.03,737.08
2018,10,17,10,0,878.0,87.0,1.2,24.1,606.0,1012.81,733.17
2018,10,17,10,15,879.0,91.0,1.1,24.95,629.0,1008.13,724.79
2018,10,17,10,30,880.0,95.0,1.0,25.8,652.0,999.52,714.21
2018,10,17,10,45,895.0,93.0,0.9,26.65,673.5,993.75,705.61
2018,10,17,11,0,910.0,91.0,0.8,27.5,695.0,983.81,694.57
2018,10,17,11,15,921.0,89.0,0.65,27.85,708.0,965.87,679.18
2018,10,17,11,30,932.0,87.0,0.5,28.2,721.0,943.83,661.54
2018,10,17,11,45,932.5,87.5,0.4,28.6,723.5,911.35,638.71
2018,10,17,12,0,933.0,88.0,0.3,29.0,726.0,875.44,614.13
2018,10,17,12,15,906.0,96.0,0.35,29.15,711.0,822.41,582.32
2018,10,17,12,30,879.0,104.0,0.4,29.3,696.0,768.16,549.4
2018,10,17,12,45,890.0,98.0,0.5,29.45,687.0,726.1,523.14
2018,10,17,13,0,901.0,92.0,0.6,29.6,678.0,680.57,492.88
2018,10,17,13,15,869.0,97.5,0.7,29.6,648.0,620.92,451.68
2018,10,17,13,30,837.0,103.0,0.8,29.6,618.0,557.51,406.46
2018,10,17,13,45,827.5,100.0,0.9,29.55,589.0,498.51,362.6
2018,10,17,14,0,818.0,97.0,1.0,29.5,560.0,439.08,316.4
2018,10,17,14,15,836.5,87.5,1.1,29.3,535.5,383.78,271.01
2018,10,17,14,30,855.0,78.0,1.2,29.1,511.0,325.26,221.31
2018,10,17,14,45,834.5,75.5,1.3,28.85,470.0,260.58,167.45
2018,10,17,15,0,814.0,73.0,1.4,28.6,429.0,197.77,116.78
2018,10,17,15,15,785.5,69.5,1.4,28.6,383.0,135.48,72.7
2018,10,17,15,30,757.0,66.0,1.4,28.6,337.0,76.67,44.84
2018,10,17,15,45,715.0,61.5,1.6,27.55,288.5,55.51,41.63
2018,10,17,16,0,673.0,57.0,1.8,26.5,240.0,51.55,38.43
2018,10,17,16,15,607.5,51.5,1.7,25.1,191.5,42.91,31.12
2018,10,17,16,30,542.0,46.0,1.6,23.7,143.0,38.31,27.04
2018,10,17,16,45,433.5,37.5,1.45,22.3,99.5,31.14,20.45
2018,10,17,17,0,325.0,29.0,1.3,20.9,56.0,24.15,11.49
2018,10,17,17,15,183.5,17.5,1.35,20.0,30.5,13.77,0.0
2018,10,17,17,30,42.0,6.0,1.4,19.1,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,18.2,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,12.1,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.5,18.0,104.51,0.0
2018,10,18,6,45,276.5,26.0,0.35,12.9,54.5,286.44,179.82
2018,10,18,7,0,422.0,38.0,0.3,13.3,91.0,434.71,341.73
2018,10,18,7,15,415.0,37.0,0.25,13.85,108.5,441.96,353.91
2018,10,18,7,30,408.0,36.0,0.2,14.4,126.0,444.28,358.56
2018,10,18,7,45,204.0,33.5,0.15,15.0,78.5,262.91,216.58
2018,10,18,8,0,0.0,31.0,0.1,15.6,31.0,23.63,14.4
2018,10,18,8,15,0.0,56.0,0.2,16.55,56.0,42.87,30.98
2018,10,18,8,30,0.0,81.0,0.3,17.5,81.0,63.23,47.83
2018,10,18,8,45,6.0,119.5,0.4,18.45,122.5,105.42,82.57
2018,10,18,9,0,12.0,158.0,0.5,19.4,164.0,149.17,117.57
2018,10,18,9,15,66.0,192.0,0.65,20.35,227.0,258.94,205.57
2018,10,18,9,30,120.0,226.0,0.8,21.3,290.0,374.93,293.91
2018,10,18,9,45,411.0,181.0,0.9,22.2,419.0,663.55,508.54
2018,10,18,10,0,702.0,136.0,1.0,23.1,548.0,913.29,673.74
2018,10,18,10,15,799.5,112.5,1.05,23.9,600.5,966.38,702.04
2018,10,18,10,30,897.0,89.0,1.1,24.7,653.0,1008.93,725.86
2018,10,18,10,45,890.0,93.5,1.15,25.55,666.5,989.08,710.55
2018,10,18,11,0,883.0,98.0,1.2,26.4,680.0,965.65,693.96
2018,10,18,11,15,866.5,106.0,1.15,27.0,684.0,945.48,678.63
2018,10,18,11,30,850.0,114.0,1.1,27.6,688.0,910.41,654.01
2018,10,18,11,45,874.0,106.0,1.1,28.2,698.0,880.15,633.51
2018,10,18,12,0,898.0,98.0,1.1,28.8,708.0,856.6,617.31
2018,10,18,12,15,902.0,96.0,1.1,29.05,704.0,818.78,592.71
2018,10,18,12,30,906.0,94.0,1.1,29.3,700.0,777.74,566.05
2018,10,18,12,45,893.0,96.5,1.05,29.55,683.5,726.25,530.32
2018,10,18,13,0,880.0,99.0,1.0,29.8,667.0,673.29,492.17
2018,10,18,13,15,876.5,96.5,1.0,29.8,646.5,620.12,453.98
2018,10,18,13,30,873.0,94.0,1.0,29.8,626.0,567.94,415.08
2018,10,18,13,45,867.0,90.5,0.95,29.85,598.5,508.3,369.19
2018,10,18,14,0,861.0,87.0,0.9,29.9,571.0,447.76,321.14
2018,10,18,14,15,850.0,84.0,0.9,29.7,536.5,385.22,270.66
2018,10,18,14,30,839.0,81.0,0.9,29.5,502.0,322.86,218.93
2018,10,18,14,45,818.5,78.0,0.9,29.35,461.0,258.75,165.78
2018,10,18,15,0,798.0,75.0,0.9,29.2,420.0,196.56,115.9
2018,10,18,15,15,768.5,71.5,0.9,29.2,374.5,135.23,72.86
2018,10,18,15,30,739.0,68.0,0.9,29.2,329.0,77.52,45.7
2018,10,18,15,45,696.0,63.5,0.9,28.25,281.0,56.88,42.63
2018,10,18,16,0,653.0,59.0,0.9,27.3,233.0,48.89,36.03
2018,10,18,16,15,586.5,53.0,0.9,25.9,185.0,43.9,31.83
2018,10,18,16,30,520.0,47.0,0.9,24.5,137.0,38.99,27.48
2018,10,18,16,45,411.0,37.5,0.95,23.15,94.0,31.07,20.22
2018,10,18,17,0,302.0,28.0,1.0,21.8,51.0,23.28,9.79
2018,10,18,17,15,162.0,15.5,1.0,21.0,26.5,12.2,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.2,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.45,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
