Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,21,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,6,15,59.5,7.0,0.95,15.15,8.5,0.0,0.0
2018,10,19,6,30,119.0,14.0,0.9,15.6,17.0,96.02,0.0
2018,10,19,6,45,259.5,26.0,0.85,16.0,52.0,271.29,157.43
2018,10,19,7,0,400.0,38.0,0.8,16.4,87.0,417.2,326.68
2018,10,19,7,15,485.0,46.0,0.85,17.15,132.5,514.18,407.84
2018,10,19,7,30,570.0,54.0,0.9,17.9,178.0,615.46,485.93
2018,10,19,7,45,623.0,60.5,0.9,18.7,226.0,689.2,539.1
2018,10,19,8,0,676.0,67.0,0.9,19.5,274.0,763.61,589.78
2018,10,19,8,15,712.0,71.0,0.95,20.35,320.0,811.02,619.94
2018,10,19,8,30,748.0,75.0,1.0,21.2,366.0,864.83,653.41
2018,10,19,8,45,768.0,79.5,1.05,22.0,408.0,901.2,674.24
2018,10,19,9,0,788.0,84.0,1.1,22.8,450.0,934.63,692.82
2018,10,19,9,15,772.5,95.5,1.2,23.85,478.5,937.25,691.3
2018,10,19,9,30,757.0,107.0,1.3,24.9,507.0,943.5,692.53
2018,10,19,9,45,773.5,109.0,1.4,25.9,539.0,952.11,695.39
2018,10,19,10,0,790.0,111.0,1.5,26.9,571.0,964.83,700.88
2018,10,19,10,15,785.5,117.0,1.5,27.45,591.0,957.07,693.13
2018,10,19,10,30,781.0,123.0,1.5,28.0,611.0,945.69,683.51
2018,10,19,10,45,804.5,120.0,1.55,28.6,635.0,948.32,683.6
2018,10,19,11,0,828.0,117.0,1.6,29.2,659.0,946.52,680.84
2018,10,19,11,15,813.5,124.0,1.55,29.6,663.0,915.84,659.13
2018,10,19,11,30,799.0,131.0,1.5,30.0,667.0,882.3,636.02
2018,10,19,11,45,734.5,153.0,1.45,30.4,647.0,824.99,597.58
2018,10,19,12,0,670.0,175.0,1.4,30.8,627.0,761.52,554.08
2018,10,19,12,15,682.5,169.0,1.35,30.95,626.0,732.7,534.24
2018,10,19,12,30,695.0,163.0,1.3,31.1,625.0,700.59,511.57
2018,10,19,12,45,751.0,142.0,1.25,31.3,631.5,680.95,497.38
2018,10,19,13,0,807.0,121.0,1.2,31.5,638.0,652.26,476.31
2018,10,19,13,15,828.5,111.0,1.2,31.5,626.5,609.14,444.97
2018,10,19,13,30,850.0,101.0,1.2,31.5,615.0,561.88,409.61
2018,10,19,13,45,843.5,97.5,1.15,31.5,587.5,503.22,364.57
2018,10,19,14,0,837.0,94.0,1.1,31.5,560.0,443.75,317.53
2018,10,19,14,15,821.5,91.0,1.1,31.3,524.5,380.95,267.14
2018,10,19,14,30,806.0,88.0,1.1,31.1,489.0,318.94,216.08
2018,10,19,14,45,784.5,85.0,1.1,30.95,448.5,256.59,164.65
2018,10,19,15,0,763.0,82.0,1.1,30.8,408.0,196.34,116.61
2018,10,19,15,15,731.5,78.0,1.1,30.8,363.0,136.62,74.97
2018,10,19,15,30,700.0,74.0,1.1,30.8,318.0,76.14,44.92
2018,10,19,15,45,656.0,68.5,1.0,29.75,270.5,55.71,41.38
2018,10,19,16,0,612.0,63.0,0.9,28.7,223.0,51.49,37.98
2018,10,19,16,15,545.0,55.5,0.95,27.3,176.0,45.5,32.95
2018,10,19,16,30,478.0,48.0,1.0,25.9,129.0,39.55,27.71
2018,10,19,16,45,369.0,37.5,1.0,24.5,87.5,30.92,19.83
2018,10,19,17,0,260.0,27.0,1.0,23.1,46.0,22.36,7.75
2018,10,19,17,15,138.5,15.0,1.0,22.4,24.0,11.8,0.0
2018,10,19,17,30,17.0,3.0,1.0,21.7,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.05,21.0,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,56.0,6.5,1.15,14.55,8.0,0.0,0.0
2018,10,20,6,30,112.0,13.0,1.1,15.1,16.0,90.3,0.0
2018,10,20,6,45,252.0,25.5,1.1,15.65,50.0,263.04,138.64
2018,10,20,7,0,392.0,38.0,1.1,16.2,84.0,410.81,322.07
2018,10,20,7,15,435.0,45.0,1.25,17.05,119.0,471.21,377.52
2018,10,20,7,30,478.0,52.0,1.4,17.9,154.0,532.47,428.07
2018,10,20,7,45,279.0,73.5,1.55,18.75,136.5,385.29,314.87
2018,10,20,8,0,80.0,95.0,1.7,19.6,119.0,188.97,153.57
2018,10,20,8,15,143.0,118.0,1.6,20.55,169.5,277.78,226.87
2018,10,20,8,30,206.0,141.0,1.5,21.5,220.0,390.62,314.43
2018,10,20,8,45,255.5,158.5,1.4,22.4,268.0,461.65,366.49
2018,10,20,9,0,305.0,176.0,1.3,23.3,316.0,532.61,416.63
2018,10,20,9,15,380.5,177.5,1.3,24.4,367.0,634.3,487.32
2018,10,20,9,30,456.0,179.0,1.3,25.5,418.0,711.18,538.1
2018,10,20,9,45,432.0,199.5,1.3,26.6,437.0,706.49,529.65
2018,10,20,10,0,408.0,220.0,1.3,27.7,456.0,698.98,520.28
2018,10,20,10,15,552.0,185.0,1.25,28.5,519.0,796.48,586.04
2018,10,20,10,30,696.0,150.0,1.2,29.3,582.0,899.98,648.8
2018,10,20,10,45,755.0,134.5,1.1,30.05,615.0,923.39,658.13
2018,10,20,11,0,814.0,119.0,1.0,30.8,648.0,935.01,660.87
2018,10,20,11,15,848.5,109.5,1.05,31.1,668.5,931.93,658.4
2018,10,20,11,30,883.0,100.0,1.1,31.4,689.0,912.81,646.25
2018,10,20,11,45,850.5,112.0,1.15,31.7,680.5,875.76,623.02
2018,10,20,12,0,818.0,124.0,1.2,32.0,672.0,826.23,591.84
2018,10,20,12,15,807.0,126.0,1.35,32.05,662.5,782.46,565.78
2018,10,20,12,30,796.0,128.0,1.5,32.1,653.0,736.81,536.73
2018,10,20,12,45,790.5,126.5,1.6,32.2,639.0,690.03,504.97
2018,10,20,13,0,785.0,125.0,1.7,32.3,625.0,641.51,471.0
2018,10,20,13,15,825.0,109.0,1.75,32.2,618.5,604.85,444.5
2018,10,20,13,30,865.0,93.0,1.8,32.1,612.0,561.96,412.17
2018,10,20,13,45,852.5,91.0,1.85,31.95,582.5,501.17,365.68
2018,10,20,14,0,840.0,89.0,1.9,31.8,553.0,440.2,317.46
2018,10,20,14,15,835.0,84.5,1.95,31.55,521.0,379.78,267.99
2018,10,20,14,30,830.0,80.0,2.0,31.3,489.0,318.89,216.79
2018,10,20,14,45,809.0,77.5,2.0,31.0,448.5,255.78,164.1
2018,10,20,15,0,788.0,75.0,2.0,30.7,408.0,194.64,114.86
2018,10,20,15,15,757.5,71.0,2.0,30.7,362.5,133.56,71.88
2018,10,20,15,30,727.0,67.0,2.0,30.7,317.0,76.26,44.74
2018,10,20,15,45,683.5,62.0,1.9,29.55,269.5,55.57,41.31
2018,10,20,16,0,640.0,57.0,1.8,28.4,222.0,47.29,34.47
2018,10,20,16,15,572.0,50.5,1.6,26.85,174.5,41.88,29.92
2018,10,20,16,30,504.0,44.0,1.4,25.3,127.0,36.55,25.2
2018,10,20,16,45,391.0,35.0,1.2,23.8,86.0,29.0,18.18
2018,10,20,17,0,278.0,26.0,1.0,22.3,45.0,21.63,5.59
2018,10,20,17,15,148.0,14.5,1.0,21.45,23.5,11.41,0.0
2018,10,20,17,30,18.0,3.0,1.0,20.6,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.0,19.75,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,21,6,15,59.0,6.5,0.75,12.2,7.5,0.0,0.0
2018,10,21,6,30,118.0,13.0,0.8,12.5,15.0,94.67,0.0
2018,10,21,6,45,263.0,24.0,0.85,12.8,48.5,268.43,123.95
2018,10,21,7,0,408.0,35.0,0.9,13.1,82.0,421.11,331.16
2018,10,21,7,15,450.5,38.5,0.95,13.65,113.5,475.76,383.6
2018,10,21,7,30,493.0,42.0,1.0,14.2,145.0,530.91,429.99
2018,10,21,7,45,246.5,37.0,1.1,14.75,88.5,309.61,257.6
2018,10,21,8,0,0.0,32.0,1.2,15.3,32.0,24.39,15.16
2018,10,21,8,15,0.0,53.0,1.2,16.15,53.0,40.56,29.0
2018,10,21,8,30,0.0,74.0,1.2,17.0,74.0,56.98,42.68
2018,10,21,8,45,0.5,104.0,1.2,17.9,104.0,85.0,65.77
2018,10,21,9,0,1.0,134.0,1.2,18.8,134.0,113.81,89.02
2018,10,21,9,15,1.0,136.5,1.15,19.55,137.0,114.33,88.88
2018,10,21,9,30,1.0,139.0,1.1,20.3,140.0,115.25,89.13
2018,10,21,9,45,4.0,157.0,1.05,21.1,159.5,134.29,104.06
2018,10,21,10,0,7.0,175.0,1.0,21.9,179.0,153.26,118.64
2018,10,21,10,15,19.5,207.5,1.0,22.6,219.5,195.87,151.98
2018,10,21,10,30,32.0,240.0,1.0,23.3,260.0,260.4,201.19
2018,10,21,10,45,56.5,263.5,0.95,24.0,299.5,306.13,235.31
2018,10,21,11,0,81.0,287.0,0.9,24.7,339.0,350.22,267.44
2018,10,21,11,15,275.0,259.0,1.0,25.25,440.0,535.67,406.09
2018,10,21,11,30,469.0,231.0,1.1,25.8,541.0,687.61,513.0
2018,10,21,11,45,683.0,164.0,1.15,26.3,617.5,791.45,584.17
2018,10,21,12,0,897.0,97.0,1.2,26.8,694.0,853.29,623.08
2018,10,21,12,15,892.5,98.0,1.25,27.3,687.5,811.96,594.87
2018,10,21,12,30,888.0,99.0,1.3,27.8,681.0,768.04,565.91
2018,10,21,12,45,880.0,99.5,1.4,28.3,666.0,718.83,531.94
2018,10,21,13,0,872.0,100.0,1.5,28.8,651.0,672.93,498.62
2018,10,21,13,15,864.0,98.5,1.65,28.9,629.0,617.4,458.72
2018,10,21,13,30,856.0,97.0,1.8,29.0,607.0,560.64,416.37
2018,10,21,13,45,845.0,95.5,1.95,29.1,578.5,501.49,370.55
2018,10,21,14,0,834.0,94.0,2.1,29.2,550.0,441.97,322.7
2018,10,21,14,15,818.5,90.5,2.2,28.85,514.5,379.0,271.14
2018,10,21,14,30,803.0,87.0,2.3,28.5,479.0,316.85,218.87
2018,10,21,14,45,781.0,84.0,2.4,28.2,438.5,254.7,166.49
2018,10,21,15,0,759.0,81.0,2.5,27.9,398.0,194.71,117.68
2018,10,21,15,15,726.5,77.0,2.5,27.9,353.0,131.22,72.16
2018,10,21,15,30,694.0,73.0,2.5,27.9,308.0,75.26,45.01
2018,10,21,15,45,648.0,67.5,2.55,26.5,261.0,54.96,41.35
2018,10,21,16,0,602.0,62.0,2.6,25.1,214.0,50.71,37.9
2018,10,21,16,15,531.5,54.5,2.3,23.8,167.5,44.7,32.71
2018,10,21,16,30,461.0,47.0,2.0,22.5,121.0,38.74,27.33
2018,10,21,16,45,341.0,36.5,1.75,21.15,80.5,30.09,19.13
2018,10,21,17,0,221.0,26.0,1.5,19.8,40.0,21.56,3.26
2018,10,21,17,15,113.0,13.5,1.4,19.0,20.5,10.62,0.0
2018,10,21,17,30,5.0,1.0,1.3,18.2,1.0,0.0,0.0
2018,10,21,17,45,2.5,0.5,1.25,17.35,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,6,15,45.0,5.0,1.2,11.9,6.0,0.0,0.0
2018,10,22,6,30,90.0,10.0,1.4,12.4,12.0,72.32,0.0
2018,10,22,6,45,239.5,23.0,1.65,12.95,45.5,247.79,92.23
2018,10,22,7,0,389.0,36.0,1.9,13.5,79.0,406.77,321.18
2018,10,22,7,15,434.5,38.5,1.95,13.9,109.5,462.73,377.03
2018,10,22,7,30,480.0,41.0,2.0,14.3,140.0,518.27,425.11
2018,10,22,7,45,240.0,30.5,2.05,14.7,80.0,291.33,244.62
2018,10,22,8,0,0.0,20.0,2.1,15.1,20.0,15.21,7.36
2018,10,22,8,15,0.0,36.5,2.1,15.7,36.5,27.85,18.21
2018,10,22,8,30,0.0,53.0,2.1,16.3,53.0,40.56,28.91
2018,10,22,8,45,0.0,84.0,2.05,16.85,84.0,65.52,49.77
2018,10,22,9,0,0.0,115.0,2.0,17.4,115.0,93.94,73.17
2018,10,22,9,15,0.5,128.0,2.0,18.0,128.5,105.66,82.46
2018,10,22,9,30,1.0,141.0,2.0,18.6,142.0,117.37,91.65
2018,10,22,9,45,15.5,176.0,2.0,19.25,185.0,164.99,130.42
2018,10,22,10,0,30.0,211.0,2.0,19.9,228.0,234.03,185.15
2018,10,22,10,15,85.5,242.5,2.05,20.4,294.0,321.89,254.87
2018,10,22,10,30,141.0,274.0,2.1,20.9,360.0,431.07,338.16
2018,10,22,10,45,352.0,235.0,2.1,21.45,458.5,607.27,472.49
2018,10,22,11,0,563.0,196.0,2.1,22.0,557.0,776.5,593.79
2018,10,22,11,15,731.5,145.0,2.15,22.45,621.5,868.57,655.2
2018,10,22,11,30,900.0,94.0,2.2,22.9,686.0,920.48,688.28
2018,10,22,11,45,905.0,92.5,2.3,23.3,689.0,890.56,667.41
2018,10,22,12,0,910.0,91.0,2.4,23.7,692.0,857.12,644.86
2018,10,22,12,15,908.0,91.0,2.45,23.9,686.0,816.33,617.28
2018,10,22,12,30,906.0,91.0,2.5,24.1,680.0,772.76,587.6
2018,10,22,12,45,901.5,90.0,2.6,24.25,665.5,723.85,552.93
2018,10,22,13,0,897.0,89.0,2.7,24.4,651.0,672.81,514.92
2018,10,22,13,15,889.5,88.0,2.8,24.3,629.5,618.1,473.53
2018,10,22,13,30,882.0,87.0,2.9,24.2,608.0,562.03,429.69
2018,10,22,13,45,870.5,85.5,2.95,24.1,579.0,502.49,381.58
2018,10,22,14,0,859.0,84.0,3.0,24.0,550.0,443.04,331.91
2018,10,22,14,15,843.0,82.0,3.05,23.6,514.5,379.98,278.41
2018,10,22,14,30,827.0,80.0,3.1,23.2,479.0,317.69,224.28
2018,10,22,14,45,803.5,77.0,3.15,22.8,437.5,253.87,169.07
2018,10,22,15,0,780.0,74.0,3.2,22.4,396.0,192.37,117.77
2018,10,22,15,15,748.0,70.5,3.2,22.4,351.0,132.19,73.87
2018,10,22,15,30,716.0,67.0,3.2,22.4,306.0,75.98,46.36
2018,10,22,15,45,670.0,62.0,3.2,21.05,259.0,51.2,39.07
2018,10,22,16,0,624.0,57.0,3.2,19.7,212.0,47.17,35.68
2018,10,22,16,15,552.5,50.0,3.1,18.85,165.0,41.38,30.5
2018,10,22,16,30,481.0,43.0,3.0,18.0,118.0,35.67,25.17
2018,10,22,16,45,355.5,33.5,2.85,17.1,78.0,27.7,17.31
2018,10,22,17,0,230.0,24.0,2.7,16.2,38.0,19.91,0.0
2018,10,22,17,15,115.0,12.0,2.55,15.65,19.0,9.44,0.0
2018,10,22,17,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,15,39.5,5.5,1.1,11.55,6.0,0.0,0.0
2018,10,23,6,30,79.0,11.0,1.2,12.1,12.0,65.27,0.0
2018,10,23,6,45,221.0,24.0,1.35,12.65,44.0,231.65,58.9
2018,10,23,7,0,363.0,37.0,1.5,13.2,76.0,386.36,303.1
2018,10,23,7,15,455.5,45.5,1.55,13.65,120.5,489.45,396.18
2018,10,23,7,30,548.0,54.0,1.6,14.1,165.0,596.98,483.26
2018,10,23,7,45,318.5,58.0,1.65,14.55,126.5,398.41,330.5
2018,10,23,8,0,89.0,62.0,1.7,15.0,88.0,153.41,127.55
2018,10,23,8,15,101.5,102.0,1.75,15.45,136.5,217.32,181.01
2018,10,23,8,30,114.0,142.0,1.8,15.9,185.0,281.47,232.4
2018,10,23,8,45,258.0,149.5,1.8,16.3,261.0,453.56,371.58
2018,10,23,9,0,402.0,157.0,1.8,16.7,337.0,632.19,506.98
2018,10,23,9,15,469.0,156.5,1.9,17.15,384.0,699.5,554.74
2018,10,23,9,30,536.0,156.0,2.0,17.6,431.0,765.33,600.46
2018,10,23,9,45,437.0,191.5,2.1,18.0,424.5,702.67,551.4
2018,10,23,10,0,338.0,227.0,2.2,18.4,418.0,612.95,482.82
2018,10,23,10,15,338.5,239.5,2.3,18.6,438.0,620.15,487.74
2018,10,23,10,30,339.0,252.0,2.4,18.8,458.0,625.46,490.6
2018,10,23,10,45,381.5,248.0,2.5,19.05,486.0,650.86,509.44
2018,10,23,11,0,424.0,244.0,2.6,19.3,514.0,695.46,541.32
2018,10,23,11,15,482.0,228.0,2.65,19.3,539.5,716.03,556.86
2018,10,23,11,30,540.0,212.0,2.7,19.3,565.0,731.38,568.7
2018,10,23,11,45,636.5,180.5,2.75,19.35,597.5,767.34,595.7
2018,10,23,12,0,733.0,149.0,2.8,19.4,630.0,786.11,609.83
2018,10,23,12,15,590.0,183.5,2.85,19.35,568.5,673.16,525.8
2018,10,23,12,30,447.0,218.0,2.9,19.3,507.0,561.64,441.55
2018,10,23,12,45,343.5,238.5,2.9,19.2,457.5,467.36,369.18
2018,10,23,13,0,240.0,259.0,2.9,19.1,408.0,397.53,314.04
2018,10,23,13,15,415.5,212.5,2.85,19.25,460.0,452.19,356.73
2018,10,23,13,30,591.0,166.0,2.8,19.4,512.0,481.76,377.28
2018,10,23,13,45,653.0,138.5,2.7,19.55,504.0,448.07,347.77
2018,10,23,14,0,715.0,111.0,2.6,19.7,496.0,406.06,310.41
2018,10,23,14,15,656.0,117.0,2.45,19.85,452.5,342.1,256.22
2018,10,23,14,30,597.0,123.0,2.3,20.0,409.0,283.96,206.71
2018,10,23,14,45,512.5,127.0,2.15,20.1,357.5,220.88,155.15
2018,10,23,15,0,428.0,131.0,2.0,20.2,306.0,171.6,116.96
2018,10,23,15,15,504.0,106.5,2.0,20.2,289.5,128.59,81.09
2018,10,23,15,30,580.0,82.0,2.0,20.2,273.0,78.22,50.7
2018,10,23,15,45,608.5,68.5,1.85,19.9,241.5,55.31,42.84
2018,10,23,16,0,637.0,55.0,1.7,19.6,210.0,45.8,34.5
2018,10,23,16,15,569.0,48.0,1.5,18.55,163.5,39.98,29.31
2018,10,23,16,30,501.0,41.0,1.3,17.5,117.0,34.21,23.94
2018,10,23,16,45,372.5,31.5,1.1,16.45,76.5,26.15,15.89
2018,10,23,17,0,244.0,22.0,0.9,15.4,36.0,18.27,0.0
2018,10,23,17,15,122.0,11.0,0.95,14.85,18.0,8.65,0.0
2018,10,23,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,6,15,21.5,4.0,0.9,11.8,4.5,0.0,0.0
2018,10,24,6,30,43.0,8.0,0.9,12.2,9.0,37.13,0.0
2018,10,24,6,45,123.5,22.5,0.85,12.55,33.5,156.31,14.29
2018,10,24,7,0,204.0,37.0,0.8,12.9,58.0,260.72,203.25
2018,10,24,7,15,358.5,44.5,1.0,13.65,106.0,406.9,330.56
2018,10,24,7,30,513.0,52.0,1.2,14.4,154.0,563.96,455.71
2018,10,24,7,45,580.5,56.5,1.4,15.1,201.0,646.08,519.37
2018,10,24,8,0,648.0,61.0,1.6,15.8,248.0,729.61,581.73
2018,10,24,8,15,707.0,61.5,1.6,16.55,297.0,794.02,625.69
2018,10,24,8,30,766.0,62.0,1.6,17.3,346.0,864.97,672.33
2018,10,24,8,45,791.0,65.0,1.6,18.0,388.0,904.23,695.48
2018,10,24,9,0,816.0,68.0,1.6,18.7,430.0,940.73,716.4
2018,10,24,9,15,832.0,70.0,1.65,19.45,466.5,963.63,728.32
2018,10,24,9,30,848.0,72.0,1.7,20.2,503.0,970.8,729.83
2018,10,24,9,45,858.5,74.5,1.7,20.9,534.0,981.61,733.46
2018,10,24,10,0,869.0,77.0,1.7,21.6,565.0,988.65,734.65
2018,10,24,10,15,876.5,78.0,1.75,22.15,588.5,986.88,731.38
2018,10,24,10,30,884.0,79.0,1.8,22.7,612.0,981.27,725.86
2018,10,24,10,45,889.0,80.0,1.9,23.25,629.0,969.33,717.03
2018,10,24,11,0,894.0,81.0,2.0,23.8,646.0,953.56,705.83
2018,10,24,11,15,895.5,81.5,2.1,24.1,654.5,930.18,690.38
2018,10,24,11,30,897.0,82.0,2.2,24.4,663.0,903.27,672.61
2018,10,24,11,45,896.5,82.0,2.35,24.75,664.5,870.64,651.25
2018,10,24,12,0,896.0,82.0,2.5,25.1,666.0,834.85,627.56
2018,10,24,12,15,893.0,82.0,2.6,25.25,659.0,794.09,600.33
2018,10,24,12,30,890.0,82.0,2.7,25.4,652.0,750.69,570.99
2018,10,24,12,45,885.0,81.0,2.75,25.6,637.5,702.43,536.39
2018,10,24,13,0,880.0,80.0,2.8,25.8,623.0,652.16,498.47
2018,10,24,13,15,866.0,81.0,2.85,25.85,600.0,596.77,456.02
2018,10,24,13,30,852.0,82.0,2.9,25.9,577.0,540.69,411.8
2018,10,24,13,45,844.0,79.0,2.9,25.9,549.5,483.32,365.24
2018,10,24,14,0,836.0,76.0,2.9,25.9,522.0,425.29,316.67
2018,10,24,14,15,809.5,77.0,2.85,25.75,485.5,363.26,264.09
2018,10,24,14,30,783.0,78.0,2.8,25.6,449.0,302.86,211.99
2018,10,24,14,45,717.5,84.0,2.75,25.4,401.0,237.11,157.38
2018,10,24,15,0,652.0,90.0,2.7,25.2,353.0,180.79,112.67
2018,10,24,15,15,526.0,96.5,2.7,25.2,293.0,126.42,76.97
2018,10,24,15,30,400.0,103.0,2.7,25.2,233.0,84.5,57.49
2018,10,24,15,45,473.5,79.5,2.5,24.5,210.0,62.12,47.81
2018,10,24,16,0,547.0,56.0,2.3,23.8,187.0,45.67,33.73
2018,10,24,16,15,505.5,48.0,2.0,22.85,147.5,39.49,28.28
2018,10,24,16,30,464.0,40.0,1.7,21.9,108.0,33.2,22.52
2018,10,24,16,45,338.5,30.5,1.45,21.0,70.0,25.21,14.49
2018,10,24,17,0,213.0,21.0,1.2,20.1,32.0,17.4,0.0
2018,10,24,17,15,106.5,10.5,1.25,19.55,16.0,8.26,0.0
2018,10,24,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.5,0.75,12.45,5.0,0.0,0.0
2018,10,25,6,30,85.0,9.0,0.7,12.9,10.0,68.07,0.0
2018,10,25,6,45,235.5,20.5,0.7,13.35,40.5,236.8,0.0
2018,10,25,7,0,386.0,32.0,0.7,13.8,71.0,401.02,305.21
2018,10,25,7,15,480.0,39.5,0.75,14.45,115.0,503.26,399.54
2018,10,25,7,30,574.0,47.0,0.8,15.1,159.0,610.82,484.6
2018,10,25,7,45,333.0,44.5,0.85,15.7,113.5,403.21,329.13
2018,10,25,8,0,92.0,42.0,0.9,16.3,68.0,145.06,119.64
2018,10,25,8,15,46.5,64.0,0.95,17.1,77.0,115.29,93.59
2018,10,25,8,30,1.0,86.0,1.0,17.9,86.0,69.94,53.34
2018,10,25,8,45,25.5,130.5,1.05,18.7,141.5,154.25,123.67
2018,10,25,9,0,50.0,175.0,1.1,19.5,197.0,231.38,185.45
2018,10,25,9,15,77.0,197.0,1.25,20.35,234.0,281.52,224.6
2018,10,25,9,30,104.0,219.0,1.4,21.2,271.0,331.32,262.7
2018,10,25,9,45,222.0,220.0,1.5,22.05,340.5,469.77,369.39
2018,10,25,10,0,340.0,221.0,1.6,22.9,410.0,608.34,470.44
2018,10,25,10,15,561.0,167.0,1.7,23.65,495.5,784.15,595.38
2018,10,25,10,30,782.0,113.0,1.8,24.4,581.0,933.21,692.19
2018,10,25,10,45,805.0,109.0,1.85,25.15,603.0,933.97,688.81
2018,10,25,11,0,828.0,105.0,1.9,25.9,625.0,930.35,684.37
2018,10,25,11,15,866.0,94.0,1.95,26.3,645.0,916.91,674.61
2018,10,25,11,30,904.0,83.0,2.0,26.7,665.0,910.12,669.47
2018,10,25,11,45,893.5,87.0,2.0,27.15,663.5,873.14,643.82
2018,10,25,12,0,883.0,91.0,2.0,27.6,662.0,833.5,616.67
2018,10,25,12,15,891.0,88.0,2.05,27.85,659.5,798.48,593.47
2018,10,25,12,30,899.0,85.0,2.1,28.1,657.0,760.01,567.73
2018,10,25,12,45,891.5,85.0,2.15,28.35,642.0,710.6,532.99
2018,10,25,13,0,884.0,85.0,2.2,28.6,627.0,659.35,495.22
2018,10,25,13,15,877.0,83.5,2.25,28.65,605.5,605.33,454.81
2018,10,25,13,30,870.0,82.0,2.3,28.7,584.0,549.96,412.1
2018,10,25,13,45,859.0,81.0,2.3,28.8,556.0,492.04,365.85
2018,10,25,14,0,848.0,80.0,2.3,28.9,528.0,434.16,318.17
2018,10,25,14,15,832.5,77.5,2.35,28.75,493.0,371.75,266.21
2018,10,25,14,30,817.0,75.0,2.4,28.6,458.0,310.09,213.68
2018,10,25,14,45,796.0,72.0,2.45,28.45,418.5,247.77,160.7
2018,10,25,15,0,775.0,69.0,2.5,28.3,379.0,187.43,111.29
2018,10,25,15,15,743.0,65.5,2.5,28.3,334.5,127.84,68.81
2018,10,25,15,30,711.0,62.0,2.5,28.3,290.0,72.18,42.07
2018,10,25,15,45,663.5,57.0,2.25,27.3,243.5,51.4,38.17
2018,10,25,16,0,616.0,52.0,2.0,26.3,197.0,43.34,31.36
2018,10,25,16,15,541.5,45.5,1.8,24.9,151.5,37.84,26.59
2018,10,25,16,30,467.0,39.0,1.6,23.5,106.0,32.45,21.65
2018,10,25,16,45,331.5,29.5,1.4,22.1,67.5,24.4,13.44
2018,10,25,17,0,196.0,20.0,1.2,20.7,29.0,16.56,0.0
2018,10,25,17,15,98.0,10.0,1.2,20.0,14.5,7.87,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.0,0.8,13.85,4.5,0.0,0.0
2018,10,26,6,30,88.0,8.0,0.8,14.2,9.0,69.46,0.0
2018,10,26,6,45,240.0,18.5,0.75,14.55,38.5,236.9,0.0
2018,10,26,7,0,392.0,29.0,0.7,14.9,68.0,402.99,301.73
2018,10,26,7,15,485.5,36.0,0.85,15.65,111.0,503.28,397.69
2018,10,26,7,30,579.0,43.0,1.0,16.4,154.0,601.31,476.72
2018,10,26,7,45,558.5,56.0,1.1,17.1,187.0,625.63,497.17
2018,10,26,8,0,538.0,69.0,1.2,17.8,220.0,637.92,507.19
2018,10,26,8,15,463.0,95.0,1.1,18.75,241.0,601.51,477.94
2018,10,26,8,30,388.0,121.0,1.0,19.7,262.0,568.94,450.89
2018,10,26,8,45,558.5,102.5,0.9,20.6,332.0,728.6,562.85
2018,10,26,9,0,729.0,84.0,0.8,21.5,402.0,873.56,654.56
2018,10,26,9,15,655.0,111.0,0.75,22.5,415.0,843.82,628.07
2018,10,26,9,30,581.0,138.0,0.7,23.5,428.0,799.96,594.88
2018,10,26,9,45,555.0,156.0,0.65,24.45,447.5,780.49,578.39
2018,10,26,10,0,529.0,174.0,0.6,25.4,467.0,769.21,567.22
2018,10,26,10,15,534.0,181.0,0.6,26.2,487.5,773.42,567.28
2018,10,26,10,30,539.0,188.0,0.6,27.0,508.0,774.87,565.37
2018,10,26,10,45,491.0,211.5,0.65,27.8,509.5,740.34,539.55
2018,10,26,11,0,443.0,235.0,0.7,28.6,511.0,704.07,513.01
2018,10,26,11,15,507.0,215.5,0.8,29.2,536.0,725.8,528.74
2018,10,26,11,30,571.0,196.0,0.9,29.8,561.0,741.85,539.83
2018,10,26,11,45,584.0,192.0,1.0,30.35,566.0,724.48,527.86
2018,10,26,12,0,597.0,188.0,1.1,30.9,571.0,712.09,519.13
2018,10,26,12,15,643.0,170.5,1.2,31.1,579.5,701.58,512.94
2018,10,26,12,30,689.0,153.0,1.3,31.3,588.0,684.85,502.12
2018,10,26,12,45,692.0,148.0,1.4,31.5,577.0,644.47,474.17
2018,10,26,13,0,695.0,143.0,1.5,31.7,566.0,601.93,444.08
2018,10,26,13,15,685.5,139.5,1.55,31.6,544.5,551.45,407.63
2018,10,26,13,30,676.0,136.0,1.6,31.5,523.0,500.42,369.68
2018,10,26,13,45,613.0,144.5,1.65,31.4,482.0,434.21,319.73
2018,10,26,14,0,550.0,153.0,1.7,31.3,441.0,368.45,269.32
2018,10,26,14,15,577.0,135.5,1.7,31.05,420.0,329.67,236.67
2018,10,26,14,30,604.0,118.0,1.7,30.8,399.0,282.17,196.15
2018,10,26,14,45,605.5,106.0,1.7,30.55,366.5,229.68,152.05
2018,10,26,15,0,607.0,94.0,1.7,30.3,334.0,176.84,108.92
2018,10,26,15,15,628.5,80.0,1.7,30.3,303.0,124.29,69.67
2018,10,26,15,30,650.0,66.0,1.7,30.3,272.0,69.26,40.18
2018,10,26,15,45,604.0,60.5,1.35,29.1,228.0,49.4,36.17
2018,10,26,16,0,558.0,55.0,1.0,27.9,184.0,45.09,32.6
2018,10,26,16,15,481.5,48.0,1.0,26.75,140.5,39.38,27.62
2018,10,26,16,30,405.0,41.0,1.0,25.6,97.0,33.77,22.47
2018,10,26,16,45,276.0,30.0,1.0,24.45,61.0,24.66,13.08
2018,10,26,17,0,147.0,19.0,1.0,23.3,25.0,14.46,0.0
2018,10,26,17,15,73.5,9.5,1.0,22.85,12.5,7.47,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,6,15,21.0,3.0,1.0,14.7,3.0,0.0,0.0
2018,10,27,6,30,42.0,6.0,1.1,15.1,6.0,34.88,0.0
2018,10,27,6,45,155.5,19.0,1.15,15.5,32.0,171.02,0.0
2018,10,27,7,0,269.0,32.0,1.2,15.9,58.0,306.98,229.05
2018,10,27,7,15,390.5,41.0,1.35,16.5,102.0,430.06,343.81
2018,10,27,7,30,512.0,50.0,1.5,17.1,146.0,560.72,449.07
2018,10,27,7,45,366.0,72.0,1.7,17.75,150.5,465.35,378.82
2018,10,27,8,0,220.0,94.0,1.9,18.4,155.0,343.32,282.39
2018,10,27,8,15,284.5,109.5,1.85,19.15,202.5,426.87,349.39
2018,10,27,8,30,349.0,125.0,1.8,19.9,250.0,536.17,431.57
2018,10,27,8,45,385.5,136.0,1.8,20.7,289.5,588.78,468.45
2018,10,27,9,0,422.0,147.0,1.8,21.5,329.0,640.53,503.95
2018,10,27,9,15,404.0,165.0,1.8,22.15,351.5,644.17,502.92
2018,10,27,9,30,386.0,183.0,1.8,22.8,374.0,645.1,500.36
2018,10,27,9,45,536.5,155.5,1.8,23.5,439.5,761.04,582.56
2018,10,27,10,0,687.0,128.0,1.8,24.2,505.0,886.38,664.27
2018,10,27,10,15,758.0,112.5,1.9,24.75,545.5,928.43,689.47
2018,10,27,10,30,829.0,97.0,2.0,25.3,586.0,959.91,708.41
2018,10,27,10,45,826.5,101.0,2.05,25.8,600.5,944.53,696.37
2018,10,27,11,0,824.0,105.0,2.1,26.3,615.0,925.63,682.65
2018,10,27,11,15,816.5,109.5,2.15,26.7,621.0,899.27,664.41
2018,10,27,11,30,809.0,114.0,2.2,27.1,627.0,869.87,644.25
2018,10,27,11,45,826.5,108.5,2.25,27.5,634.0,848.29,629.37
2018,10,27,12,0,844.0,103.0,2.3,27.9,641.0,822.54,611.66
2018,10,27,12,15,776.5,124.5,2.35,28.1,616.0,754.55,565.57
2018,10,27,12,30,709.0,146.0,2.4,28.3,591.0,692.42,520.93
2018,10,27,12,45,649.0,161.0,2.45,28.55,561.5,627.09,473.16
2018,10,27,13,0,589.0,176.0,2.5,28.8,532.0,564.29,426.41
2018,10,27,13,15,633.5,156.0,2.5,28.75,526.5,535.96,405.01
2018,10,27,13,30,678.0,136.0,2.5,28.7,521.0,501.44,377.79
2018,10,27,13,45,669.5,131.0,2.55,28.6,495.0,449.16,336.49
2018,10,27,14,0,661.0,126.0,2.6,28.5,469.0,396.74,293.88
2018,10,27,14,15,639.0,118.5,2.65,28.2,432.0,337.51,245.41
2018,10,27,14,30,617.0,111.0,2.7,27.9,395.0,280.32,197.66
2018,10,27,14,45,627.5,100.5,2.7,27.6,367.0,230.4,154.28
2018,10,27,15,0,638.0,90.0,2.7,27.3,339.0,178.95,110.98
2018,10,27,15,15,657.5,77.5,2.7,27.3,307.5,125.46,70.5
2018,10,27,15,30,677.0,65.0,2.7,27.3,276.0,69.69,40.58
2018,10,27,15,45,596.5,62.5,2.7,26.15,226.5,50.85,37.88
2018,10,27,16,0,516.0,60.0,2.7,25.0,177.0,48.62,36.0
2018,10,27,16,15,391.0,52.0,2.4,23.9,128.5,41.95,30.11
2018,10,27,16,30,266.0,44.0,2.1,22.8,80.0,33.27,22.25
2018,10,27,16,45,205.0,31.0,1.8,21.7,52.0,23.53,11.92
2018,10,27,17,0,144.0,18.0,1.5,20.6,24.0,14.16,0.0
2018,10,27,17,15,72.0,9.0,1.5,20.0,12.0,7.08,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,28,6,15,8.5,1.5,1.5,13.75,1.5,0.0,0.0
2018,10,28,6,30,17.0,3.0,1.7,14.3,3.0,2.36,0.0
2018,10,28,6,45,54.0,18.0,1.85,14.85,22.0,79.51,0.0
2018,10,28,7,0,91.0,33.0,2.0,15.4,41.0,148.02,107.26
2018,10,28,7,15,227.5,44.5,2.2,16.05,82.0,294.65,239.31
2018,10,28,7,30,364.0,56.0,2.4,16.7,123.0,433.39,355.26
2018,10,28,7,45,320.5,75.0,2.6,17.3,146.5,429.04,353.86
2018,10,28,8,0,277.0,94.0,2.8,17.9,170.0,397.17,328.86
2018,10,28,8,15,281.0,113.0,2.85,18.5,201.5,429.3,353.83
2018,10,28,8,30,285.0,132.0,2.9,19.1,233.0,459.91,376.38
2018,10,28,8,45,413.0,127.0,2.95,19.65,293.0,604.73,488.56
2018,10,28,9,0,541.0,122.0,3.0,20.2,353.0,728.14,577.94
2018,10,28,9,15,633.0,111.5,3.05,20.75,405.0,821.63,642.38
2018,10,28,9,30,725.0,101.0,3.1,21.3,457.0,901.1,695.22
2018,10,28,9,45,741.5,103.0,3.15,21.85,487.5,916.74,702.9
2018,10,28,10,0,758.0,105.0,3.2,22.4,518.0,922.06,704.02
2018,10,28,10,15,702.5,128.0,3.25,22.8,524.0,891.71,681.16
2018,10,28,10,30,647.0,151.0,3.3,23.2,530.0,850.2,650.88
2018,10,28,10,45,715.5,133.5,3.35,23.6,564.0,881.3,671.35
2018,10,28,11,0,784.0,116.0,3.4,24.0,598.0,899.75,682.48
2018,10,28,11,15,803.0,111.5,3.45,24.2,611.5,888.64,674.0
2018,10,28,11,30,822.0,107.0,3.5,24.4,625.0,873.29,662.96
2018,10,28,11,45,811.5,111.0,3.55,24.6,623.5,837.76,638.03
2018,10,28,12,0,801.0,115.0,3.6,24.8,622.0,799.79,611.44
2018,10,28,12,15,787.5,118.0,3.65,24.8,612.5,756.26,581.26
2018,10,28,12,30,774.0,121.0,3.7,24.8,603.0,711.08,548.59
2018,10,28,12,45,783.0,114.5,3.8,24.85,593.0,670.82,518.68
2018,10,28,13,0,792.0,108.0,3.9,24.9,583.0,627.58,485.73
2018,10,28,13,15,784.5,105.5,3.9,24.8,562.0,575.69,445.31
2018,10,28,13,30,777.0,103.0,3.9,24.7,541.0,522.77,403.03
2018,10,28,13,45,796.5,92.5,3.95,24.55,521.5,474.4,362.97
2018,10,28,14,0,816.0,82.0,4.0,24.4,502.0,422.48,318.49
2018,10,28,14,15,797.0,80.0,4.0,24.15,467.5,361.35,265.96
2018,10,28,14,30,778.0,78.0,4.0,23.9,433.0,301.42,213.49
2018,10,28,14,45,751.0,75.5,4.0,23.65,393.0,240.72,160.77
2018,10,28,15,0,724.0,73.0,4.0,23.4,353.0,182.79,112.41
2018,10,28,15,15,596.0,81.5,4.0,23.4,293.5,122.69,71.88
2018,10,28,15,30,468.0,90.0,4.0,23.4,234.0,78.82,52.0
2018,10,28,15,45,366.0,83.5,3.85,22.4,185.0,61.19,47.41
2018,10,28,16,0,264.0,77.0,3.7,21.4,136.0,55.97,42.88
2018,10,28,16,15,229.0,61.5,3.5,20.85,103.5,45.26,33.3
2018,10,28,16,30,194.0,46.0,3.3,20.3,71.0,34.26,23.25
2018,10,28,16,45,129.5,31.0,3.15,19.7,44.5,23.21,11.19
2018,10,28,17,0,65.0,16.0,3.0,19.1,18.0,12.59,0.0
2018,10,28,17,15,32.5,8.0,2.95,18.7,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
