Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,29,6,15,11.5,2.0,1.55,11.6,2.0,0.0,0.0
2018,10,29,6,30,23.0,4.0,1.6,12.1,4.0,3.15,0.0
2018,10,29,6,45,16.0,16.5,1.65,12.6,17.0,25.11,0.0
2018,10,29,7,0,9.0,29.0,1.7,13.1,30.0,43.15,26.61
2018,10,29,7,15,47.5,46.0,2.0,13.75,54.5,109.9,86.96
2018,10,29,7,30,86.0,63.0,2.3,14.4,79.0,163.67,134.7
2018,10,29,7,45,56.0,79.5,2.55,15.05,91.0,139.05,114.08
2018,10,29,8,0,26.0,96.0,2.8,15.7,103.0,128.42,104.17
2018,10,29,8,15,46.5,117.5,3.05,16.2,132.5,171.88,141.19
2018,10,29,8,30,67.0,139.0,3.3,16.7,162.0,215.5,177.56
2018,10,29,8,45,75.0,157.0,3.6,17.15,186.0,241.75,198.67
2018,10,29,9,0,83.0,175.0,3.9,17.6,210.0,267.83,219.34
2018,10,29,9,15,68.5,187.5,4.0,17.8,218.0,263.52,214.5
2018,10,29,9,30,54.0,200.0,4.1,18.0,226.0,259.05,209.61
2018,10,29,9,45,97.0,220.0,4.2,18.15,271.0,322.17,261.2
2018,10,29,10,0,140.0,240.0,4.3,18.3,316.0,407.75,329.05
2018,10,29,10,15,210.5,244.5,4.25,18.35,364.0,476.58,383.75
2018,10,29,10,30,281.0,249.0,4.2,18.4,412.0,566.78,453.18
2018,10,29,10,45,297.5,255.0,4.2,18.45,432.5,579.22,461.73
2018,10,29,11,0,314.0,261.0,4.2,18.5,453.0,589.6,469.08
2018,10,29,11,15,271.0,272.0,4.15,18.55,439.5,548.68,436.12
2018,10,29,11,30,228.0,283.0,4.1,18.6,426.0,488.2,388.72
2018,10,29,11,45,262.0,278.0,4.05,18.7,442.5,518.66,412.16
2018,10,29,12,0,296.0,273.0,4.0,18.8,459.0,525.6,417.44
2018,10,29,12,15,366.5,252.5,4.0,18.95,480.5,541.82,430.63
2018,10,29,12,30,437.0,232.0,4.0,19.1,502.0,567.53,450.15
2018,10,29,12,45,525.5,197.5,4.05,19.2,515.0,569.32,451.95
2018,10,29,13,0,614.0,163.0,4.1,19.3,528.0,568.53,450.95
2018,10,29,13,15,640.0,149.5,4.1,19.7,518.0,533.83,422.13
2018,10,29,13,30,666.0,136.0,4.1,20.1,508.0,495.05,389.41
2018,10,29,13,45,760.5,106.0,4.1,20.5,510.5,469.42,365.36
2018,10,29,14,0,855.0,76.0,4.1,20.9,513.0,432.41,330.25
2018,10,29,14,15,840.0,74.0,4.0,21.0,478.5,371.06,275.99
2018,10,29,14,30,825.0,72.0,3.9,21.1,444.0,309.86,221.1
2018,10,29,14,45,804.5,68.0,3.8,21.2,404.0,246.57,164.96
2018,10,29,15,0,784.0,64.0,3.7,21.3,364.0,185.25,112.74
2018,10,29,15,15,751.0,61.0,3.7,21.3,320.0,125.71,68.83
2018,10,29,15,30,718.0,58.0,3.7,21.3,276.0,70.19,41.15
2018,10,29,15,45,669.0,53.5,3.25,20.9,230.0,48.67,36.84
2018,10,29,16,0,620.0,49.0,2.8,20.5,184.0,44.59,33.17
2018,10,29,16,15,541.0,42.0,2.45,19.45,139.0,35.16,24.77
2018,10,29,16,30,462.0,35.0,2.1,18.4,94.0,29.27,19.16
2018,10,29,16,45,318.0,26.0,1.7,17.4,58.5,21.58,9.44
2018,10,29,17,0,174.0,17.0,1.3,16.4,23.0,13.38,0.0
2018,10,29,17,15,87.0,8.5,1.35,16.0,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.0,10.8,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.1,11.3,6.0,0.0,0.0
2018,10,30,6,45,236.5,17.5,2.2,11.75,34.0,193.07,0.0
2018,10,30,7,0,408.0,28.0,2.3,12.2,62.0,413.01,290.36
2018,10,30,7,15,510.0,34.5,2.65,13.0,106.0,511.33,411.3
2018,10,30,7,30,612.0,41.0,3.0,13.8,150.0,627.01,509.49
2018,10,30,7,45,671.0,45.5,3.4,14.65,197.0,705.05,573.43
2018,10,30,8,0,730.0,50.0,3.8,15.5,244.0,783.38,634.41
2018,10,30,8,15,758.0,54.5,3.9,16.1,288.0,832.03,669.9
2018,10,30,8,30,786.0,59.0,4.0,16.7,332.0,878.71,702.45
2018,10,30,8,45,788.5,67.0,4.15,17.35,369.5,902.58,717.45
2018,10,30,9,0,791.0,75.0,4.3,18.0,407.0,922.87,729.53
2018,10,30,9,15,841.5,71.0,4.3,18.6,452.5,972.19,761.34
2018,10,30,9,30,892.0,67.0,4.3,19.2,498.0,1005.93,781.35
2018,10,30,9,45,866.5,77.0,4.35,19.85,518.0,990.25,766.97
2018,10,30,10,0,841.0,87.0,4.4,20.5,538.0,982.79,758.89
2018,10,30,10,15,844.5,90.0,4.45,21.0,560.0,979.38,754.24
2018,10,30,10,30,848.0,93.0,4.5,21.5,582.0,972.18,747.18
2018,10,30,10,45,882.0,87.0,4.55,22.05,609.0,967.88,742.2
2018,10,30,11,0,916.0,81.0,4.6,22.6,636.0,971.05,742.56
2018,10,30,11,15,919.0,81.5,4.65,22.95,645.5,948.51,725.78
2018,10,30,11,30,922.0,82.0,4.7,23.3,655.0,922.3,706.73
2018,10,30,11,45,932.0,79.5,4.7,23.65,660.0,895.05,686.69
2018,10,30,12,0,942.0,77.0,4.7,24.0,665.0,863.9,663.99
2018,10,30,12,15,896.0,89.0,4.75,24.2,644.0,801.28,619.59
2018,10,30,12,30,850.0,101.0,4.8,24.4,623.0,745.86,579.94
2018,10,30,12,45,845.0,100.0,4.8,24.6,609.0,698.28,543.43
2018,10,30,13,0,840.0,99.0,4.8,24.8,595.0,648.79,504.72
2018,10,30,13,15,859.5,91.0,4.8,24.85,582.5,604.96,469.75
2018,10,30,13,30,879.0,83.0,4.8,24.9,570.0,554.57,428.66
2018,10,30,13,45,823.0,90.0,4.8,24.95,527.5,484.44,371.38
2018,10,30,14,0,767.0,97.0,4.8,25.0,485.0,415.96,314.47
2018,10,30,14,15,718.5,97.5,4.7,24.9,441.0,347.75,257.03
2018,10,30,14,30,670.0,98.0,4.6,24.8,397.0,285.34,203.79
2018,10,30,14,45,700.0,84.5,4.55,24.7,372.0,234.36,157.32
2018,10,30,15,0,730.0,71.0,4.5,24.6,347.0,182.53,111.58
2018,10,30,15,15,705.0,65.5,4.5,24.6,305.5,125.12,69.25
2018,10,30,15,30,680.0,60.0,4.5,24.6,264.0,70.81,41.54
2018,10,30,15,45,658.5,52.0,3.75,23.65,222.0,47.34,35.24
2018,10,30,16,0,637.0,44.0,3.0,22.7,180.0,40.54,29.35
2018,10,30,16,15,544.5,40.0,2.65,21.35,135.5,36.48,25.65
2018,10,30,16,30,452.0,36.0,2.3,20.0,91.0,30.08,19.59
2018,10,30,16,45,296.0,25.0,1.9,18.7,54.5,20.71,7.87
2018,10,30,17,0,140.0,14.0,1.5,17.4,18.0,11.02,0.0
2018,10,30,17,15,70.0,7.0,1.55,16.85,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,28.5,3.0,1.2,11.4,2.5,0.0,0.0
2018,10,31,6,30,57.0,6.0,1.1,11.8,5.0,0.0,0.0
2018,10,31,6,45,110.0,17.0,1.05,12.15,23.0,96.75,0.0
2018,10,31,7,0,163.0,28.0,1.0,12.5,41.0,213.99,144.09
2018,10,31,7,15,215.5,42.5,1.15,13.45,72.5,283.58,229.0
2018,10,31,7,30,268.0,57.0,1.3,14.4,104.0,352.89,290.2
2018,10,31,7,45,286.5,73.0,1.5,15.4,136.5,396.57,327.23
2018,10,31,8,0,305.0,89.0,1.7,16.4,169.0,440.02,362.27
2018,10,31,8,15,376.0,97.5,1.75,17.0,214.0,522.81,427.3
2018,10,31,8,30,447.0,106.0,1.8,17.6,259.0,607.31,490.08
2018,10,31,8,45,528.0,105.0,1.9,18.25,308.0,699.89,556.67
2018,10,31,9,0,609.0,104.0,2.0,18.9,357.0,784.77,615.34
2018,10,31,9,15,606.0,114.5,2.1,19.5,385.5,796.97,621.32
2018,10,31,9,30,603.0,125.0,2.2,20.1,414.0,806.04,625.7
2018,10,31,9,45,606.0,132.5,2.3,20.7,439.0,814.66,629.81
2018,10,31,10,0,609.0,140.0,2.4,21.3,464.0,820.22,631.81
2018,10,31,10,15,666.0,131.5,2.55,21.8,500.5,858.37,657.22
2018,10,31,10,30,723.0,123.0,2.7,22.3,537.0,891.6,678.77
2018,10,31,10,45,727.0,125.5,2.85,22.8,552.5,881.88,670.83
2018,10,31,11,0,731.0,128.0,3.0,23.3,568.0,868.82,661.04
2018,10,31,11,15,709.5,137.5,3.1,23.65,570.0,837.02,638.4
2018,10,31,11,30,688.0,147.0,3.2,24.0,572.0,802.94,614.26
2018,10,31,11,45,736.5,133.0,3.35,24.35,589.0,801.56,613.36
2018,10,31,12,0,785.0,119.0,3.5,24.7,606.0,789.78,604.98
2018,10,31,12,15,775.0,121.5,3.5,24.9,598.0,749.12,575.93
2018,10,31,12,30,765.0,124.0,3.5,25.1,590.0,710.16,546.81
2018,10,31,12,45,699.0,139.0,3.5,25.3,557.5,639.81,493.62
2018,10,31,13,0,633.0,154.0,3.5,25.5,525.0,572.32,441.92
2018,10,31,13,15,655.0,140.5,3.45,25.6,512.0,534.34,412.13
2018,10,31,13,30,677.0,127.0,3.4,25.7,499.0,492.69,378.47
2018,10,31,13,45,679.0,118.5,3.4,25.8,475.5,442.62,337.41
2018,10,31,14,0,681.0,110.0,3.4,25.9,452.0,391.31,294.19
2018,10,31,14,15,560.5,129.5,3.35,25.9,398.0,319.64,236.5
2018,10,31,14,30,440.0,149.0,3.3,25.9,344.0,255.81,185.89
2018,10,31,14,45,398.0,140.5,3.3,25.9,304.5,206.38,145.43
2018,10,31,15,0,356.0,132.0,3.3,25.9,265.0,162.08,110.41
2018,10,31,15,15,383.0,111.5,3.3,25.9,238.5,121.56,78.43
2018,10,31,15,30,410.0,91.0,3.3,25.9,212.0,78.2,51.57
2018,10,31,15,45,422.0,75.0,2.5,25.0,181.0,56.14,42.53
2018,10,31,16,0,434.0,59.0,1.7,24.1,150.0,47.35,34.95
2018,10,31,16,15,371.0,48.5,1.55,23.1,112.5,39.26,27.76
2018,10,31,16,30,308.0,38.0,1.4,22.1,75.0,31.07,20.1
2018,10,31,16,45,201.5,25.5,1.25,21.1,45.0,19.48,5.91
2018,10,31,17,0,95.0,13.0,1.1,20.1,15.0,10.23,0.0
2018,10,31,17,15,47.5,6.5,1.1,19.95,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,1,6,15,6.5,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,1,6,30,13.0,2.0,1.1,13.2,2.0,0.0,0.0
2018,11,1,6,45,70.0,15.0,1.15,13.65,20.0,64.85,0.0
2018,11,1,7,0,127.0,28.0,1.2,14.1,38.0,183.99,116.26
2018,11,1,7,15,189.0,41.0,1.35,14.95,67.5,259.54,208.0
2018,11,1,7,30,251.0,54.0,1.5,15.8,97.0,333.74,273.56
2018,11,1,7,45,201.0,75.0,1.65,16.65,116.0,301.44,248.87
2018,11,1,8,0,151.0,96.0,1.8,17.5,135.0,265.99,219.82
2018,11,1,8,15,206.5,110.5,1.75,18.3,174.5,356.84,293.48
2018,11,1,8,30,262.0,125.0,1.7,19.1,214.0,429.47,349.95
2018,11,1,8,45,332.0,133.5,1.65,19.85,261.0,508.81,410.07
2018,11,1,9,0,402.0,142.0,1.6,20.6,308.0,614.5,486.46
2018,11,1,9,15,411.5,155.0,1.75,21.5,338.0,639.78,502.02
2018,11,1,9,30,421.0,168.0,1.9,22.4,368.0,662.95,516.47
2018,11,1,9,45,431.0,178.0,2.05,23.3,394.5,680.84,527.08
2018,11,1,10,0,441.0,188.0,2.2,24.2,421.0,696.4,535.95
2018,11,1,10,15,480.0,186.5,2.35,24.8,450.5,725.28,555.66
2018,11,1,10,30,519.0,185.0,2.5,25.4,480.0,751.03,572.88
2018,11,1,10,45,582.5,169.5,2.65,26.0,510.0,790.65,599.87
2018,11,1,11,0,646.0,154.0,2.8,26.6,540.0,817.57,617.1
2018,11,1,11,15,703.5,139.0,2.9,27.0,565.0,832.88,626.63
2018,11,1,11,30,761.0,124.0,3.0,27.4,590.0,841.7,631.89
2018,11,1,11,45,693.5,146.5,3.1,27.8,572.0,779.22,588.23
2018,11,1,12,0,626.0,169.0,3.2,28.2,554.0,716.4,542.92
2018,11,1,12,15,665.0,154.0,3.2,28.4,559.5,701.42,532.29
2018,11,1,12,30,704.0,139.0,3.2,28.6,565.0,680.9,517.09
2018,11,1,12,45,718.0,131.5,3.2,28.85,557.5,645.27,490.28
2018,11,1,13,0,732.0,124.0,3.2,29.1,550.0,606.45,460.62
2018,11,1,13,15,705.5,127.0,3.2,29.2,525.0,551.09,418.19
2018,11,1,13,30,679.0,130.0,3.2,29.3,500.0,496.57,375.55
2018,11,1,13,45,697.0,117.0,3.15,29.4,480.0,449.84,337.56
2018,11,1,14,0,715.0,104.0,3.1,29.5,460.0,400.08,295.89
2018,11,1,14,15,724.0,93.0,3.0,29.45,431.5,346.04,249.82
2018,11,1,14,30,733.0,82.0,2.9,29.4,403.0,292.43,202.96
2018,11,1,14,45,716.5,78.5,2.8,29.35,368.5,236.23,154.76
2018,11,1,15,0,700.0,75.0,2.7,29.3,334.0,178.42,107.23
2018,11,1,15,15,666.5,68.5,2.7,29.3,290.5,120.88,65.81
2018,11,1,15,30,633.0,62.0,2.7,29.3,247.0,67.58,38.47
2018,11,1,15,45,530.5,60.0,1.95,27.95,196.5,48.45,35.49
2018,11,1,16,0,428.0,58.0,1.2,26.6,146.0,46.58,33.89
2018,11,1,16,15,364.5,47.5,1.2,25.7,109.0,38.47,26.72
2018,11,1,16,30,301.0,37.0,1.2,24.8,72.0,30.26,19.06
2018,11,1,16,45,199.0,25.0,1.2,23.9,43.5,19.09,4.26
2018,11,1,17,0,97.0,13.0,1.2,23.0,15.0,10.23,0.0
2018,11,1,17,15,48.5,6.5,1.15,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.55,17.15,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.3,3.0,0.0,0.0
2018,11,2,6,45,171.5,15.0,0.45,17.45,26.5,141.71,0.0
2018,11,2,7,0,319.0,26.0,0.4,17.6,50.0,332.17,192.47
2018,11,2,7,15,429.0,34.0,0.45,18.15,91.0,454.2,348.51
2018,11,2,7,30,539.0,42.0,0.5,18.7,132.0,573.58,444.75
2018,11,2,7,45,603.5,47.5,0.5,19.25,177.5,645.37,499.19
2018,11,2,8,0,668.0,53.0,0.5,19.8,223.0,728.46,558.26
2018,11,2,8,15,703.5,57.5,0.55,20.45,266.5,782.92,594.95
2018,11,2,8,30,739.0,62.0,0.6,21.1,310.0,835.78,629.09
2018,11,2,8,45,699.0,77.5,0.6,21.8,336.0,833.68,624.47
2018,11,2,9,0,659.0,93.0,0.6,22.5,362.0,820.3,612.83
2018,11,2,9,15,721.0,89.5,0.75,23.35,408.5,880.35,651.98
2018,11,2,9,30,783.0,86.0,0.9,24.2,455.0,931.47,683.49
2018,11,2,9,45,813.0,84.5,1.05,25.0,489.5,956.68,698.19
2018,11,2,10,0,843.0,83.0,1.2,25.8,524.0,978.0,710.61
2018,11,2,10,15,806.5,96.5,1.35,26.55,534.0,947.95,690.37
2018,11,2,10,30,770.0,110.0,1.5,27.3,544.0,914.1,668.07
2018,11,2,10,45,823.5,99.0,1.7,28.05,576.0,936.24,682.58
2018,11,2,11,0,877.0,88.0,1.9,28.8,608.0,941.12,685.19
2018,11,2,11,15,846.5,98.5,2.05,29.05,606.5,911.39,666.29
2018,11,2,11,30,816.0,109.0,2.2,29.3,605.0,868.02,638.5
2018,11,2,11,45,769.5,123.5,2.4,29.55,592.5,818.5,606.63
2018,11,2,12,0,723.0,138.0,2.6,29.8,580.0,763.73,570.52
2018,11,2,12,15,710.0,139.5,2.7,29.8,570.0,721.4,541.6
2018,11,2,12,30,697.0,141.0,2.8,29.8,560.0,677.68,510.64
2018,11,2,12,45,744.0,124.5,2.9,29.85,562.5,655.87,495.21
2018,11,2,13,0,791.0,108.0,3.0,29.9,565.0,626.12,473.23
2018,11,2,13,15,756.0,111.0,2.95,29.65,534.5,564.91,427.15
2018,11,2,13,30,721.0,114.0,2.9,29.4,504.0,503.84,380.28
2018,11,2,13,45,762.5,100.0,2.9,29.15,493.5,465.3,348.69
2018,11,2,14,0,804.0,86.0,2.9,28.9,483.0,421.45,311.29
2018,11,2,14,15,761.0,87.0,2.8,28.55,441.5,355.48,256.93
2018,11,2,14,30,718.0,88.0,2.7,28.2,400.0,291.44,203.51
2018,11,2,14,45,741.0,77.5,2.6,27.9,373.0,241.25,158.65
2018,11,2,15,0,764.0,67.0,2.5,27.6,346.0,185.66,110.98
2018,11,2,15,15,728.0,63.5,2.5,27.6,302.5,126.85,68.61
2018,11,2,15,30,692.0,60.0,2.5,27.6,259.0,72.47,41.5
2018,11,2,15,45,571.0,59.0,1.95,26.5,204.0,48.15,35.45
2018,11,2,16,0,450.0,58.0,1.4,25.4,149.0,46.85,34.26
2018,11,2,16,15,365.5,47.5,1.3,24.2,108.5,38.55,26.92
2018,11,2,16,30,281.0,37.0,1.2,23.0,68.0,28.28,17.47
2018,11,2,16,45,187.0,24.0,1.15,21.8,40.5,18.31,2.38
2018,11,2,17,0,93.0,11.0,1.1,20.6,13.0,8.65,0.0
2018,11,2,17,15,46.5,5.5,1.1,20.1,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,6,15,15.0,2.0,1.35,12.85,1.5,0.0,0.0
2018,11,3,6,30,30.0,4.0,1.3,13.3,3.0,0.0,0.0
2018,11,3,6,45,199.0,14.5,1.25,13.7,27.0,162.1,0.0
2018,11,3,7,0,368.0,25.0,1.2,14.1,51.0,367.96,197.22
2018,11,3,7,15,478.5,32.0,1.5,15.3,93.0,480.93,375.6
2018,11,3,7,30,589.0,39.0,1.8,16.5,135.0,603.2,479.05
2018,11,3,7,45,638.5,44.5,2.05,17.7,178.5,673.08,535.35
2018,11,3,8,0,688.0,50.0,2.3,18.9,222.0,742.86,588.3
2018,11,3,8,15,721.0,54.5,2.45,19.6,265.5,795.19,626.31
2018,11,3,8,30,754.0,59.0,2.6,20.3,309.0,845.85,661.44
2018,11,3,8,45,744.0,69.0,2.8,21.0,342.0,859.31,669.44
2018,11,3,9,0,734.0,79.0,3.0,21.7,375.0,868.86,674.47
2018,11,3,9,15,708.5,92.5,3.1,22.4,400.0,871.42,673.71
2018,11,3,9,30,683.0,106.0,3.2,23.1,425.0,862.81,665.12
2018,11,3,9,45,731.5,101.5,3.25,23.8,463.5,902.3,689.89
2018,11,3,10,0,780.0,97.0,3.3,24.5,502.0,931.67,706.97
2018,11,3,10,15,779.0,101.5,3.4,25.15,522.0,926.03,700.63
2018,11,3,10,30,778.0,106.0,3.5,25.8,542.0,916.88,692.33
2018,11,3,10,45,783.5,108.5,3.6,26.45,558.5,908.28,684.58
2018,11,3,11,0,789.0,111.0,3.7,27.1,575.0,896.1,674.52
2018,11,3,11,15,794.5,111.5,3.8,27.6,585.0,878.16,661.08
2018,11,3,11,30,800.0,112.0,3.9,28.1,595.0,856.75,645.38
2018,11,3,11,45,761.0,124.5,4.0,28.6,585.0,812.13,613.69
2018,11,3,12,0,722.0,137.0,4.1,29.1,575.0,761.64,577.85
2018,11,3,12,15,699.5,142.0,4.1,29.4,563.0,715.7,544.15
2018,11,3,12,30,677.0,147.0,4.1,29.7,551.0,668.95,509.1
2018,11,3,12,45,668.0,145.5,4.1,29.95,536.5,624.75,475.78
2018,11,3,13,0,659.0,144.0,4.1,30.2,522.0,579.49,441.11
2018,11,3,13,15,552.5,166.0,4.05,30.25,475.0,491.53,374.17
2018,11,3,13,30,446.0,188.0,4.0,30.3,428.0,419.5,318.43
2018,11,3,13,45,331.5,198.5,3.9,30.35,371.5,334.44,252.89
2018,11,3,14,0,217.0,209.0,3.8,30.4,315.0,264.87,199.24
2018,11,3,14,15,227.0,191.0,3.7,30.2,295.0,242.09,180.34
2018,11,3,14,30,237.0,173.0,3.6,30.0,275.0,211.61,154.95
2018,11,3,14,45,334.5,143.5,3.45,29.85,272.5,191.58,134.21
2018,11,3,15,0,432.0,114.0,3.3,29.7,270.0,162.28,105.8
2018,11,3,15,15,345.0,105.5,3.3,29.7,220.0,114.41,72.92
2018,11,3,15,30,258.0,97.0,3.3,29.7,170.0,78.12,52.89
2018,11,3,15,45,263.0,82.5,2.45,27.9,145.5,60.27,45.42
2018,11,3,16,0,268.0,68.0,1.6,26.1,121.0,49.98,36.75
2018,11,3,16,15,217.5,53.0,1.5,24.7,88.5,39.31,27.44
2018,11,3,16,30,167.0,38.0,1.4,23.3,56.0,28.44,17.41
2018,11,3,16,45,103.5,23.0,1.35,21.95,32.5,17.34,0.07
2018,11,3,17,0,40.0,8.0,1.3,20.6,9.0,6.29,0.0
2018,11,3,17,15,20.0,4.0,1.3,20.1,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,12.25,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,12.4,2.0,0.0,0.0
2018,11,4,6,45,132.5,14.0,0.95,12.55,21.5,111.31,0.0
2018,11,4,7,0,241.0,25.0,0.9,12.7,41.0,263.76,123.52
2018,11,4,7,15,403.0,33.0,1.05,13.45,86.0,431.19,338.06
2018,11,4,7,30,565.0,41.0,1.2,14.2,131.0,583.37,464.48
2018,11,4,7,45,529.0,53.0,1.4,14.95,159.0,594.11,477.54
2018,11,4,8,0,493.0,65.0,1.6,15.7,187.0,589.5,477.09
2018,11,4,8,15,412.5,89.5,1.55,16.45,205.0,546.95,444.42
2018,11,4,8,30,332.0,114.0,1.5,17.2,223.0,506.56,411.33
2018,11,4,8,45,371.5,125.0,1.4,17.95,261.5,561.6,451.69
2018,11,4,9,0,411.0,136.0,1.3,18.7,300.0,615.96,489.18
2018,11,4,9,15,402.5,151.0,1.3,19.7,324.0,625.76,492.4
2018,11,4,9,30,394.0,166.0,1.3,20.7,348.0,633.2,494.21
2018,11,4,9,45,363.5,185.5,1.3,21.65,362.0,597.24,464.97
2018,11,4,10,0,333.0,205.0,1.3,22.6,376.0,584.44,452.35
2018,11,4,10,15,469.5,178.5,1.4,23.2,432.5,705.32,539.85
2018,11,4,10,30,606.0,152.0,1.5,23.8,489.0,808.39,609.7
2018,11,4,10,45,691.5,132.0,1.6,24.4,527.5,853.88,638.21
2018,11,4,11,0,777.0,112.0,1.7,25.0,566.0,885.48,657.82
2018,11,4,11,15,806.5,108.5,1.85,25.3,586.0,885.35,657.82
2018,11,4,11,30,836.0,105.0,2.0,25.6,606.0,880.42,655.0
2018,11,4,11,45,822.0,109.0,2.15,25.9,603.0,841.82,629.59
2018,11,4,12,0,808.0,113.0,2.3,26.2,600.0,801.0,602.63
2018,11,4,12,15,770.5,119.5,2.35,26.3,580.0,742.59,562.88
2018,11,4,12,30,733.0,126.0,2.4,26.4,560.0,688.37,524.01
2018,11,4,12,45,737.0,122.5,2.5,26.45,550.0,648.93,495.49
2018,11,4,13,0,741.0,119.0,2.6,26.5,540.0,607.11,464.33
2018,11,4,13,15,745.5,113.5,2.65,26.35,524.0,561.38,429.55
2018,11,4,13,30,750.0,108.0,2.7,26.2,508.0,513.58,392.09
2018,11,4,13,45,793.5,95.0,2.75,26.1,498.0,475.48,360.21
2018,11,4,14,0,837.0,82.0,2.8,26.0,488.0,431.65,322.15
2018,11,4,14,15,803.0,82.0,2.8,25.65,449.0,366.23,267.43
2018,11,4,14,30,769.0,82.0,2.8,25.3,410.0,303.71,214.12
2018,11,4,14,45,679.5,85.0,2.8,24.9,354.5,231.72,155.56
2018,11,4,15,0,590.0,88.0,2.8,24.5,299.0,172.05,109.06
2018,11,4,15,15,564.5,80.0,2.8,24.5,261.0,120.97,71.11
2018,11,4,15,30,539.0,72.0,2.8,24.5,223.0,73.21,44.91
2018,11,4,15,45,506.0,62.5,2.65,23.05,184.0,50.28,37.79
2018,11,4,16,0,473.0,53.0,2.5,21.6,145.0,43.17,31.61
2018,11,4,16,15,372.5,44.0,2.2,20.45,104.5,35.85,24.97
2018,11,4,16,30,272.0,35.0,1.9,19.3,64.0,28.64,17.73
2018,11,4,16,45,169.0,22.0,1.6,18.1,37.0,16.77,0.0
2018,11,4,17,0,66.0,9.0,1.3,16.9,10.0,7.08,0.0
2018,11,4,17,15,33.0,4.5,1.35,16.4,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.0,1.5,1.3,11.9,1.0,0.0,0.0
2018,11,5,6,30,22.0,3.0,1.3,12.4,2.0,0.0,0.0
2018,11,5,6,45,168.5,13.0,1.35,12.9,22.5,137.72,0.0
2018,11,5,7,0,315.0,23.0,1.4,13.4,43.0,319.06,119.88
2018,11,5,7,15,429.0,30.5,1.65,14.15,82.5,449.82,350.57
2018,11,5,7,30,543.0,38.0,1.9,14.9,122.0,561.17,449.69
2018,11,5,7,45,609.5,42.0,2.15,15.65,166.0,643.09,517.21
2018,11,5,8,0,676.0,46.0,2.4,16.4,210.0,725.55,581.56
2018,11,5,8,15,718.5,49.5,2.55,17.2,254.5,784.94,625.26
2018,11,5,8,30,761.0,53.0,2.7,18.0,299.0,843.16,666.2
2018,11,5,8,45,789.5,54.5,2.85,18.75,339.5,882.95,692.62
2018,11,5,9,0,818.0,56.0,3.0,19.5,380.0,908.61,708.39
2018,11,5,9,15,834.5,59.5,3.15,20.2,416.5,933.73,723.62
2018,11,5,9,30,851.0,63.0,3.3,20.9,453.0,955.5,736.26
2018,11,5,9,45,860.0,66.5,3.45,21.6,483.5,966.13,741.11
2018,11,5,10,0,869.0,70.0,3.6,22.3,514.0,973.01,743.49
2018,11,5,10,15,879.5,71.5,3.65,22.85,539.0,974.88,742.31
2018,11,5,10,30,890.0,73.0,3.7,23.4,564.0,972.87,738.66
2018,11,5,10,45,896.5,73.5,3.75,24.0,581.0,961.81,728.89
2018,11,5,11,0,903.0,74.0,3.8,24.6,598.0,946.93,716.76
2018,11,5,11,15,907.0,74.5,3.85,24.95,608.0,925.97,701.34
2018,11,5,11,30,911.0,75.0,3.9,25.3,618.0,901.36,683.57
2018,11,5,11,45,912.5,75.0,3.9,25.65,620.0,870.46,661.29
2018,11,5,12,0,914.0,75.0,3.9,26.0,622.0,836.28,636.81
2018,11,5,12,15,904.0,77.5,3.9,26.15,613.5,792.84,606.32
2018,11,5,12,30,894.0,80.0,3.9,26.3,605.0,747.22,574.17
2018,11,5,12,45,899.0,77.0,3.95,26.45,594.5,704.08,542.58
2018,11,5,13,0,904.0,74.0,4.0,26.6,584.0,658.04,507.13
2018,11,5,13,15,896.5,73.0,3.95,26.55,563.0,604.04,464.91
2018,11,5,13,30,889.0,72.0,3.9,26.5,542.0,548.71,420.55
2018,11,5,13,45,868.0,72.5,3.85,26.5,511.5,487.4,370.35
2018,11,5,14,0,847.0,73.0,3.8,26.5,481.0,427.41,319.84
2018,11,5,14,15,841.0,69.0,3.75,26.3,449.5,367.87,268.43
2018,11,5,14,30,835.0,65.0,3.7,26.1,418.0,307.99,215.64
2018,11,5,14,45,810.5,63.0,3.6,25.95,378.5,245.54,161.33
2018,11,5,15,0,786.0,61.0,3.5,25.8,339.0,185.44,111.01
2018,11,5,15,15,750.0,57.5,3.5,25.8,295.0,125.49,67.08
2018,11,5,15,30,714.0,54.0,3.5,25.8,251.0,69.92,38.59
2018,11,5,15,45,659.0,49.5,2.8,24.5,206.0,45.33,33.3
2018,11,5,16,0,604.0,45.0,2.1,23.2,161.0,41.16,29.64
2018,11,5,16,15,512.5,38.0,1.9,21.85,117.5,31.88,21.41
2018,11,5,16,30,421.0,31.0,1.7,20.5,74.0,25.97,15.26
2018,11,5,16,45,259.5,20.5,1.5,19.1,42.5,17.01,0.0
2018,11,5,17,0,98.0,10.0,1.3,17.7,11.0,7.87,0.0
2018,11,5,17,15,49.0,5.0,1.3,17.2,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,6,6,45,145.5,11.5,1.25,10.35,20.5,119.08,0.0
2018,11,6,7,0,291.0,23.0,1.2,10.6,41.0,297.16,77.17
2018,11,6,7,15,424.0,31.0,1.4,11.65,82.5,446.23,347.78
2018,11,6,7,30,557.0,39.0,1.6,12.7,124.0,573.45,460.41
2018,11,6,7,45,600.5,46.0,1.8,13.75,165.5,638.96,515.19
2018,11,6,8,0,644.0,53.0,2.0,14.8,207.0,704.14,566.38
2018,11,6,8,15,620.0,65.5,2.15,15.4,237.5,720.47,579.4
2018,11,6,8,30,596.0,78.0,2.3,16.0,268.0,724.19,582.03
2018,11,6,8,45,669.0,78.0,2.5,16.55,318.5,803.28,639.58
2018,11,6,9,0,742.0,78.0,2.7,17.1,369.0,873.84,688.73
2018,11,6,9,15,727.5,88.5,2.75,17.75,396.0,883.76,692.53
2018,11,6,9,30,713.0,99.0,2.8,18.4,423.0,882.71,689.04
2018,11,6,9,45,706.0,106.0,2.8,19.0,445.0,881.12,685.06
2018,11,6,10,0,699.0,113.0,2.8,19.6,467.0,876.22,678.89
2018,11,6,10,15,720.0,113.0,2.8,20.2,493.0,887.21,683.99
2018,11,6,10,30,741.0,113.0,2.8,20.8,519.0,894.52,686.47
2018,11,6,10,45,736.5,118.0,2.8,21.4,531.5,879.69,673.79
2018,11,6,11,0,732.0,123.0,2.8,22.0,544.0,861.74,659.31
2018,11,6,11,15,712.5,131.0,2.85,22.5,546.5,830.53,636.38
2018,11,6,11,30,693.0,139.0,2.9,23.0,549.0,797.06,611.99
2018,11,6,11,45,751.5,124.5,2.95,23.55,570.0,803.34,615.52
2018,11,6,12,0,810.0,110.0,3.0,24.1,591.0,798.91,611.35
2018,11,6,12,15,819.5,106.5,3.05,24.45,589.0,766.66,588.28
2018,11,6,12,30,829.0,103.0,3.1,24.8,587.0,731.03,562.6
2018,11,6,12,45,840.5,98.5,3.15,25.1,579.0,692.46,533.36
2018,11,6,13,0,852.0,94.0,3.2,25.4,571.0,650.53,500.95
2018,11,6,13,15,861.0,88.5,3.15,25.55,555.5,602.9,463.42
2018,11,6,13,30,870.0,83.0,3.1,25.7,540.0,552.43,422.68
2018,11,6,13,45,804.5,90.0,3.1,25.85,495.0,476.3,361.95
2018,11,6,14,0,739.0,97.0,3.1,26.0,450.0,404.74,303.72
2018,11,6,14,15,779.0,85.0,3.0,25.95,433.0,361.08,264.21
2018,11,6,14,30,819.0,73.0,2.9,25.9,416.0,311.0,218.13
2018,11,6,14,45,802.0,69.0,2.8,25.8,378.0,249.36,164.45
2018,11,6,15,0,785.0,65.0,2.7,25.7,340.0,189.22,113.96
2018,11,6,15,15,747.5,61.0,2.7,25.7,295.5,128.73,69.68
2018,11,6,15,30,710.0,57.0,2.7,25.7,251.0,72.85,40.75
2018,11,6,15,45,653.5,52.0,1.9,24.0,205.0,47.38,35.11
2018,11,6,16,0,597.0,47.0,1.1,22.3,159.0,39.48,28.31
2018,11,6,16,15,502.5,39.5,1.15,21.35,115.5,33.06,22.42
2018,11,6,16,30,408.0,32.0,1.2,20.4,72.0,26.79,15.71
2018,11,6,16,45,250.0,20.5,1.25,19.45,41.0,17.04,0.0
2018,11,6,17,0,92.0,9.0,1.3,18.5,10.0,7.08,0.0
2018,11,6,17,15,46.0,4.5,1.3,18.1,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,15.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,14.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,7,6,45,143.5,11.5,0.45,14.4,19.5,117.5,0.0
2018,11,7,7,0,287.0,23.0,0.5,14.4,39.0,290.94,28.41
2018,11,7,7,15,416.0,30.5,0.55,14.85,79.0,438.88,331.35
2018,11,7,7,30,545.0,38.0,0.6,15.3,119.0,561.53,439.27
2018,11,7,7,45,613.5,43.5,0.7,15.7,164.0,647.41,507.88
2018,11,7,8,0,682.0,49.0,0.8,16.1,209.0,734.02,573.21
2018,11,7,8,15,725.0,52.5,1.0,16.75,253.5,794.27,617.74
2018,11,7,8,30,768.0,56.0,1.2,17.4,298.0,853.14,659.59
2018,11,7,8,45,771.0,63.0,1.4,18.0,334.0,875.73,675.2
2018,11,7,9,0,774.0,70.0,1.6,18.6,370.0,894.98,688.21
2018,11,7,9,15,750.0,82.0,1.75,19.25,395.5,889.94,683.42
2018,11,7,9,30,726.0,94.0,1.9,19.9,421.0,888.71,681.32
2018,11,7,9,45,727.0,100.5,2.05,20.5,447.0,894.64,684.14
2018,11,7,10,0,728.0,107.0,2.2,21.1,473.0,897.18,684.54
2018,11,7,10,15,716.0,114.5,2.35,21.65,488.5,884.68,674.82
2018,11,7,10,30,704.0,122.0,2.5,22.2,504.0,869.02,663.09
2018,11,7,10,45,716.0,122.5,2.65,22.75,521.5,865.1,659.53
2018,11,7,11,0,728.0,123.0,2.8,23.3,539.0,857.66,653.51
2018,11,7,11,15,710.0,131.0,2.9,23.65,542.0,827.97,632.31
2018,11,7,11,30,692.0,139.0,3.0,24.0,545.0,795.94,609.61
2018,11,7,11,45,682.5,142.5,3.05,24.35,544.0,764.32,586.89
2018,11,7,12,0,673.0,146.0,3.1,24.7,543.0,730.62,562.3
2018,11,7,12,15,680.5,142.0,3.15,24.9,540.0,700.6,540.17
2018,11,7,12,30,688.0,138.0,3.2,25.1,537.0,667.78,515.63
2018,11,7,12,45,711.0,129.0,3.25,25.3,532.5,637.83,492.91
2018,11,7,13,0,734.0,120.0,3.3,25.5,528.0,603.86,466.57
2018,11,7,13,15,708.0,121.5,3.3,25.5,503.0,547.79,423.03
2018,11,7,13,30,682.0,123.0,3.3,25.5,478.0,492.57,379.27
2018,11,7,13,45,703.5,111.0,3.3,25.55,460.0,448.58,342.75
2018,11,7,14,0,725.0,99.0,3.3,25.6,442.0,401.14,302.12
2018,11,7,14,15,779.0,82.0,3.3,25.45,426.5,358.72,263.38
2018,11,7,14,30,833.0,65.0,3.3,25.3,411.0,308.21,216.54
2018,11,7,14,45,815.5,61.0,3.25,25.1,372.5,245.84,161.96
2018,11,7,15,0,798.0,57.0,3.2,24.9,334.0,185.02,110.59
2018,11,7,15,15,762.0,54.0,3.2,24.9,290.5,124.92,66.22
2018,11,7,15,30,726.0,51.0,3.2,24.9,247.0,69.15,37.26
2018,11,7,15,45,671.0,46.5,2.5,23.5,201.5,42.95,31.38
2018,11,7,16,0,616.0,42.0,1.8,22.1,156.0,38.7,27.63
2018,11,7,16,15,524.5,35.5,1.65,20.8,113.0,32.54,21.98
2018,11,7,16,30,433.0,29.0,1.5,19.5,70.0,24.39,13.6
2018,11,7,16,45,269.0,19.0,1.4,18.2,40.0,15.81,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.9,10.0,7.08,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.55,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
