Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,8,6,45,77.5,12.0,1.65,8.65,16.0,67.99,0.0
2018,11,8,7,0,155.0,24.0,1.7,8.9,32.0,189.32,0.0
2018,11,8,7,15,272.0,38.0,1.95,9.75,70.0,329.94,257.61
2018,11,8,7,30,389.0,52.0,2.2,10.6,108.0,449.48,369.62
2018,11,8,7,45,462.5,61.0,2.5,11.45,151.0,540.72,447.26
2018,11,8,8,0,536.0,70.0,2.8,12.3,194.0,632.88,521.97
2018,11,8,8,15,555.5,76.0,2.9,13.05,227.5,671.52,551.95
2018,11,8,8,30,575.0,82.0,3.0,13.8,261.0,707.94,578.86
2018,11,8,8,45,616.5,87.0,3.05,14.55,303.0,762.58,617.94
2018,11,8,9,0,658.0,92.0,3.1,15.3,345.0,815.38,654.23
2018,11,8,9,15,688.5,94.5,3.2,16.15,381.5,851.7,677.61
2018,11,8,9,30,719.0,97.0,3.3,17.0,418.0,885.15,698.56
2018,11,8,9,45,736.5,97.5,3.4,17.85,446.0,899.75,705.8
2018,11,8,10,0,754.0,98.0,3.5,18.7,474.0,910.95,710.75
2018,11,8,10,15,788.0,97.0,3.55,19.25,506.5,926.85,719.58
2018,11,8,10,30,822.0,96.0,3.6,19.8,539.0,945.44,730.3
2018,11,8,10,45,833.5,96.5,3.65,20.35,557.5,939.75,724.14
2018,11,8,11,0,845.0,97.0,3.7,20.9,576.0,930.16,715.64
2018,11,8,11,15,846.0,100.0,3.65,21.25,586.5,909.97,699.89
2018,11,8,11,30,847.0,103.0,3.6,21.6,597.0,886.31,681.97
2018,11,8,11,45,861.0,103.0,3.6,21.9,606.5,866.98,667.66
2018,11,8,12,0,875.0,103.0,3.6,22.2,616.0,843.57,650.57
2018,11,8,12,15,872.5,101.5,3.55,22.4,608.5,801.8,620.54
2018,11,8,12,30,870.0,100.0,3.5,22.6,601.0,757.45,588.59
2018,11,8,12,45,748.0,127.5,3.45,22.8,551.0,661.54,515.59
2018,11,8,13,0,626.0,155.0,3.4,23.0,501.0,569.11,444.42
2018,11,8,13,15,598.5,152.0,3.3,23.1,472.5,512.68,400.24
2018,11,8,13,30,571.0,149.0,3.2,23.2,444.0,451.71,351.75
2018,11,8,13,45,674.5,122.0,3.1,23.3,452.0,445.31,343.29
2018,11,8,14,0,778.0,95.0,3.0,23.4,460.0,420.35,318.43
2018,11,8,14,15,801.5,88.5,2.85,23.3,440.5,372.9,275.56
2018,11,8,14,30,825.0,82.0,2.7,23.2,421.0,321.66,228.54
2018,11,8,14,45,780.0,80.0,2.5,23.15,375.5,254.89,171.33
2018,11,8,15,0,735.0,78.0,2.3,23.1,330.0,190.11,117.93
2018,11,8,15,15,700.0,72.0,2.3,23.1,286.5,130.76,73.76
2018,11,8,15,30,665.0,66.0,2.3,23.1,243.0,75.78,43.83
2018,11,8,15,45,603.0,60.5,1.6,21.5,198.0,49.87,37.61
2018,11,8,16,0,541.0,55.0,0.9,19.9,153.0,45.53,33.77
2018,11,8,16,15,431.0,45.0,0.95,19.25,109.0,37.27,26.11
2018,11,8,16,30,321.0,35.0,1.0,18.6,65.0,29.13,17.06
2018,11,8,16,45,181.5,21.0,1.0,17.9,36.0,17.44,0.0
2018,11,8,17,0,42.0,7.0,1.0,17.2,7.0,5.51,0.0
2018,11,8,17,15,21.0,3.5,1.0,16.9,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,6,45,102.0,12.0,1.35,8.7,17.0,86.45,0.0
2018,11,9,7,0,204.0,24.0,1.3,9.0,34.0,218.08,0.0
2018,11,9,7,15,338.0,35.0,1.25,10.1,73.5,375.9,286.61
2018,11,9,7,30,472.0,46.0,1.2,11.2,113.0,517.01,416.03
2018,11,9,7,45,527.5,54.0,1.15,12.3,154.0,591.86,477.15
2018,11,9,8,0,583.0,62.0,1.1,13.4,195.0,667.08,534.16
2018,11,9,8,15,550.5,75.0,1.05,14.2,221.5,665.12,531.9
2018,11,9,8,30,518.0,88.0,1.0,15.0,248.0,659.19,526.1
2018,11,9,8,45,581.0,92.5,0.9,15.8,295.0,733.84,577.03
2018,11,9,9,0,644.0,97.0,0.8,16.6,342.0,807.13,623.39
2018,11,9,9,15,683.0,102.0,0.8,17.55,384.0,855.1,651.77
2018,11,9,9,30,722.0,107.0,0.8,18.5,426.0,900.26,677.71
2018,11,9,9,45,724.0,114.0,0.8,19.45,453.0,907.53,678.17
2018,11,9,10,0,726.0,121.0,0.8,20.4,480.0,911.35,676.96
2018,11,9,10,15,736.0,120.5,0.8,21.0,499.5,910.79,673.95
2018,11,9,10,30,746.0,120.0,0.8,21.6,519.0,906.66,668.83
2018,11,9,10,45,759.5,120.5,0.85,22.15,537.5,903.51,665.6
2018,11,9,11,0,773.0,121.0,0.9,22.7,556.0,896.62,660.06
2018,11,9,11,15,754.5,126.0,0.9,23.0,556.5,862.09,636.42
2018,11,9,11,30,736.0,131.0,0.9,23.3,557.0,825.33,611.66
2018,11,9,11,45,740.0,136.0,0.9,23.6,565.5,805.65,598.25
2018,11,9,12,0,744.0,141.0,0.9,23.9,574.0,782.66,582.49
2018,11,9,12,15,741.0,142.0,0.95,24.05,569.5,747.01,558.49
2018,11,9,12,30,738.0,143.0,1.0,24.2,565.0,709.07,532.21
2018,11,9,12,45,695.0,148.0,1.05,24.35,538.0,645.62,487.28
2018,11,9,13,0,652.0,153.0,1.1,24.5,511.0,583.83,442.66
2018,11,9,13,15,597.5,158.0,1.15,24.5,476.5,517.53,393.86
2018,11,9,13,30,543.0,163.0,1.2,24.5,442.0,450.03,343.1
2018,11,9,13,45,499.0,161.0,1.3,24.5,406.5,391.83,298.22
2018,11,9,14,0,455.0,159.0,1.4,24.5,371.0,337.62,255.31
2018,11,9,14,15,421.5,152.5,1.35,24.25,337.5,287.75,214.85
2018,11,9,14,30,388.0,146.0,1.3,24.0,304.0,241.45,176.82
2018,11,9,14,45,350.5,136.5,1.3,23.8,268.5,191.94,136.61
2018,11,9,15,0,313.0,127.0,1.3,23.6,233.0,152.04,104.96
2018,11,9,15,15,363.0,109.5,1.3,23.6,216.5,121.5,79.39
2018,11,9,15,30,413.0,92.0,1.3,23.6,200.0,82.54,53.96
2018,11,9,15,45,387.0,80.0,1.15,21.4,166.0,59.17,45.6
2018,11,9,16,0,361.0,68.0,1.0,19.2,132.0,50.73,38.3
2018,11,9,16,15,269.0,52.0,1.05,18.4,92.0,38.9,27.51
2018,11,9,16,30,177.0,36.0,1.1,17.6,52.0,27.01,15.11
2018,11,9,16,45,97.0,20.0,1.2,16.75,28.0,15.1,0.0
2018,11,9,17,0,17.0,4.0,1.3,15.9,4.0,3.15,0.0
2018,11,9,17,15,8.5,2.0,1.3,15.55,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,6,45,26.0,7.5,0.8,10.15,8.5,25.52,0.0
2018,11,10,7,0,52.0,15.0,0.8,10.1,17.0,73.31,0.0
2018,11,10,7,15,113.0,32.5,0.75,10.35,45.5,168.68,126.09
2018,11,10,7,30,174.0,50.0,0.7,10.6,74.0,246.45,202.36
2018,11,10,7,45,232.0,69.0,0.65,10.85,113.5,326.66,271.46
2018,11,10,8,0,290.0,88.0,0.6,11.1,153.0,408.41,338.73
2018,11,10,8,15,336.5,103.0,0.7,11.7,194.0,493.84,405.91
2018,11,10,8,30,383.0,118.0,0.8,12.3,235.0,561.2,457.32
2018,11,10,8,45,419.0,130.5,0.95,12.9,274.5,614.99,497.44
2018,11,10,9,0,455.0,143.0,1.1,13.5,314.0,667.78,535.86
2018,11,10,9,15,484.0,152.5,1.1,14.25,350.5,708.43,562.66
2018,11,10,9,30,513.0,162.0,1.1,15.0,387.0,747.08,587.36
2018,11,10,9,45,536.0,168.0,1.15,15.7,417.5,773.19,603.37
2018,11,10,10,0,559.0,174.0,1.2,16.4,448.0,796.64,617.48
2018,11,10,10,15,578.0,178.0,1.2,17.2,473.5,810.88,624.27
2018,11,10,10,30,597.0,182.0,1.2,18.0,499.0,822.04,629.06
2018,11,10,10,45,611.5,183.0,1.2,18.8,516.5,822.24,626.46
2018,11,10,11,0,626.0,184.0,1.2,19.6,534.0,819.26,621.96
2018,11,10,11,15,627.5,178.5,1.15,19.95,534.5,801.15,607.69
2018,11,10,11,30,629.0,173.0,1.1,20.3,535.0,774.49,587.72
2018,11,10,11,45,608.5,179.0,1.1,20.65,530.0,730.12,555.86
2018,11,10,12,0,588.0,185.0,1.1,21.0,525.0,692.73,528.55
2018,11,10,12,15,542.5,191.5,1.2,21.1,502.5,635.76,488.18
2018,11,10,12,30,497.0,198.0,1.3,21.2,480.0,580.3,448.15
2018,11,10,12,45,460.0,202.0,1.45,21.3,458.0,530.29,411.59
2018,11,10,13,0,423.0,206.0,1.6,21.4,436.0,482.11,375.44
2018,11,10,13,15,392.0,202.5,1.65,21.3,409.5,421.37,329.3
2018,11,10,13,30,361.0,199.0,1.7,21.2,383.0,376.17,293.92
2018,11,10,13,45,360.0,192.5,1.7,21.1,367.5,345.06,268.52
2018,11,10,14,0,359.0,186.0,1.7,21.0,352.0,313.51,242.07
2018,11,10,14,15,369.5,177.0,1.55,20.65,337.0,283.57,216.04
2018,11,10,14,30,380.0,168.0,1.4,20.3,322.0,252.0,188.1
2018,11,10,14,45,351.5,154.0,1.25,19.95,285.5,206.0,149.86
2018,11,10,15,0,323.0,140.0,1.1,19.6,249.0,163.59,115.46
2018,11,10,15,15,288.0,122.5,1.1,19.6,210.0,121.78,83.84
2018,11,10,15,30,253.0,105.0,1.1,19.6,171.0,84.82,59.86
2018,11,10,15,45,211.0,85.0,1.05,17.85,133.0,60.94,47.79
2018,11,10,16,0,169.0,65.0,1.0,16.1,95.0,47.28,35.76
2018,11,10,16,15,122.0,45.0,1.05,15.5,63.0,33.29,22.99
2018,11,10,16,30,75.0,25.0,1.1,14.9,31.0,18.96,8.77
2018,11,10,16,45,41.0,13.5,1.15,14.35,16.5,10.62,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.8,2.0,1.57,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.45,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,11,6,45,41.5,8.0,1.25,5.3,10.0,37.59,0.0
2018,11,11,7,0,83.0,16.0,1.2,5.5,20.0,112.89,0.0
2018,11,11,7,15,179.0,33.5,1.4,6.55,54.0,247.34,184.71
2018,11,11,7,30,275.0,51.0,1.6,7.6,88.0,355.41,294.68
2018,11,11,7,45,355.5,64.5,1.75,8.7,131.0,449.47,376.03
2018,11,11,8,0,436.0,78.0,1.9,9.8,174.0,547.59,456.13
2018,11,11,8,15,481.5,85.5,2.0,10.7,212.5,606.78,502.61
2018,11,11,8,30,527.0,93.0,2.1,11.6,251.0,671.66,551.55
2018,11,11,8,45,578.0,98.5,2.2,12.5,294.5,736.32,598.32
2018,11,11,9,0,629.0,104.0,2.3,13.4,338.0,799.14,642.11
2018,11,11,9,15,642.0,110.5,2.25,14.35,370.0,822.96,655.09
2018,11,11,9,30,655.0,117.0,2.2,15.3,402.0,843.79,665.86
2018,11,11,9,45,674.5,118.5,2.2,16.25,430.0,862.26,675.18
2018,11,11,10,0,694.0,120.0,2.2,17.2,458.0,877.32,682.02
2018,11,11,10,15,714.0,118.5,2.05,18.0,481.0,885.79,683.18
2018,11,11,10,30,734.0,117.0,1.9,18.8,504.0,890.53,681.81
2018,11,11,10,45,749.5,121.0,1.8,19.55,527.0,893.79,680.16
2018,11,11,11,0,765.0,125.0,1.7,20.3,550.0,893.15,675.97
2018,11,11,11,15,767.5,119.5,1.7,20.8,552.0,865.76,655.69
2018,11,11,11,30,770.0,114.0,1.7,21.3,554.0,835.25,633.68
2018,11,11,11,45,776.0,122.5,1.65,21.75,567.0,820.85,622.41
2018,11,11,12,0,782.0,131.0,1.6,22.2,580.0,802.58,608.48
2018,11,11,12,15,775.5,126.5,1.6,22.45,568.0,757.32,576.98
2018,11,11,12,30,769.0,122.0,1.6,22.7,556.0,710.19,542.93
2018,11,11,12,45,780.5,122.5,1.65,22.9,553.5,678.82,519.79
2018,11,11,13,0,792.0,123.0,1.7,23.1,551.0,644.05,493.37
2018,11,11,13,15,769.0,116.0,1.7,23.15,518.5,578.67,444.17
2018,11,11,13,30,746.0,109.0,1.7,23.2,486.0,514.1,394.42
2018,11,11,13,45,717.5,110.5,1.75,23.25,457.0,456.09,348.19
2018,11,11,14,0,689.0,112.0,1.8,23.3,428.0,399.73,301.89
2018,11,11,14,15,687.5,109.5,1.75,23.05,405.0,351.45,260.32
2018,11,11,14,30,686.0,107.0,1.7,22.8,382.0,302.41,217.14
2018,11,11,14,45,660.5,101.0,1.6,22.6,344.0,244.4,167.47
2018,11,11,15,0,635.0,95.0,1.5,22.4,306.0,189.17,121.55
2018,11,11,15,15,593.0,87.5,1.5,22.4,263.5,134.04,80.56
2018,11,11,15,30,551.0,80.0,1.5,22.4,221.0,84.34,52.34
2018,11,11,15,45,488.5,69.5,1.3,20.35,177.0,56.18,43.17
2018,11,11,16,0,426.0,59.0,1.1,18.3,133.0,48.16,36.15
2018,11,11,16,15,332.0,46.0,1.15,17.6,93.0,35.02,24.16
2018,11,11,16,30,238.0,33.0,1.2,16.9,53.0,25.07,12.76
2018,11,11,16,45,133.0,18.5,1.3,16.2,28.5,14.56,0.0
2018,11,11,17,0,28.0,4.0,1.4,15.5,4.0,3.15,0.0
2018,11,11,17,15,14.0,2.0,1.4,15.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,6,45,51.5,8.5,1.5,6.9,10.5,6.69,0.0
2018,11,12,7,0,103.0,17.0,1.5,7.1,21.0,94.66,0.0
2018,11,12,7,15,206.0,33.0,1.65,8.2,55.0,268.51,194.35
2018,11,12,7,30,309.0,49.0,1.8,9.3,89.0,381.97,313.8
2018,11,12,7,45,381.5,61.5,1.9,10.45,130.5,468.3,388.43
2018,11,12,8,0,454.0,74.0,2.0,11.6,172.0,558.32,461.51
2018,11,12,8,15,504.0,84.0,2.1,12.4,215.0,625.76,514.37
2018,11,12,8,30,554.0,94.0,2.2,13.2,258.0,697.78,568.44
2018,11,12,8,45,577.0,101.5,2.25,14.05,294.0,737.68,596.07
2018,11,12,9,0,600.0,109.0,2.3,14.9,330.0,775.11,621.09
2018,11,12,9,15,629.0,116.0,2.3,15.75,368.0,815.35,646.98
2018,11,12,9,30,658.0,123.0,2.3,16.6,406.0,852.73,670.1
2018,11,12,9,45,669.5,127.5,2.3,17.5,433.5,866.78,676.19
2018,11,12,10,0,681.0,132.0,2.3,18.4,461.0,877.48,680.1
2018,11,12,10,15,690.5,130.5,2.2,19.1,478.0,876.14,675.31
2018,11,12,10,30,700.0,129.0,2.1,19.8,495.0,871.26,668.31
2018,11,12,10,45,715.5,131.5,2.05,20.55,516.0,873.21,666.55
2018,11,12,11,0,731.0,134.0,2.0,21.3,537.0,871.41,662.3
2018,11,12,11,15,738.0,137.0,1.9,21.9,550.0,858.64,650.64
2018,11,12,11,30,745.0,140.0,1.8,22.5,563.0,842.39,636.92
2018,11,12,11,45,728.0,142.5,1.7,23.15,556.5,801.93,606.76
2018,11,12,12,0,711.0,145.0,1.6,23.8,550.0,759.81,575.73
2018,11,12,12,15,701.5,146.0,1.45,24.05,542.0,720.59,546.11
2018,11,12,12,30,692.0,147.0,1.3,24.3,534.0,679.72,515.08
2018,11,12,12,45,679.5,148.5,1.2,24.55,521.0,635.87,482.03
2018,11,12,13,0,667.0,150.0,1.1,24.8,508.0,591.08,447.86
2018,11,12,13,15,668.5,148.0,1.0,24.8,495.0,550.61,416.68
2018,11,12,13,30,670.0,146.0,0.9,24.8,482.0,508.38,383.4
2018,11,12,13,45,651.5,141.5,0.75,24.8,453.5,453.02,339.51
2018,11,12,14,0,633.0,137.0,0.6,24.8,425.0,398.61,295.48
2018,11,12,14,15,622.0,130.0,0.55,24.55,395.5,346.05,252.54
2018,11,12,14,30,611.0,123.0,0.5,24.3,366.0,294.16,209.14
2018,11,12,14,45,580.5,115.5,0.45,24.0,327.5,238.22,163.06
2018,11,12,15,0,550.0,108.0,0.4,23.7,289.0,181.84,117.77
2018,11,12,15,15,505.0,98.0,0.4,23.7,247.0,129.78,79.73
2018,11,12,15,30,460.0,88.0,0.4,23.7,205.0,83.41,52.81
2018,11,12,15,45,398.0,75.5,0.5,22.0,162.5,56.22,42.86
2018,11,12,16,0,336.0,63.0,0.6,20.3,120.0,47.08,34.88
2018,11,12,16,15,251.5,47.0,0.65,19.6,82.5,35.27,24.09
2018,11,12,16,30,167.0,31.0,0.7,18.9,45.0,23.37,10.88
2018,11,12,16,45,91.5,17.0,0.75,18.2,24.0,13.38,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.5,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,17.15,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.7,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.7,9.0,14.18,0.0
2018,11,13,7,15,9.0,19.0,1.15,10.15,19.5,23.63,11.45
2018,11,13,7,30,9.0,29.0,1.1,10.6,30.0,33.97,23.17
2018,11,13,7,45,4.5,40.5,1.0,11.05,41.0,35.67,25.07
2018,11,13,8,0,0.0,52.0,0.9,11.5,52.0,41.73,30.36
2018,11,13,8,15,2.0,75.0,1.1,12.15,75.5,67.24,52.42
2018,11,13,8,30,4.0,98.0,1.3,12.8,99.0,92.73,74.15
2018,11,13,8,45,50.5,120.0,1.45,13.4,138.0,176.7,146.57
2018,11,13,9,0,97.0,142.0,1.6,14.0,177.0,268.39,222.84
2018,11,13,9,15,67.5,152.5,1.55,14.65,178.0,226.4,186.26
2018,11,13,9,30,38.0,163.0,1.5,15.3,179.0,205.26,167.03
2018,11,13,9,45,34.0,169.0,1.5,15.9,184.0,203.84,165.05
2018,11,13,10,0,30.0,175.0,1.5,16.5,189.0,202.81,163.35
2018,11,13,10,15,20.5,166.0,1.5,17.3,176.0,161.93,129.19
2018,11,13,10,30,11.0,157.0,1.5,18.1,163.0,141.76,111.94
2018,11,13,10,45,47.5,196.5,1.55,18.85,222.5,233.26,186.27
2018,11,13,11,0,84.0,236.0,1.6,19.6,282.0,308.62,245.27
2018,11,13,11,15,104.5,241.5,1.6,19.85,299.5,327.59,259.71
2018,11,13,11,30,125.0,247.0,1.6,20.1,317.0,364.76,288.02
2018,11,13,11,45,258.5,233.0,1.6,20.4,379.0,472.7,372.08
2018,11,13,12,0,392.0,219.0,1.6,20.7,441.0,551.12,431.21
2018,11,13,12,15,324.0,217.0,1.4,20.5,399.0,476.7,373.38
2018,11,13,12,30,256.0,215.0,1.2,20.3,357.0,406.89,319.52
2018,11,13,12,45,151.5,215.5,0.95,20.1,299.0,305.94,240.54
2018,11,13,13,0,47.0,216.0,0.7,19.9,241.0,217.4,170.09
2018,11,13,13,15,89.5,215.0,0.65,19.7,260.5,236.54,186.03
2018,11,13,13,30,132.0,214.0,0.6,19.5,280.0,260.56,204.55
2018,11,13,13,45,72.5,182.0,0.5,19.3,218.0,184.95,144.66
2018,11,13,14,0,13.0,150.0,0.4,19.1,156.0,122.48,95.18
2018,11,13,14,15,106.5,139.5,0.45,18.75,182.0,154.87,120.15
2018,11,13,14,30,200.0,129.0,0.5,18.4,208.0,168.93,128.09
2018,11,13,14,45,201.5,127.5,0.55,18.1,200.0,151.99,112.85
2018,11,13,15,0,203.0,126.0,0.6,17.8,192.0,134.23,97.47
2018,11,13,15,15,110.5,108.0,0.6,17.8,143.5,93.01,67.84
2018,11,13,15,30,18.0,90.0,0.6,17.8,95.0,66.63,50.06
2018,11,13,15,45,9.0,71.5,0.75,16.95,74.0,52.31,40.39
2018,11,13,16,0,0.0,53.0,0.9,16.1,53.0,39.21,28.64
2018,11,13,16,15,0.0,37.5,0.95,15.75,37.5,28.01,18.27
2018,11,13,16,30,0.0,22.0,1.0,15.4,22.0,16.72,5.91
2018,11,13,16,45,4.5,12.5,1.05,15.05,12.5,9.83,0.0
2018,11,13,17,0,9.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,13,17,15,4.5,1.5,1.1,14.55,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,45,49.5,8.0,1.1,8.1,9.5,0.0,0.0
2018,11,14,7,0,99.0,16.0,1.1,8.1,19.0,90.55,0.0
2018,11,14,7,15,200.5,31.0,1.05,8.85,51.0,256.59,170.01
2018,11,14,7,30,302.0,46.0,1.0,9.6,83.0,371.99,301.45
2018,11,14,7,45,370.5,59.0,0.95,10.35,123.5,455.06,373.3
2018,11,14,8,0,439.0,72.0,0.9,11.1,164.0,541.64,442.56
2018,11,14,8,15,485.5,82.5,1.0,11.8,205.5,606.0,492.72
2018,11,14,8,30,532.0,93.0,1.1,12.5,247.0,674.03,543.52
2018,11,14,8,45,549.0,101.5,1.2,13.25,280.5,708.82,567.93
2018,11,14,9,0,566.0,110.0,1.3,14.0,314.0,741.12,589.99
2018,11,14,9,15,595.0,117.0,1.4,14.8,351.0,781.21,616.88
2018,11,14,9,30,624.0,124.0,1.5,15.6,388.0,818.55,641.11
2018,11,14,9,45,637.0,127.5,1.6,16.45,414.0,833.2,648.95
2018,11,14,10,0,650.0,131.0,1.7,17.3,440.0,844.56,654.68
2018,11,14,10,15,665.5,132.0,1.8,17.95,462.0,852.3,658.4
2018,11,14,10,30,681.0,133.0,1.9,18.6,484.0,856.54,659.8
2018,11,14,10,45,685.5,132.0,2.0,19.25,495.0,844.52,650.03
2018,11,14,11,0,690.0,131.0,2.1,19.9,506.0,829.32,638.31
2018,11,14,11,15,679.5,137.5,2.1,20.35,512.0,805.77,620.49
2018,11,14,11,30,669.0,144.0,2.1,20.8,518.0,779.72,601.11
2018,11,14,11,45,622.0,157.0,2.15,21.2,505.5,727.1,562.96
2018,11,14,12,0,575.0,170.0,2.2,21.6,493.0,666.81,518.31
2018,11,14,12,15,602.5,166.5,2.15,21.8,502.0,664.31,515.68
2018,11,14,12,30,630.0,163.0,2.1,22.0,511.0,650.03,504.07
2018,11,14,12,45,601.5,167.0,2.1,22.25,493.0,593.75,461.48
2018,11,14,13,0,573.0,171.0,2.1,22.5,475.0,545.43,424.23
2018,11,14,13,15,563.5,167.5,2.1,22.5,456.5,502.17,390.63
2018,11,14,13,30,554.0,164.0,2.1,22.5,438.0,458.61,355.97
2018,11,14,13,45,551.0,157.5,2.05,22.55,417.5,415.35,320.5
2018,11,14,14,0,548.0,151.0,2.0,22.6,397.0,371.56,283.69
2018,11,14,14,15,530.5,143.5,1.85,22.25,367.0,321.38,241.55
2018,11,14,14,30,513.0,136.0,1.7,21.9,337.0,272.74,200.02
2018,11,14,14,45,483.5,127.0,1.6,21.55,301.0,221.82,157.12
2018,11,14,15,0,454.0,118.0,1.5,21.2,265.0,174.32,118.05
2018,11,14,15,15,406.0,105.5,1.5,21.2,223.5,125.85,81.7
2018,11,14,15,30,358.0,93.0,1.5,21.2,182.0,83.58,55.46
2018,11,14,15,45,304.5,77.5,1.3,19.0,142.5,56.75,43.83
2018,11,14,16,0,251.0,62.0,1.1,16.8,103.0,45.78,34.2
2018,11,14,16,15,184.0,44.5,1.15,16.2,69.5,33.14,22.49
2018,11,14,16,30,117.0,27.0,1.2,15.6,36.0,20.31,7.76
2018,11,14,16,45,62.0,14.5,1.25,14.95,19.0,11.41,0.0
2018,11,14,17,0,7.0,2.0,1.3,14.3,2.0,0.0,0.0
2018,11,14,17,15,3.5,1.0,1.3,14.15,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.5,1.3,7.45,6.0,0.0,0.0
2018,11,15,7,0,41.0,11.0,1.3,7.4,12.0,40.9,0.0
2018,11,15,7,15,92.0,27.0,1.25,8.2,36.0,139.0,85.23
2018,11,15,7,30,143.0,43.0,1.2,9.0,60.0,210.92,171.9
2018,11,15,7,45,184.5,58.5,1.15,9.8,90.5,268.95,224.91
2018,11,15,8,0,226.0,74.0,1.1,10.6,121.0,328.72,276.24
2018,11,15,8,15,273.5,87.0,1.3,11.35,156.5,391.15,328.7
2018,11,15,8,30,321.0,100.0,1.5,12.1,192.0,478.0,398.07
2018,11,15,8,45,343.0,112.5,1.65,12.85,223.5,517.41,428.07
2018,11,15,9,0,365.0,125.0,1.8,13.6,255.0,555.8,456.71
2018,11,15,9,15,406.0,133.0,1.75,14.3,291.5,605.97,493.1
2018,11,15,9,30,447.0,141.0,1.7,15.0,328.0,654.72,527.2
2018,11,15,9,45,426.5,155.0,1.7,15.7,344.0,647.61,518.37
2018,11,15,10,0,406.0,169.0,1.7,16.4,360.0,638.21,508.43
2018,11,15,10,15,467.0,172.5,1.75,17.1,403.0,694.56,548.85
2018,11,15,10,30,528.0,176.0,1.8,17.8,446.0,747.41,585.24
2018,11,15,10,45,546.0,182.0,1.85,18.5,469.0,757.99,590.36
2018,11,15,11,0,564.0,188.0,1.9,19.2,492.0,765.36,593.61
2018,11,15,11,15,553.5,188.0,1.85,19.65,491.0,737.08,571.27
2018,11,15,11,30,543.0,188.0,1.8,20.1,490.0,707.14,548.11
2018,11,15,11,45,505.0,193.5,1.8,20.55,475.0,658.31,511.25
2018,11,15,12,0,467.0,199.0,1.8,21.0,460.0,609.9,474.56
2018,11,15,12,15,482.5,194.5,1.8,21.2,461.5,593.47,462.29
2018,11,15,12,30,498.0,190.0,1.8,21.4,463.0,574.28,447.52
2018,11,15,12,45,452.0,194.0,1.8,21.6,437.5,518.64,404.88
2018,11,15,13,0,406.0,198.0,1.8,21.8,412.0,465.65,363.95
2018,11,15,13,15,416.5,191.5,1.8,21.8,403.5,439.2,343.22
2018,11,15,13,30,427.0,185.0,1.8,21.8,395.0,410.81,320.24
2018,11,15,13,45,420.0,178.5,1.8,21.85,375.5,372.26,288.81
2018,11,15,14,0,413.0,172.0,1.8,21.9,356.0,333.83,256.83
2018,11,15,14,15,409.0,163.5,1.65,21.5,334.0,295.12,224.08
2018,11,15,14,30,405.0,155.0,1.5,21.1,312.0,256.51,190.84
2018,11,15,14,45,375.0,142.5,1.35,20.75,276.5,205.1,148.18
2018,11,15,15,0,345.0,130.0,1.2,20.4,241.0,162.38,113.35
2018,11,15,15,15,307.0,114.0,1.2,20.4,202.5,120.06,81.2
2018,11,15,15,30,269.0,98.0,1.2,20.4,164.0,82.84,56.9
2018,11,15,15,45,222.5,79.5,1.15,18.35,126.5,57.36,44.46
2018,11,15,16,0,176.0,61.0,1.1,16.3,89.0,44.53,33.14
2018,11,15,16,15,124.0,41.5,1.15,15.65,58.0,30.78,20.46
2018,11,15,16,30,72.0,22.0,1.2,15.0,27.0,16.73,4.87
2018,11,15,16,45,37.5,11.5,1.25,14.35,14.0,9.05,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.7,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,13.4,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,6.75,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.8,11.0,40.87,0.0
2018,11,16,7,15,114.0,26.5,1.15,7.6,38.0,173.11,98.27
2018,11,16,7,30,186.0,43.0,1.1,8.4,65.0,268.56,217.87
2018,11,16,7,45,252.0,60.0,1.1,9.25,103.0,351.97,292.63
2018,11,16,8,0,318.0,77.0,1.1,10.1,141.0,438.33,364.86
2018,11,16,8,15,369.5,90.0,1.2,10.8,181.5,507.62,421.11
2018,11,16,8,30,421.0,103.0,1.3,11.5,222.0,577.74,475.49
2018,11,16,8,45,460.5,112.5,1.35,12.25,260.5,631.63,515.07
2018,11,16,9,0,500.0,122.0,1.4,13.0,299.0,684.68,552.74
2018,11,16,9,15,516.0,133.0,1.35,13.8,332.0,714.88,571.5
2018,11,16,9,30,532.0,144.0,1.3,14.6,365.0,742.81,588.23
2018,11,16,9,45,533.0,153.0,1.25,15.4,388.0,750.87,590.37
2018,11,16,10,0,534.0,162.0,1.2,16.2,411.0,756.39,590.89
2018,11,16,10,15,553.0,165.5,1.2,17.0,435.0,770.49,598.09
2018,11,16,10,30,572.0,169.0,1.2,17.8,459.0,781.7,603.16
2018,11,16,10,45,587.0,172.0,1.15,18.55,478.5,785.44,602.61
2018,11,16,11,0,602.0,175.0,1.1,19.3,498.0,786.06,600.1
2018,11,16,11,15,606.0,176.0,1.1,19.8,506.0,771.28,588.3
2018,11,16,11,30,610.0,177.0,1.1,20.3,514.0,753.86,574.68
2018,11,16,11,45,613.0,177.5,1.05,20.8,517.0,732.43,557.74
2018,11,16,12,0,616.0,178.0,1.0,21.3,520.0,708.51,539.1
2018,11,16,12,15,620.0,175.5,0.95,21.6,516.5,679.87,517.59
2018,11,16,12,30,624.0,173.0,0.9,21.9,513.0,648.92,494.3
2018,11,16,12,45,623.0,168.5,0.85,22.2,501.0,610.41,465.37
2018,11,16,13,0,622.0,164.0,0.8,22.5,489.0,576.03,438.85
2018,11,16,13,15,600.5,161.0,0.75,22.65,465.0,518.38,395.43
2018,11,16,13,30,579.0,158.0,0.7,22.8,441.0,467.26,355.96
2018,11,16,13,45,565.0,151.5,0.65,22.95,415.0,417.67,316.7
2018,11,16,14,0,551.0,145.0,0.6,23.1,389.0,368.75,277.0
2018,11,16,14,15,547.0,136.5,0.5,22.9,363.0,322.59,238.43
2018,11,16,14,30,543.0,128.0,0.4,22.7,337.0,276.39,199.02
2018,11,16,14,45,513.0,119.0,0.3,22.55,300.5,223.75,155.27
2018,11,16,15,0,483.0,110.0,0.2,22.4,264.0,174.58,115.33
2018,11,16,15,15,438.5,99.5,0.2,22.4,224.0,126.31,79.64
2018,11,16,15,30,394.0,89.0,0.2,22.4,184.0,83.66,53.73
2018,11,16,15,45,336.0,74.5,0.3,21.1,144.0,54.99,41.86
2018,11,16,16,0,278.0,60.0,0.4,19.8,104.0,44.58,32.67
2018,11,16,16,15,202.5,43.5,0.4,19.25,70.0,32.52,21.51
2018,11,16,16,30,127.0,27.0,0.4,18.7,36.0,20.33,6.2
2018,11,16,16,45,67.0,14.0,0.4,18.15,18.5,11.02,0.0
2018,11,16,17,0,7.0,1.0,0.4,17.6,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.35,17.35,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,16.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,45,27.0,5.5,1.1,8.35,6.0,0.0,0.0
2018,11,17,7,0,54.0,11.0,1.1,8.3,12.0,51.03,0.0
2018,11,17,7,15,141.5,27.0,1.1,9.0,40.5,195.36,98.21
2018,11,17,7,30,229.0,43.0,1.1,9.7,69.0,306.13,245.8
2018,11,17,7,45,303.0,57.0,1.1,10.35,107.5,392.82,324.12
2018,11,17,8,0,377.0,71.0,1.1,11.0,146.0,483.62,398.92
2018,11,17,8,15,432.0,81.5,1.1,11.7,186.5,554.16,454.43
2018,11,17,8,30,487.0,92.0,1.1,12.4,227.0,625.66,508.09
2018,11,17,8,45,495.5,101.0,1.15,13.05,256.5,649.99,525.04
2018,11,17,9,0,504.0,110.0,1.2,13.7,286.0,672.55,540.37
2018,11,17,9,15,539.5,114.5,1.1,14.6,321.0,713.87,566.68
2018,11,17,9,30,575.0,119.0,1.0,15.5,356.0,762.69,596.98
2018,11,17,9,45,577.5,126.0,0.95,16.35,379.0,770.77,598.46
2018,11,17,10,0,580.0,133.0,0.9,17.2,402.0,775.94,598.38
2018,11,17,10,15,611.5,133.5,0.85,17.85,430.0,799.69,611.56
2018,11,17,10,30,643.0,134.0,0.8,18.5,458.0,819.74,621.77
2018,11,17,10,45,655.5,134.5,0.8,19.1,474.5,817.86,618.12
2018,11,17,11,0,668.0,135.0,0.8,19.7,491.0,812.59,612.63
2018,11,17,11,15,675.0,136.5,0.8,20.1,501.5,800.05,602.9
2018,11,17,11,30,682.0,138.0,0.8,20.5,512.0,784.34,591.27
2018,11,17,11,45,701.5,135.0,0.85,20.9,521.0,771.25,582.31
2018,11,17,12,0,721.0,132.0,0.9,21.3,530.0,754.29,570.74
2018,11,17,12,15,690.5,140.0,0.9,21.45,518.0,706.44,536.75
2018,11,17,12,30,660.0,148.0,0.9,21.6,506.0,658.15,501.9
2018,11,17,12,45,627.0,155.0,0.95,21.75,488.5,607.2,465.08
2018,11,17,13,0,594.0,162.0,1.0,21.9,471.0,551.12,423.87
2018,11,17,13,15,581.5,158.5,1.05,21.85,451.0,505.44,389.73
2018,11,17,13,30,569.0,155.0,1.1,21.8,431.0,459.74,354.45
2018,11,17,13,45,564.5,147.5,1.15,21.8,408.5,414.41,318.34
2018,11,17,14,0,560.0,140.0,1.2,21.8,386.0,368.74,280.79
2018,11,17,14,15,553.5,131.5,1.2,21.55,359.0,321.32,240.92
2018,11,17,14,30,547.0,123.0,1.2,21.3,332.0,274.15,200.31
2018,11,17,14,45,516.5,115.0,1.25,21.05,296.0,222.1,156.4
2018,11,17,15,0,486.0,107.0,1.3,20.8,260.0,173.51,116.22
2018,11,17,15,15,441.0,96.5,1.3,20.8,220.5,125.08,79.52
2018,11,17,15,30,396.0,86.0,1.3,20.8,181.0,82.32,52.89
2018,11,17,15,45,337.0,72.5,1.05,19.0,142.0,53.64,41.06
2018,11,17,16,0,278.0,59.0,0.8,17.2,103.0,43.89,32.39
2018,11,17,16,15,201.0,42.5,0.9,16.25,69.0,31.8,21.09
2018,11,17,16,30,124.0,26.0,1.0,15.3,35.0,19.59,5.08
2018,11,17,16,45,65.0,13.5,1.05,14.4,18.0,10.62,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.5,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
