Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,21,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.55,8.7,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.6,8.6,11.0,42.35,0.0
2018,11,18,7,15,124.5,27.0,0.65,8.95,38.5,179.93,75.11
2018,11,18,7,30,205.0,44.0,0.7,9.3,66.0,288.1,229.27
2018,11,18,7,45,277.5,59.0,0.75,9.65,104.0,373.71,307.57
2018,11,18,8,0,350.0,74.0,0.8,10.0,142.0,463.46,382.69
2018,11,18,8,15,204.5,81.0,0.85,10.3,123.0,318.13,266.63
2018,11,18,8,30,59.0,88.0,0.9,10.6,104.0,147.89,123.25
2018,11,18,8,45,38.0,107.5,0.95,10.95,118.5,149.91,124.49
2018,11,18,9,0,17.0,127.0,1.0,11.3,133.0,133.62,109.54
2018,11,18,9,15,26.5,143.0,1.05,12.1,153.5,176.11,144.97
2018,11,18,9,30,36.0,159.0,1.1,12.9,174.0,201.32,165.29
2018,11,18,9,45,59.5,177.5,1.2,13.65,204.0,243.55,199.8
2018,11,18,10,0,83.0,196.0,1.3,14.4,234.0,285.2,233.05
2018,11,18,10,15,131.5,208.0,1.35,15.2,272.0,364.0,295.45
2018,11,18,10,30,180.0,220.0,1.4,16.0,310.0,418.95,337.66
2018,11,18,10,45,247.0,219.0,1.45,16.75,347.0,495.32,395.64
2018,11,18,11,0,314.0,218.0,1.5,17.5,384.0,545.94,433.1
2018,11,18,11,15,367.0,211.0,1.5,18.15,408.5,572.94,452.32
2018,11,18,11,30,420.0,204.0,1.5,18.8,433.0,616.77,483.11
2018,11,18,11,45,436.0,201.5,1.55,19.45,440.0,608.91,475.92
2018,11,18,12,0,452.0,199.0,1.6,20.1,447.0,598.36,467.17
2018,11,18,12,15,436.5,200.5,1.55,20.5,438.0,564.86,440.93
2018,11,18,12,30,421.0,202.0,1.5,20.9,429.0,531.0,414.48
2018,11,18,12,45,416.5,197.5,1.45,21.3,417.5,498.83,389.33
2018,11,18,13,0,412.0,193.0,1.4,21.7,406.0,465.97,363.35
2018,11,18,13,15,414.0,183.5,1.3,21.85,390.5,431.79,336.27
2018,11,18,13,30,416.0,174.0,1.2,22.0,375.0,396.68,307.96
2018,11,18,13,45,442.5,158.0,1.15,22.15,361.0,366.62,282.98
2018,11,18,14,0,469.0,142.0,1.1,22.3,347.0,333.24,254.41
2018,11,18,14,15,479.5,128.0,1.0,22.05,323.5,292.54,219.59
2018,11,18,14,30,490.0,114.0,0.9,21.8,300.0,250.4,182.76
2018,11,18,14,45,421.0,111.5,0.75,21.55,259.5,197.42,139.64
2018,11,18,15,0,352.0,109.0,0.6,21.3,219.0,152.35,104.32
2018,11,18,15,15,301.5,98.0,0.6,21.3,183.0,109.57,72.3
2018,11,18,15,30,251.0,87.0,0.6,21.3,147.0,76.01,50.98
2018,11,18,15,45,258.0,73.5,0.7,19.55,124.0,53.66,40.96
2018,11,18,16,0,265.0,60.0,0.8,17.8,101.0,44.49,32.79
2018,11,18,16,15,189.5,42.5,0.9,16.9,67.0,31.74,20.88
2018,11,18,16,30,114.0,25.0,1.0,16.0,33.0,18.84,3.75
2018,11,18,16,45,59.5,13.0,1.05,15.1,17.0,10.23,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.2,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.9,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,13.1,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,13.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,19,6,45,12.5,4.5,1.1,8.15,4.5,0.0,0.0
2018,11,19,7,0,25.0,9.0,1.1,8.2,9.0,26.65,0.0
2018,11,19,7,15,54.5,23.5,1.2,9.0,28.0,98.72,28.54
2018,11,19,7,30,84.0,38.0,1.3,9.8,47.0,154.5,121.31
2018,11,19,7,45,142.0,53.5,1.45,10.65,77.0,225.34,186.88
2018,11,19,8,0,200.0,69.0,1.6,11.5,107.0,298.94,250.98
2018,11,19,8,15,247.0,82.5,1.6,12.1,141.5,360.94,303.46
2018,11,19,8,30,294.0,96.0,1.6,12.7,176.0,424.26,355.15
2018,11,19,8,45,327.5,107.0,1.6,13.25,209.0,494.98,410.0
2018,11,19,9,0,361.0,118.0,1.6,13.8,242.0,542.55,445.69
2018,11,19,9,15,379.0,129.5,1.55,14.5,272.0,574.4,467.66
2018,11,19,9,30,397.0,141.0,1.5,15.2,302.0,604.55,487.82
2018,11,19,9,45,420.5,148.5,1.45,15.85,330.5,633.3,506.75
2018,11,19,10,0,444.0,156.0,1.4,16.5,359.0,659.92,523.7
2018,11,19,10,15,476.0,158.5,1.4,17.15,386.0,686.47,541.01
2018,11,19,10,30,508.0,161.0,1.4,17.8,413.0,710.22,556.04
2018,11,19,10,45,500.5,169.0,1.45,18.4,424.5,699.76,546.36
2018,11,19,11,0,493.0,177.0,1.5,19.0,436.0,687.17,535.59
2018,11,19,11,15,507.5,176.5,1.5,19.35,447.5,683.02,531.61
2018,11,19,11,30,522.0,176.0,1.5,19.7,459.0,676.08,525.58
2018,11,19,11,45,538.5,171.5,1.55,20.05,464.0,663.65,516.16
2018,11,19,12,0,555.0,167.0,1.6,20.4,469.0,648.27,504.55
2018,11,19,12,15,537.0,169.5,1.55,20.45,459.5,610.75,476.12
2018,11,19,12,30,519.0,172.0,1.5,20.5,450.0,572.74,447.24
2018,11,19,12,45,379.5,196.0,1.45,20.55,396.5,457.74,359.53
2018,11,19,13,0,240.0,220.0,1.4,20.6,343.0,370.86,291.59
2018,11,19,13,15,174.5,212.5,1.3,20.55,300.0,296.95,233.93
2018,11,19,13,30,109.0,205.0,1.2,20.5,257.0,242.59,190.8
2018,11,19,13,45,115.5,188.5,1.05,20.4,241.0,221.26,173.71
2018,11,19,14,0,122.0,172.0,0.9,20.3,225.0,199.65,155.92
2018,11,19,14,15,176.5,161.5,0.85,20.0,231.5,199.95,154.57
2018,11,19,14,30,231.0,151.0,0.8,19.7,238.0,198.65,150.72
2018,11,19,14,45,154.0,134.5,0.7,19.35,190.0,145.05,108.65
2018,11,19,15,0,77.0,118.0,0.6,19.0,142.0,103.88,77.7
2018,11,19,15,15,43.5,96.5,0.6,19.0,109.5,77.53,57.5
2018,11,19,15,30,10.0,75.0,0.6,19.0,77.0,56.25,41.28
2018,11,19,15,45,5.0,59.5,0.65,18.4,60.5,44.16,32.94
2018,11,19,16,0,0.0,44.0,0.7,17.8,44.0,32.96,22.86
2018,11,19,16,15,4.5,31.0,0.7,17.55,31.5,23.4,13.82
2018,11,19,16,30,9.0,18.0,0.7,17.3,19.0,13.93,0.55
2018,11,19,16,45,7.5,9.5,0.7,17.0,10.0,7.47,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.7,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.6,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.25,8.85,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.2,8.9,11.0,72.76,0.0
2018,11,20,7,15,219.0,22.0,1.2,9.65,41.0,244.32,45.75
2018,11,20,7,30,355.0,34.0,1.2,10.4,71.0,399.55,311.04
2018,11,20,7,45,440.0,42.5,1.25,11.15,110.5,495.4,400.94
2018,11,20,8,0,525.0,51.0,1.3,11.9,150.0,594.5,481.59
2018,11,20,8,15,577.5,57.0,1.35,12.65,191.0,662.32,534.46
2018,11,20,8,30,630.0,63.0,1.4,13.4,232.0,729.89,584.54
2018,11,20,8,45,665.0,68.5,1.45,14.1,271.5,779.03,619.09
2018,11,20,9,0,700.0,74.0,1.5,14.8,311.0,826.31,651.03
2018,11,20,9,15,654.0,89.5,1.5,15.7,330.0,804.57,632.21
2018,11,20,9,30,608.0,105.0,1.5,16.6,349.0,778.22,610.74
2018,11,20,9,45,624.5,111.0,1.55,17.5,378.0,799.19,623.36
2018,11,20,10,0,641.0,117.0,1.6,18.4,407.0,817.12,633.12
2018,11,20,10,15,608.5,130.5,1.65,18.95,417.5,792.28,613.82
2018,11,20,10,30,576.0,144.0,1.7,19.5,428.0,755.24,586.4
2018,11,20,10,45,572.0,149.0,1.8,20.0,439.0,743.93,577.84
2018,11,20,11,0,568.0,154.0,1.9,20.5,450.0,730.25,567.4
2018,11,20,11,15,556.5,160.5,2.0,20.85,455.0,709.24,551.95
2018,11,20,11,30,545.0,167.0,2.1,21.2,460.0,686.35,534.61
2018,11,20,11,45,551.0,165.5,2.15,21.6,463.0,667.8,520.39
2018,11,20,12,0,557.0,164.0,2.2,22.0,466.0,646.88,504.31
2018,11,20,12,15,525.0,172.5,2.25,22.15,454.5,604.93,472.52
2018,11,20,12,30,493.0,181.0,2.3,22.3,443.0,563.26,440.72
2018,11,20,12,45,527.5,166.0,2.35,22.5,440.5,544.51,426.6
2018,11,20,13,0,562.0,151.0,2.4,22.7,438.0,521.46,408.56
2018,11,20,13,15,565.5,143.5,2.35,22.6,422.5,483.27,378.38
2018,11,20,13,30,569.0,136.0,2.3,22.5,407.0,449.87,351.02
2018,11,20,13,45,536.5,134.5,2.25,22.45,378.5,391.13,303.68
2018,11,20,14,0,504.0,133.0,2.2,22.4,350.0,341.15,262.3
2018,11,20,14,15,515.0,119.0,2.05,22.15,326.0,298.81,225.61
2018,11,20,14,30,526.0,105.0,1.9,21.9,302.0,259.45,190.25
2018,11,20,14,45,437.5,105.5,1.7,21.65,257.5,197.84,140.25
2018,11,20,15,0,349.0,106.0,1.5,21.4,213.0,150.76,103.65
2018,11,20,15,15,342.0,91.0,1.5,21.4,183.5,111.83,72.54
2018,11,20,15,30,335.0,76.0,1.5,21.4,154.0,74.13,46.92
2018,11,20,15,45,294.0,63.5,1.1,20.05,121.5,47.12,35.2
2018,11,20,16,0,253.0,51.0,0.7,18.7,89.0,38.14,27.17
2018,11,20,16,15,206.0,38.0,0.7,18.4,62.0,28.62,17.96
2018,11,20,16,30,159.0,25.0,0.7,18.1,35.0,18.95,1.68
2018,11,20,16,45,84.5,13.5,0.65,17.75,18.5,10.62,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.4,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,6,45,0.5,1.0,1.8,13.7,1.0,0.0,0.0
2018,11,21,7,0,1.0,2.0,1.8,13.8,2.0,2.35,0.0
2018,11,21,7,15,0.5,6.5,2.0,14.15,6.5,5.33,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.5,11.0,8.34,0.89
2018,11,21,7,45,0.0,15.0,2.4,14.9,15.0,11.39,3.84
2018,11,21,8,0,0.0,19.0,2.6,15.3,19.0,14.44,6.57
2018,11,21,8,15,0.0,28.5,2.65,15.5,28.5,21.71,12.86
2018,11,21,8,30,0.0,38.0,2.7,15.7,38.0,29.0,19.15
2018,11,21,8,45,0.0,51.0,2.8,15.95,51.0,39.02,27.69
2018,11,21,9,0,0.0,64.0,2.9,16.2,64.0,49.06,36.17
2018,11,21,9,15,1.0,75.0,3.15,16.55,75.5,59.23,44.71
2018,11,21,9,30,2.0,86.0,3.4,16.9,87.0,69.84,53.54
2018,11,21,9,45,6.0,70.5,3.65,17.3,73.0,60.03,45.34
2018,11,21,10,0,10.0,55.0,3.9,17.7,59.0,55.19,41.36
2018,11,21,10,15,13.5,88.5,4.1,18.0,94.5,90.17,70.54
2018,11,21,10,30,17.0,122.0,4.3,18.3,130.0,115.1,91.05
2018,11,21,10,45,10.5,122.0,4.5,18.6,127.0,108.01,84.66
2018,11,21,11,0,4.0,122.0,4.7,18.9,124.0,101.28,78.64
2018,11,21,11,15,3.0,117.0,4.75,19.0,118.5,95.43,73.7
2018,11,21,11,30,2.0,112.0,4.8,19.1,113.0,89.86,69.0
2018,11,21,11,45,1.0,88.5,4.85,19.2,89.0,68.95,51.68
2018,11,21,12,0,0.0,65.0,4.9,19.3,65.0,49.9,35.88
2018,11,21,12,15,26.5,98.0,4.9,19.25,112.0,102.5,80.23
2018,11,21,12,30,53.0,131.0,4.9,19.2,159.0,150.2,119.95
2018,11,21,12,45,31.5,125.0,4.9,19.2,141.5,126.95,100.22
2018,11,21,13,0,10.0,119.0,4.9,19.2,124.0,99.56,77.22
2018,11,21,13,15,32.0,128.0,4.8,19.05,143.5,125.41,98.93
2018,11,21,13,30,54.0,137.0,4.7,18.9,163.0,142.53,113.11
2018,11,21,13,45,37.5,99.5,4.6,18.8,117.0,98.65,76.73
2018,11,21,14,0,21.0,62.0,4.5,18.7,71.0,58.23,43.09
2018,11,21,14,15,11.0,51.0,4.3,18.55,55.5,44.39,31.58
2018,11,21,14,30,1.0,40.0,4.1,18.4,40.0,30.85,20.41
2018,11,21,14,45,27.0,43.5,3.9,18.25,51.5,40.79,27.89
2018,11,21,15,0,53.0,47.0,3.7,18.1,63.0,47.8,32.53
2018,11,21,15,15,26.5,29.5,3.7,18.1,37.5,26.98,16.08
2018,11,21,15,30,0.0,12.0,3.7,18.1,12.0,9.1,2.04
2018,11,21,15,45,137.5,19.5,3.05,17.55,40.0,14.88,7.41
2018,11,21,16,0,275.0,27.0,2.4,17.0,68.0,21.67,13.11
2018,11,21,16,15,188.0,20.5,2.1,16.3,44.0,16.33,7.86
2018,11,21,16,30,101.0,14.0,1.8,15.6,20.0,10.74,0.0
2018,11,21,16,45,52.0,7.5,1.55,14.95,10.5,5.9,0.0
2018,11,21,17,0,3.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,1.5,0.5,1.25,13.95,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,6,45,36.0,4.5,1.15,10.75,5.0,0.0,0.0
2018,11,22,7,0,72.0,9.0,1.1,10.8,10.0,63.23,0.0
2018,11,22,7,15,219.0,20.5,1.3,11.65,38.5,238.22,0.0
2018,11,22,7,30,366.0,32.0,1.5,12.5,67.0,406.17,307.12
2018,11,22,7,45,418.0,41.0,1.65,13.35,101.0,473.29,380.96
2018,11,22,8,0,470.0,50.0,1.8,14.2,135.0,542.23,440.14
2018,11,22,8,15,438.5,63.5,1.95,14.6,159.0,539.62,441.63
2018,11,22,8,30,407.0,77.0,2.1,15.0,183.0,527.07,433.8
2018,11,22,8,45,559.5,71.5,2.25,15.35,242.5,680.1,551.84
2018,11,22,9,0,712.0,66.0,2.4,15.7,302.0,818.42,652.75
2018,11,22,9,15,743.0,68.0,2.5,16.05,338.5,855.41,677.39
2018,11,22,9,30,774.0,70.0,2.6,16.4,375.0,889.43,700.29
2018,11,22,9,45,737.0,80.0,2.7,16.75,388.5,863.25,680.13
2018,11,22,10,0,700.0,90.0,2.8,17.1,402.0,840.69,663.01
2018,11,22,10,15,699.5,98.5,2.85,17.4,424.5,842.36,663.03
2018,11,22,10,30,699.0,107.0,2.9,17.7,447.0,840.64,660.49
2018,11,22,10,45,753.5,98.0,3.0,17.95,476.0,859.65,673.36
2018,11,22,11,0,808.0,89.0,3.1,18.2,505.0,881.25,687.95
2018,11,22,11,15,840.5,82.5,3.2,18.35,522.5,880.08,686.72
2018,11,22,11,30,873.0,76.0,3.3,18.5,540.0,864.48,675.57
2018,11,22,11,45,875.0,75.5,3.35,18.65,542.0,835.82,654.96
2018,11,22,12,0,877.0,75.0,3.4,18.8,544.0,804.05,632.21
2018,11,22,12,15,795.5,94.0,3.55,18.85,516.5,734.85,582.68
2018,11,22,12,30,714.0,113.0,3.7,18.9,489.0,663.01,529.07
2018,11,22,12,45,615.0,131.0,3.8,18.9,449.0,577.94,463.03
2018,11,22,13,0,516.0,149.0,3.9,18.9,409.0,491.35,394.82
2018,11,22,13,15,569.5,136.0,3.95,18.8,412.5,486.31,390.03
2018,11,22,13,30,623.0,123.0,4.0,18.7,416.0,467.87,373.64
2018,11,22,13,45,628.0,112.5,4.1,18.6,393.5,421.81,334.71
2018,11,22,14,0,633.0,102.0,4.2,18.5,371.0,374.26,293.45
2018,11,22,14,15,681.5,86.0,4.2,18.25,355.5,336.02,257.61
2018,11,22,14,30,730.0,70.0,4.2,18.0,340.0,292.93,216.1
2018,11,22,14,45,578.5,82.0,4.2,17.7,281.5,217.62,154.46
2018,11,22,15,0,427.0,94.0,4.2,17.4,223.0,156.68,107.38
2018,11,22,15,15,356.5,84.5,4.2,17.4,181.5,109.95,71.63
2018,11,22,15,30,286.0,75.0,4.2,17.4,140.0,72.03,46.94
2018,11,22,15,45,322.0,58.0,3.8,16.55,117.0,43.56,32.57
2018,11,22,16,0,358.0,41.0,3.4,15.7,94.0,33.36,23.29
2018,11,22,16,15,225.5,30.5,3.15,15.2,60.0,23.33,13.62
2018,11,22,16,30,93.0,20.0,2.9,14.7,26.0,15.13,0.0
2018,11,22,16,45,48.5,10.0,2.65,14.15,13.0,7.87,0.0
2018,11,22,17,0,4.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,22,17,15,2.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.0,13.75,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.0,13.8,3.0,13.26,0.0
2018,11,23,7,15,7.0,3.5,1.15,14.1,3.5,9.03,0.0
2018,11,23,7,30,0.0,4.0,1.3,14.4,4.0,3.02,0.0
2018,11,23,7,45,0.0,9.0,1.4,14.7,9.0,6.82,0.01
2018,11,23,8,0,0.0,14.0,1.5,15.0,14.0,10.62,3.35
2018,11,23,8,15,0.0,31.5,1.7,15.25,31.5,24.01,14.84
2018,11,23,8,30,0.0,49.0,1.9,15.5,49.0,37.49,26.4
2018,11,23,8,45,0.0,61.5,2.1,15.75,61.5,47.41,34.85
2018,11,23,9,0,0.0,74.0,2.3,16.0,74.0,58.58,44.28
2018,11,23,9,15,0.0,64.5,2.45,16.2,64.5,49.45,36.46
2018,11,23,9,30,0.0,55.0,2.6,16.4,55.0,42.11,30.17
2018,11,23,9,45,0.0,79.5,2.7,16.6,79.5,61.36,46.32
2018,11,23,10,0,0.0,104.0,2.8,16.8,104.0,83.52,64.74
2018,11,23,10,15,0.0,96.0,3.0,17.0,96.0,75.46,57.84
2018,11,23,10,30,0.0,88.0,3.2,17.2,88.0,68.05,51.54
2018,11,23,10,45,7.0,114.0,3.4,17.45,117.5,97.54,76.26
2018,11,23,11,0,14.0,140.0,3.6,17.7,147.0,127.37,100.96
2018,11,23,11,15,10.0,122.0,3.75,17.8,127.0,106.32,83.32
2018,11,23,11,30,6.0,104.0,3.9,17.9,107.0,86.51,66.74
2018,11,23,11,45,3.0,80.0,4.05,18.05,81.5,64.03,47.95
2018,11,23,12,0,0.0,56.0,4.2,18.2,56.0,42.95,30.28
2018,11,23,12,15,0.5,87.0,4.25,18.25,87.5,67.32,50.57
2018,11,23,12,30,1.0,118.0,4.3,18.3,119.0,93.45,72.2
2018,11,23,12,45,2.0,126.0,4.35,18.35,127.5,100.74,78.25
2018,11,23,13,0,3.0,134.0,4.4,18.4,136.0,107.9,84.22
2018,11,23,13,15,13.5,134.0,4.4,18.35,140.5,113.65,89.21
2018,11,23,13,30,24.0,134.0,4.4,18.3,145.0,124.28,98.13
2018,11,23,13,45,24.5,121.5,4.4,18.25,132.5,111.46,87.52
2018,11,23,14,0,25.0,109.0,4.4,18.2,120.0,98.93,77.09
2018,11,23,14,15,14.0,79.5,4.35,18.1,85.5,68.57,51.87
2018,11,23,14,30,3.0,50.0,4.3,18.0,51.0,39.15,27.4
2018,11,23,14,45,2.5,50.0,4.2,17.9,51.0,38.85,27.19
2018,11,23,15,0,2.0,50.0,4.1,17.8,51.0,38.61,27.01
2018,11,23,15,15,1.0,42.0,4.1,17.8,42.5,32.2,21.6
2018,11,23,15,30,0.0,34.0,4.1,17.8,34.0,25.93,16.26
2018,11,23,15,45,0.0,26.5,3.75,17.3,26.5,20.18,12.05
2018,11,23,16,0,0.0,19.0,3.4,16.8,19.0,14.45,6.84
2018,11,23,16,15,0.0,12.5,3.3,16.6,12.5,9.49,2.11
2018,11,23,16,30,0.0,6.0,3.2,16.4,6.0,4.54,0.0
2018,11,23,16,45,0.0,3.0,3.15,16.2,3.0,2.36,0.0
2018,11,23,17,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,45,33.0,4.5,1.3,14.3,4.5,0.0,0.0
2018,11,24,7,0,66.0,9.0,1.3,14.3,9.0,58.41,0.0
2018,11,24,7,15,201.0,19.5,1.55,14.7,34.5,217.85,0.0
2018,11,24,7,30,336.0,30.0,1.8,15.1,60.0,378.12,274.75
2018,11,24,7,45,432.0,37.0,2.05,15.55,98.0,480.04,382.72
2018,11,24,8,0,528.0,44.0,2.3,16.0,136.0,585.99,471.49
2018,11,24,8,15,551.5,51.5,2.45,16.25,170.5,628.49,507.94
2018,11,24,8,30,575.0,59.0,2.6,16.5,205.0,669.95,541.7
2018,11,24,8,45,625.5,63.0,2.7,16.7,246.0,730.92,588.14
2018,11,24,9,0,676.0,67.0,2.8,16.9,287.0,790.68,631.95
2018,11,24,9,15,628.0,79.5,2.8,17.15,302.0,763.85,610.69
2018,11,24,9,30,580.0,92.0,2.8,17.4,317.0,732.92,586.77
2018,11,24,9,45,305.5,120.0,2.85,17.65,239.5,483.45,394.49
2018,11,24,10,0,31.0,148.0,2.9,17.9,162.0,175.69,141.1
2018,11,24,10,15,15.5,137.5,2.9,18.2,144.5,130.58,103.74
2018,11,24,10,30,0.0,127.0,2.9,18.5,127.0,103.89,80.86
2018,11,24,10,45,57.0,155.0,2.9,18.8,184.0,199.03,160.75
2018,11,24,11,0,114.0,183.0,2.9,19.1,241.0,299.92,242.58
2018,11,24,11,15,142.5,204.0,2.9,19.25,278.0,343.8,277.0
2018,11,24,11,30,171.0,225.0,2.9,19.4,315.0,385.11,309.09
2018,11,24,11,45,156.0,230.0,2.85,19.6,312.5,368.72,295.06
2018,11,24,12,0,141.0,235.0,2.8,19.8,310.0,352.71,281.62
2018,11,24,12,15,324.5,198.0,2.8,19.85,367.5,461.05,369.3
2018,11,24,12,30,508.0,161.0,2.8,19.9,425.0,555.41,442.6
2018,11,24,12,45,451.0,173.5,2.8,19.95,404.0,501.63,399.36
2018,11,24,13,0,394.0,186.0,2.8,20.0,383.0,450.76,358.82
2018,11,24,13,15,417.0,171.5,2.75,19.9,372.5,425.48,338.69
2018,11,24,13,30,440.0,157.0,2.7,19.8,362.0,397.24,315.43
2018,11,24,13,45,455.5,145.5,2.65,19.7,347.0,365.18,288.31
2018,11,24,14,0,471.0,134.0,2.6,19.6,332.0,330.9,258.53
2018,11,24,14,15,591.5,103.5,2.55,19.35,332.5,320.96,245.24
2018,11,24,14,30,712.0,73.0,2.5,19.1,333.0,290.81,213.26
2018,11,24,14,45,693.0,68.0,2.45,18.85,299.0,234.96,163.32
2018,11,24,15,0,674.0,63.0,2.4,18.6,265.0,180.93,116.03
2018,11,24,15,15,572.5,63.0,2.4,18.6,217.0,123.18,72.76
2018,11,24,15,30,471.0,63.0,2.4,18.6,169.0,77.63,45.56
2018,11,24,15,45,431.0,53.0,1.85,17.4,134.0,43.0,31.93
2018,11,24,16,0,391.0,43.0,1.3,16.2,99.0,35.26,24.85
2018,11,24,16,15,303.5,33.0,1.25,15.45,67.0,27.16,16.58
2018,11,24,16,30,216.0,23.0,1.2,14.7,35.0,19.06,0.0
2018,11,24,16,45,108.0,11.5,1.15,13.9,17.5,9.05,0.0
2018,11,24,17,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,25,6,45,23.5,3.0,0.7,10.15,3.0,0.0,0.0
2018,11,25,7,0,47.0,6.0,0.7,10.1,6.0,41.23,0.0
2018,11,25,7,15,188.5,18.0,0.75,10.6,32.5,166.78,0.0
2018,11,25,7,30,330.0,30.0,0.8,11.1,59.0,371.94,266.08
2018,11,25,7,45,429.5,37.5,0.85,11.6,97.5,477.96,380.62
2018,11,25,8,0,529.0,45.0,0.9,12.1,136.0,587.73,470.74
2018,11,25,8,15,591.0,50.0,1.0,12.65,177.5,662.43,529.84
2018,11,25,8,30,653.0,55.0,1.1,13.2,219.0,728.89,580.27
2018,11,25,8,45,680.5,60.0,1.15,13.8,256.0,771.16,610.43
2018,11,25,9,0,708.0,65.0,1.2,14.4,293.0,811.16,637.78
2018,11,25,9,15,736.0,68.5,1.35,15.15,329.0,847.19,662.34
2018,11,25,9,30,764.0,72.0,1.5,15.9,365.0,880.31,684.23
2018,11,25,9,45,793.5,72.0,1.65,16.7,398.0,907.15,701.23
2018,11,25,10,0,823.0,72.0,1.8,17.5,431.0,930.39,715.55
2018,11,25,10,15,834.5,73.5,1.85,17.85,454.5,934.27,716.57
2018,11,25,10,30,846.0,75.0,1.9,18.2,478.0,934.46,715.38
2018,11,25,10,45,835.5,80.0,1.95,18.55,490.0,914.6,700.66
2018,11,25,11,0,825.0,85.0,2.0,18.9,502.0,891.54,684.04
2018,11,25,11,15,833.5,85.0,2.05,19.1,513.5,876.55,673.46
2018,11,25,11,30,842.0,85.0,2.1,19.3,525.0,857.96,660.39
2018,11,25,11,45,855.0,82.5,2.15,19.55,531.0,836.59,645.36
2018,11,25,12,0,868.0,80.0,2.2,19.8,537.0,811.43,627.72
2018,11,25,12,15,869.0,79.0,2.2,19.9,532.5,767.58,596.83
2018,11,25,12,30,870.0,78.0,2.2,20.0,528.0,729.23,569.83
2018,11,25,12,45,837.5,82.5,2.25,20.05,507.5,677.37,531.64
2018,11,25,13,0,805.0,87.0,2.3,20.1,487.0,619.09,487.19
2018,11,25,13,15,783.0,88.5,2.25,20.05,465.0,564.58,444.36
2018,11,25,13,30,761.0,90.0,2.2,20.0,443.0,510.28,400.63
2018,11,25,13,45,776.0,81.5,2.15,19.95,423.5,464.62,362.29
2018,11,25,14,0,791.0,73.0,2.1,19.9,404.0,415.99,320.14
2018,11,25,14,15,786.5,68.0,2.05,19.75,375.5,360.82,271.78
2018,11,25,14,30,782.0,63.0,2.0,19.6,347.0,305.19,221.88
2018,11,25,14,45,755.0,60.0,1.95,19.45,310.0,245.66,169.11
2018,11,25,15,0,728.0,57.0,1.9,19.3,273.0,188.74,119.67
2018,11,25,15,15,684.5,53.0,1.9,19.3,232.5,131.82,74.74
2018,11,25,15,30,641.0,49.0,1.9,19.3,192.0,80.08,42.09
2018,11,25,15,45,556.0,44.5,1.4,17.8,149.5,37.2,26.83
2018,11,25,16,0,471.0,40.0,0.9,16.3,107.0,33.3,23.14
2018,11,25,16,15,300.0,31.0,0.95,15.8,68.0,25.48,15.09
2018,11,25,16,30,129.0,22.0,1.0,15.3,29.0,16.66,0.0
2018,11,25,16,45,64.5,11.0,1.05,14.75,14.5,8.65,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,6,45,11.0,2.0,1.1,8.7,2.0,0.0,0.0
2018,11,26,7,0,22.0,4.0,1.1,8.6,4.0,3.15,0.0
2018,11,26,7,15,62.5,17.0,1.2,9.45,21.5,63.9,0.0
2018,11,26,7,30,103.0,30.0,1.3,10.3,39.0,159.05,110.83
2018,11,26,7,45,153.0,45.0,1.4,11.15,66.5,224.45,183.14
2018,11,26,8,0,203.0,60.0,1.5,12.0,94.0,290.02,241.57
2018,11,26,8,15,233.0,74.0,1.45,12.6,123.5,337.07,282.06
2018,11,26,8,30,263.0,88.0,1.4,13.2,153.0,384.68,321.36
2018,11,26,8,45,271.0,103.0,1.35,13.85,180.0,412.79,343.05
2018,11,26,9,0,279.0,118.0,1.3,14.5,207.0,439.8,363.04
2018,11,26,9,15,281.0,133.0,1.4,15.35,231.5,459.69,377.02
2018,11,26,9,30,283.0,148.0,1.5,16.2,256.0,478.15,389.55
2018,11,26,9,45,287.5,160.0,1.55,17.05,277.0,493.48,399.34
2018,11,26,10,0,292.0,172.0,1.6,17.9,298.0,507.44,407.93
2018,11,26,10,15,376.0,166.5,1.55,18.35,338.5,574.5,458.54
2018,11,26,10,30,460.0,161.0,1.5,18.8,379.0,663.81,522.66
2018,11,26,10,45,451.0,170.0,1.5,19.25,390.0,654.22,512.81
2018,11,26,11,0,442.0,179.0,1.5,19.7,401.0,642.7,502.61
2018,11,26,11,15,426.5,185.0,1.45,20.0,402.5,620.26,484.52
2018,11,26,11,30,411.0,191.0,1.4,20.3,404.0,596.62,465.71
2018,11,26,11,45,325.0,209.5,1.3,20.65,378.5,507.43,397.38
2018,11,26,12,0,239.0,228.0,1.2,21.0,353.0,424.73,333.39
2018,11,26,12,15,261.5,222.0,1.2,21.2,357.5,439.43,344.59
2018,11,26,12,30,284.0,216.0,1.2,21.4,362.0,433.81,340.01
2018,11,26,12,45,338.0,200.0,1.2,21.65,370.0,436.89,342.4
2018,11,26,13,0,392.0,184.0,1.2,21.9,378.0,448.63,350.46
2018,11,26,13,15,306.5,185.5,1.2,21.8,333.5,362.85,284.28
2018,11,26,13,30,221.0,187.0,1.2,21.7,289.0,298.63,234.07
2018,11,26,13,45,250.0,173.0,1.2,21.65,282.0,283.24,221.44
2018,11,26,14,0,279.0,159.0,1.2,21.6,275.0,264.73,205.36
2018,11,26,14,15,184.0,127.0,1.05,21.1,201.0,181.98,139.88
2018,11,26,14,30,89.0,95.0,0.9,20.6,127.0,107.21,80.86
2018,11,26,14,45,112.0,103.5,0.75,20.1,139.5,112.64,84.03
2018,11,26,15,0,135.0,112.0,0.6,19.6,152.0,114.06,83.54
2018,11,26,15,15,96.5,96.0,0.6,19.6,122.5,85.98,61.93
2018,11,26,15,30,58.0,80.0,0.6,19.6,93.0,62.63,44.85
2018,11,26,15,45,44.5,63.5,0.65,18.6,72.0,46.33,34.65
2018,11,26,16,0,31.0,47.0,0.7,17.6,51.0,34.74,24.21
2018,11,26,16,15,24.5,31.5,0.7,17.3,34.0,23.66,13.43
2018,11,26,16,30,18.0,16.0,0.7,17.0,17.0,12.39,0.0
2018,11,26,16,45,9.0,8.0,0.75,16.7,8.5,6.29,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.55,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.6,3.0,2.36,0.0
2018,11,27,7,15,8.5,10.0,0.95,11.0,10.0,14.73,0.0
2018,11,27,7,30,0.0,17.0,0.9,11.4,17.0,12.95,3.33
2018,11,27,7,45,0.0,27.0,0.85,11.75,27.0,20.61,11.49
2018,11,27,8,0,0.0,37.0,0.8,12.1,37.0,28.29,18.45
2018,11,27,8,15,0.0,50.5,0.95,12.65,50.5,40.63,29.22
2018,11,27,8,30,0.0,64.0,1.1,13.2,64.0,53.13,40.03
2018,11,27,8,45,16.0,91.0,1.3,13.7,96.0,97.22,78.3
2018,11,27,9,0,32.0,118.0,1.5,14.2,128.0,158.83,130.44
2018,11,27,9,15,46.0,135.0,1.5,14.5,151.5,190.26,156.6
2018,11,27,9,30,60.0,152.0,1.5,14.8,175.0,221.51,182.24
2018,11,27,9,45,53.0,162.0,1.5,15.1,183.5,222.0,181.67
2018,11,27,10,0,46.0,172.0,1.5,15.4,192.0,222.67,181.34
2018,11,27,10,15,62.0,185.5,1.55,15.6,214.0,250.36,203.89
2018,11,27,10,30,78.0,199.0,1.6,15.8,236.0,277.44,225.57
2018,11,27,10,45,64.0,201.0,1.6,16.05,232.0,260.99,211.24
2018,11,27,11,0,50.0,203.0,1.6,16.3,228.0,245.36,197.81
2018,11,27,11,15,55.0,209.0,1.65,16.4,237.0,252.33,203.36
2018,11,27,11,30,60.0,215.0,1.7,16.5,246.0,258.94,208.52
2018,11,27,11,45,38.5,193.0,1.8,16.6,213.0,211.71,169.93
2018,11,27,12,0,17.0,171.0,1.9,16.7,180.0,154.86,123.29
2018,11,27,12,15,8.5,141.5,2.0,16.7,146.0,120.16,94.77
2018,11,27,12,30,0.0,112.0,2.1,16.7,112.0,87.79,67.87
2018,11,27,12,45,0.0,108.5,2.2,16.75,108.5,84.76,65.43
2018,11,27,13,0,0.0,105.0,2.3,16.8,105.0,81.78,63.01
2018,11,27,13,15,7.0,112.5,2.35,16.85,115.5,92.05,71.73
2018,11,27,13,30,14.0,120.0,2.4,16.9,126.0,101.55,79.71
2018,11,27,13,45,18.0,126.0,2.4,16.9,133.5,107.53,84.67
2018,11,27,14,0,22.0,132.0,2.4,16.9,141.0,117.77,93.12
2018,11,27,14,15,15.5,114.0,2.3,16.8,120.0,94.27,73.61
2018,11,27,14,30,9.0,96.0,2.2,16.7,99.0,76.8,59.15
2018,11,27,14,45,18.5,83.5,2.1,16.6,89.0,70.49,53.52
2018,11,27,15,0,28.0,71.0,2.0,16.5,79.0,60.74,44.78
2018,11,27,15,15,26.5,53.5,2.0,16.5,60.5,44.98,31.45
2018,11,27,15,30,25.0,36.0,2.0,16.5,42.0,29.82,18.86
2018,11,27,15,45,15.0,24.0,1.65,15.95,27.5,18.98,11.07
2018,11,27,16,0,5.0,12.0,1.3,15.4,13.0,9.43,2.53
2018,11,27,16,15,11.0,8.0,1.2,15.2,9.0,6.58,0.0
2018,11,27,16,30,17.0,4.0,1.1,15.0,5.0,3.22,0.0
2018,11,27,16,45,8.5,2.0,1.0,14.8,2.5,1.57,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
