Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.5,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.7,2.0,0.0,0.0
2018,11,28,7,15,7.0,5.5,0.25,14.95,5.5,9.97,0.0
2018,11,28,7,30,0.0,9.0,0.3,15.2,9.0,6.82,0.0
2018,11,28,7,45,6.0,15.5,0.4,15.45,16.5,17.39,8.87
2018,11,28,8,0,12.0,22.0,0.5,15.7,24.0,28.07,18.52
2018,11,28,8,15,6.0,24.5,0.6,15.85,25.5,24.8,15.73
2018,11,28,8,30,0.0,27.0,0.7,16.0,27.0,20.56,11.93
2018,11,28,8,45,24.5,38.5,0.8,16.2,46.0,54.16,41.81
2018,11,28,9,0,49.0,50.0,0.9,16.4,65.0,102.06,83.26
2018,11,28,9,15,58.0,62.0,0.9,16.6,82.0,124.36,101.97
2018,11,28,9,30,67.0,74.0,0.9,16.8,99.0,146.33,120.19
2018,11,28,9,45,33.5,58.5,0.9,17.0,71.0,81.8,64.96
2018,11,28,10,0,0.0,43.0,0.9,17.2,43.0,32.88,22.21
2018,11,28,10,15,1.0,61.5,1.0,17.45,62.0,48.11,35.04
2018,11,28,10,30,2.0,80.0,1.1,17.7,81.0,63.39,47.74
2018,11,28,10,45,88.0,139.0,1.25,17.95,182.5,230.24,187.24
2018,11,28,11,0,174.0,198.0,1.4,18.2,284.0,374.66,301.79
2018,11,28,11,15,162.0,184.5,1.45,18.35,266.0,340.05,273.55
2018,11,28,11,30,150.0,171.0,1.5,18.5,248.0,306.73,247.21
2018,11,28,11,45,160.0,184.0,1.6,18.65,266.5,322.09,259.21
2018,11,28,12,0,170.0,197.0,1.7,18.8,285.0,335.87,269.65
2018,11,28,12,15,445.0,155.0,1.8,18.75,382.5,528.08,421.97
2018,11,28,12,30,720.0,113.0,1.9,18.7,480.0,670.02,528.84
2018,11,28,12,45,571.0,131.5,2.05,18.65,418.5,551.28,437.91
2018,11,28,13,0,422.0,150.0,2.2,18.6,357.0,435.93,348.92
2018,11,28,13,15,242.0,145.5,2.35,18.5,263.0,286.84,230.81
2018,11,28,13,30,62.0,141.0,2.5,18.4,169.0,151.58,120.39
2018,11,28,13,45,52.0,149.0,2.65,18.35,171.5,149.6,118.77
2018,11,28,14,0,42.0,157.0,2.8,18.3,174.0,148.3,117.55
2018,11,28,14,15,136.0,144.0,2.85,18.1,193.5,173.8,136.84
2018,11,28,14,30,230.0,131.0,2.9,17.9,213.0,186.26,143.53
2018,11,28,14,45,194.0,123.0,2.95,17.75,187.0,153.12,115.64
2018,11,28,15,0,158.0,115.0,3.0,17.6,161.0,121.33,89.59
2018,11,28,15,15,120.5,99.0,3.0,17.6,131.0,91.67,66.27
2018,11,28,15,30,83.0,83.0,3.0,17.6,101.0,67.03,48.05
2018,11,28,15,45,59.0,65.5,2.75,16.95,77.0,47.25,35.63
2018,11,28,16,0,35.0,48.0,2.5,16.3,53.0,35.3,24.75
2018,11,28,16,15,27.0,32.0,2.5,15.95,35.0,23.93,13.52
2018,11,28,16,30,19.0,16.0,2.5,15.6,17.0,12.36,0.0
2018,11,28,16,45,9.5,8.0,2.5,15.25,8.5,6.29,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,16.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.45,14.2,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.5,14.2,2.0,0.0,0.0
2018,11,29,7,15,2.5,12.5,5.55,14.25,12.5,11.85,0.0
2018,11,29,7,30,5.0,23.0,5.6,14.3,23.0,24.79,9.76
2018,11,29,7,45,16.0,34.5,5.7,14.35,36.5,52.07,37.4
2018,11,29,8,0,27.0,46.0,5.8,14.4,50.0,72.97,56.71
2018,11,29,8,15,45.5,62.0,5.8,14.45,71.5,108.57,88.32
2018,11,29,8,30,64.0,78.0,5.8,14.5,93.0,161.95,134.64
2018,11,29,8,45,80.0,91.5,5.85,14.55,114.0,192.1,160.98
2018,11,29,9,0,96.0,105.0,5.9,14.6,135.0,222.29,186.97
2018,11,29,9,15,74.5,109.5,5.8,14.6,134.5,202.87,169.67
2018,11,29,9,30,53.0,114.0,5.7,14.6,134.0,164.06,136.07
2018,11,29,9,45,40.0,110.0,5.6,14.6,125.5,143.34,117.92
2018,11,29,10,0,27.0,106.0,5.5,14.6,117.0,123.84,100.74
2018,11,29,10,15,43.5,116.0,5.45,14.6,135.5,149.02,122.46
2018,11,29,10,30,60.0,126.0,5.4,14.6,154.0,173.64,143.48
2018,11,29,10,45,76.0,163.5,5.3,14.6,200.0,228.0,188.69
2018,11,29,11,0,92.0,201.0,5.2,14.6,246.0,282.58,233.39
2018,11,29,11,15,71.5,185.5,5.2,14.7,221.0,240.7,198.0
2018,11,29,11,30,51.0,170.0,5.2,14.8,196.0,201.45,164.83
2018,11,29,11,45,28.5,123.5,5.15,14.9,138.0,131.84,106.31
2018,11,29,12,0,6.0,77.0,5.1,15.0,80.0,64.0,48.69
2018,11,29,12,15,32.0,118.5,5.05,15.0,134.5,126.18,101.65
2018,11,29,12,30,58.0,160.0,5.0,15.0,189.0,182.88,149.22
2018,11,29,12,45,49.5,165.5,4.9,15.05,190.0,178.69,145.26
2018,11,29,13,0,41.0,171.0,4.8,15.1,191.0,175.02,141.88
2018,11,29,13,15,110.0,152.5,4.65,15.1,203.0,205.49,167.98
2018,11,29,13,30,179.0,134.0,4.5,15.1,215.0,226.84,185.54
2018,11,29,13,45,257.5,123.5,4.4,15.1,233.0,242.16,197.05
2018,11,29,14,0,336.0,113.0,4.3,15.1,251.0,258.11,207.59
2018,11,29,14,15,456.5,104.5,4.05,15.0,276.0,271.45,213.6
2018,11,29,14,30,577.0,96.0,3.8,14.9,301.0,275.09,209.22
2018,11,29,14,45,369.5,97.5,3.6,14.8,223.5,181.26,134.19
2018,11,29,15,0,162.0,99.0,3.4,14.7,146.0,112.82,83.33
2018,11,29,15,15,154.5,80.5,3.4,14.7,120.0,84.2,59.24
2018,11,29,15,30,147.0,62.0,3.4,14.7,94.0,57.25,38.21
2018,11,29,15,45,162.0,54.0,2.6,14.2,82.0,40.12,29.78
2018,11,29,16,0,177.0,46.0,1.8,13.7,70.0,34.35,24.21
2018,11,29,16,15,93.0,29.5,1.8,13.55,41.5,22.23,12.24
2018,11,29,16,30,9.0,13.0,1.8,13.4,13.0,10.24,0.0
2018,11,29,16,45,4.5,6.5,1.75,13.25,6.5,5.11,0.0
2018,11,29,17,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,45,7.5,0.5,1.6,9.6,0.5,0.0,0.0
2018,11,30,7,0,15.0,1.0,1.6,9.6,1.0,0.0,0.0
2018,11,30,7,15,34.5,13.0,1.85,10.25,15.0,37.95,0.0
2018,11,30,7,30,54.0,25.0,2.1,10.9,29.0,89.3,47.33
2018,11,30,7,45,78.0,41.0,2.35,11.55,51.0,137.14,108.82
2018,11,30,8,0,102.0,57.0,2.6,12.2,73.0,178.63,147.62
2018,11,30,8,15,143.0,73.0,2.8,12.55,102.5,254.88,213.76
2018,11,30,8,30,184.0,89.0,3.0,12.9,132.0,313.96,264.72
2018,11,30,8,45,257.0,98.0,3.2,13.3,170.0,392.87,331.67
2018,11,30,9,0,330.0,107.0,3.4,13.7,208.0,497.24,416.5
2018,11,30,9,15,394.0,111.5,3.4,14.0,246.5,564.74,470.01
2018,11,30,9,30,458.0,116.0,3.4,14.3,285.0,631.47,520.77
2018,11,30,9,45,525.5,113.5,3.4,14.65,322.5,690.81,564.53
2018,11,30,10,0,593.0,111.0,3.4,15.0,360.0,759.48,614.34
2018,11,30,10,15,637.0,108.5,3.4,15.25,390.5,791.99,636.56
2018,11,30,10,30,681.0,106.0,3.4,15.5,421.0,820.56,655.91
2018,11,30,10,45,727.0,100.0,3.35,15.75,447.5,842.38,669.98
2018,11,30,11,0,773.0,94.0,3.3,16.0,474.0,853.86,676.57
2018,11,30,11,15,742.0,103.5,3.35,16.1,474.5,821.97,652.9
2018,11,30,11,30,711.0,113.0,3.4,16.2,475.0,782.49,623.96
2018,11,30,11,45,717.0,114.0,3.45,16.35,480.5,762.93,609.56
2018,11,30,12,0,723.0,115.0,3.5,16.5,486.0,740.35,592.83
2018,11,30,12,15,753.0,106.5,3.5,16.5,490.0,722.67,579.93
2018,11,30,12,30,783.0,98.0,3.5,16.5,494.0,697.17,560.92
2018,11,30,12,45,811.5,89.0,3.55,16.5,491.0,669.7,539.47
2018,11,30,13,0,840.0,80.0,3.6,16.5,488.0,637.39,513.64
2018,11,30,13,15,835.5,78.0,3.55,16.45,470.0,588.41,473.73
2018,11,30,13,30,831.0,76.0,3.5,16.4,452.0,537.94,431.69
2018,11,30,13,45,806.0,76.0,3.4,16.35,423.5,478.32,381.28
2018,11,30,14,0,781.0,76.0,3.3,16.3,395.0,419.78,330.55
2018,11,30,14,15,773.0,71.0,3.2,16.1,366.0,364.2,280.96
2018,11,30,14,30,765.0,66.0,3.1,15.9,337.0,308.57,230.16
2018,11,30,14,45,736.5,62.5,3.05,15.75,300.5,249.31,176.6
2018,11,30,15,0,708.0,59.0,3.0,15.6,264.0,192.85,126.41
2018,11,30,15,15,662.0,55.0,3.0,15.6,224.0,136.75,80.69
2018,11,30,15,30,616.0,51.0,3.0,15.6,184.0,83.36,44.36
2018,11,30,15,45,545.5,45.0,2.25,14.45,144.0,37.55,27.47
2018,11,30,16,0,475.0,39.0,1.5,13.3,104.0,32.56,22.68
2018,11,30,16,15,349.5,30.5,1.4,12.65,68.5,25.34,14.73
2018,11,30,16,30,224.0,22.0,1.3,12.0,33.0,18.32,0.0
2018,11,30,16,45,112.0,11.0,1.25,11.35,16.5,8.65,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,2.5,11.35,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.4,11.3,2.0,0.0,0.0
2018,12,1,7,15,24.0,11.5,2.55,11.6,13.0,28.3,0.0
2018,12,1,7,30,44.0,21.0,2.7,11.9,24.0,71.05,32.43
2018,12,1,7,45,80.5,34.0,2.85,12.2,44.5,141.37,111.53
2018,12,1,8,0,117.0,47.0,3.0,12.5,65.0,190.71,157.82
2018,12,1,8,15,169.0,59.0,2.95,12.65,93.5,253.79,213.9
2018,12,1,8,30,221.0,71.0,2.9,12.8,122.0,318.65,270.15
2018,12,1,8,45,111.5,60.0,2.85,12.95,86.0,194.63,164.5
2018,12,1,9,0,2.0,49.0,2.8,13.1,50.0,39.41,28.39
2018,12,1,9,15,3.0,65.5,3.0,13.2,66.5,53.15,40.29
2018,12,1,9,30,4.0,82.0,3.2,13.3,83.0,68.96,53.78
2018,12,1,9,45,5.0,79.5,3.4,13.45,81.5,66.74,51.82
2018,12,1,10,0,6.0,77.0,3.6,13.6,80.0,64.99,50.27
2018,12,1,10,15,8.0,90.0,3.8,13.7,94.0,78.22,61.49
2018,12,1,10,30,10.0,103.0,4.0,13.8,108.0,91.5,72.67
2018,12,1,10,45,270.0,122.5,4.2,13.85,254.5,427.42,358.0
2018,12,1,11,0,530.0,142.0,4.4,13.9,401.0,681.79,560.69
2018,12,1,11,15,573.5,141.5,4.45,14.05,427.0,713.54,583.11
2018,12,1,11,30,617.0,141.0,4.5,14.2,453.0,731.44,596.2
2018,12,1,11,45,474.5,145.5,4.6,14.4,386.5,584.2,480.74
2018,12,1,12,0,332.0,150.0,4.7,14.6,320.0,454.03,375.48
2018,12,1,12,15,504.0,137.5,4.7,14.6,392.5,555.72,458.81
2018,12,1,12,30,676.0,125.0,4.7,14.6,465.0,652.36,534.5
2018,12,1,12,45,739.0,108.5,4.75,14.65,472.5,644.39,527.43
2018,12,1,13,0,802.0,92.0,4.8,14.7,480.0,626.59,512.61
2018,12,1,13,15,799.0,89.5,4.7,14.65,463.0,579.7,473.33
2018,12,1,13,30,796.0,87.0,4.6,14.6,446.0,531.25,432.01
2018,12,1,13,45,776.5,86.0,4.55,14.55,419.5,474.9,383.5
2018,12,1,14,0,757.0,85.0,4.5,14.5,393.0,419.21,334.39
2018,12,1,14,15,729.5,83.0,4.4,14.3,361.0,360.0,281.59
2018,12,1,14,30,702.0,81.0,4.3,14.1,329.0,302.9,229.74
2018,12,1,14,45,662.0,78.5,4.2,13.95,292.0,244.58,177.14
2018,12,1,15,0,622.0,76.0,4.1,13.8,255.0,190.43,129.23
2018,12,1,15,15,570.0,70.0,4.1,13.8,215.5,136.29,84.96
2018,12,1,15,30,518.0,64.0,4.1,13.8,176.0,88.49,51.99
2018,12,1,15,45,431.5,56.5,3.4,13.0,136.0,46.04,35.11
2018,12,1,16,0,345.0,49.0,2.7,12.2,96.0,37.24,26.82
2018,12,1,16,15,228.0,36.5,2.5,11.85,63.0,27.58,16.49
2018,12,1,16,30,111.0,24.0,2.3,11.5,30.0,18.05,0.0
2018,12,1,16,45,55.5,12.0,2.1,11.15,15.0,9.44,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,2,6,45,12.0,1.5,0.65,6.2,1.0,0.0,0.0
2018,12,2,7,0,24.0,3.0,0.6,6.2,2.0,0.0,0.0
2018,12,2,7,15,176.5,14.0,0.55,6.7,24.5,152.4,0.0
2018,12,2,7,30,329.0,25.0,0.5,7.2,47.0,347.66,154.04
2018,12,2,7,45,440.0,32.5,0.5,7.65,85.0,477.92,372.98
2018,12,2,8,0,551.0,40.0,0.5,8.1,123.0,596.99,476.12
2018,12,2,8,15,616.5,45.0,0.45,8.65,164.5,664.99,529.94
2018,12,2,8,30,682.0,50.0,0.4,9.2,206.0,744.84,588.67
2018,12,2,8,45,724.5,53.0,0.35,9.7,246.0,799.48,626.11
2018,12,2,9,0,767.0,56.0,0.3,10.2,286.0,852.01,660.23
2018,12,2,9,15,793.0,58.5,0.4,10.6,322.0,885.37,683.03
2018,12,2,9,30,819.0,61.0,0.5,11.0,358.0,915.71,703.52
2018,12,2,9,45,836.0,63.5,0.65,11.35,389.0,933.94,716.78
2018,12,2,10,0,853.0,66.0,0.8,11.7,420.0,948.64,727.66
2018,12,2,10,15,866.0,67.5,0.8,11.9,445.0,943.2,722.26
2018,12,2,10,30,879.0,69.0,0.8,12.1,470.0,945.29,722.3
2018,12,2,10,45,885.5,69.5,0.85,12.3,487.0,936.14,715.83
2018,12,2,11,0,892.0,70.0,0.9,12.5,504.0,923.4,707.19
2018,12,2,11,15,897.0,70.5,0.9,12.85,515.0,905.69,694.02
2018,12,2,11,30,902.0,71.0,0.9,13.2,526.0,884.46,678.65
2018,12,2,11,45,904.0,71.0,0.95,13.55,529.0,856.6,659.75
2018,12,2,12,0,906.0,71.0,1.0,13.9,532.0,825.52,638.66
2018,12,2,12,15,900.5,71.5,1.1,14.1,526.5,786.17,612.7
2018,12,2,12,30,895.0,72.0,1.2,14.3,521.0,744.41,584.67
2018,12,2,12,45,894.5,70.5,1.3,14.45,510.0,701.59,554.94
2018,12,2,13,0,894.0,69.0,1.4,14.6,499.0,656.39,520.91
2018,12,2,13,15,864.5,71.5,1.4,14.6,474.0,600.37,476.96
2018,12,2,13,30,835.0,74.0,1.4,14.6,449.0,540.05,428.8
2018,12,2,13,45,787.5,78.0,1.4,14.55,415.5,473.51,374.7
2018,12,2,14,0,740.0,82.0,1.4,14.5,382.0,410.13,321.74
2018,12,2,14,15,643.0,88.0,1.3,14.25,334.0,333.67,258.12
2018,12,2,14,30,546.0,94.0,1.2,14.0,286.0,266.72,201.99
2018,12,2,14,45,377.5,102.5,1.15,13.8,228.5,189.8,140.75
2018,12,2,15,0,209.0,111.0,1.1,13.6,171.0,132.74,98.09
2018,12,2,15,15,173.0,96.5,1.1,13.6,141.0,99.98,71.79
2018,12,2,15,30,137.0,82.0,1.1,13.6,111.0,71.17,50.19
2018,12,2,15,45,103.5,65.5,0.95,12.5,84.5,47.7,36.66
2018,12,2,16,0,70.0,49.0,0.8,11.4,58.0,35.88,25.77
2018,12,2,16,15,57.5,33.0,0.9,10.85,38.5,24.57,14.11
2018,12,2,16,30,45.0,17.0,1.0,10.3,19.0,12.92,0.0
2018,12,2,16,45,22.5,8.5,1.05,9.75,9.5,6.69,0.0
2018,12,2,17,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,3.8,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.8,2.0,0.0,0.0
2018,12,3,7,15,74.5,13.5,1.35,4.75,17.0,70.21,0.0
2018,12,3,7,30,126.0,24.0,1.5,5.7,32.0,176.93,63.72
2018,12,3,7,45,196.5,37.0,1.65,6.6,60.5,272.13,218.79
2018,12,3,8,0,267.0,50.0,1.8,7.5,89.0,353.64,296.38
2018,12,3,8,15,360.0,58.0,1.8,8.15,129.0,451.14,379.39
2018,12,3,8,30,453.0,66.0,1.8,8.8,169.0,558.94,466.64
2018,12,3,8,45,594.0,62.0,1.85,9.45,223.0,694.89,571.57
2018,12,3,9,0,735.0,58.0,1.9,10.1,277.0,823.13,665.43
2018,12,3,9,15,763.0,61.0,1.95,10.8,313.0,858.98,688.81
2018,12,3,9,30,791.0,64.0,2.0,11.5,349.0,891.93,710.25
2018,12,3,9,45,764.5,74.0,2.05,12.2,368.5,877.4,697.37
2018,12,3,10,0,738.0,84.0,2.1,12.9,388.0,866.33,687.4
2018,12,3,10,15,797.5,77.5,2.1,13.1,424.0,901.04,710.74
2018,12,3,10,30,857.0,71.0,2.1,13.3,460.0,937.82,734.77
2018,12,3,10,45,866.5,71.5,2.1,13.5,478.0,920.89,721.16
2018,12,3,11,0,876.0,72.0,2.1,13.7,496.0,911.33,713.44
2018,12,3,11,15,755.0,102.0,2.15,13.85,473.0,832.33,657.2
2018,12,3,11,30,634.0,132.0,2.2,14.0,450.0,737.35,588.86
2018,12,3,11,45,539.5,156.0,2.2,14.15,428.0,651.31,524.3
2018,12,3,12,0,445.0,180.0,2.2,14.3,406.0,578.04,466.84
2018,12,3,12,15,588.5,144.0,2.2,14.4,440.0,637.13,513.68
2018,12,3,12,30,732.0,108.0,2.2,14.5,474.0,676.36,543.57
2018,12,3,12,45,758.5,99.5,2.15,14.55,471.0,649.49,521.79
2018,12,3,13,0,785.0,91.0,2.1,14.6,468.0,616.39,495.33
2018,12,3,13,15,666.5,111.5,2.05,14.65,422.5,527.53,424.59
2018,12,3,13,30,548.0,132.0,2.0,14.7,377.0,437.93,352.77
2018,12,3,13,45,536.5,126.0,1.95,14.7,354.5,393.05,315.26
2018,12,3,14,0,525.0,120.0,1.9,14.7,332.0,348.56,276.91
2018,12,3,14,15,321.0,111.0,1.7,14.45,237.5,230.03,181.22
2018,12,3,14,30,117.0,102.0,1.5,14.2,143.0,123.54,96.12
2018,12,3,14,45,108.0,99.5,1.3,13.95,134.0,110.37,84.61
2018,12,3,15,0,99.0,97.0,1.1,13.7,125.0,97.92,73.73
2018,12,3,15,15,102.5,88.5,1.1,13.7,114.0,83.26,60.86
2018,12,3,15,30,106.0,80.0,1.1,13.7,103.0,67.93,48.47
2018,12,3,15,45,53.0,60.5,1.15,12.55,72.0,44.6,33.92
2018,12,3,16,0,0.0,41.0,1.2,11.4,41.0,30.56,21.1
2018,12,3,16,15,9.5,27.0,1.25,11.05,27.5,20.52,10.79
2018,12,3,16,30,19.0,13.0,1.3,10.7,14.0,10.21,0.0
2018,12,3,16,45,9.5,6.5,1.35,10.35,7.0,5.11,0.0
2018,12,3,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.9,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.9,2.0,0.0,0.0
2018,12,4,7,15,17.0,6.0,2.15,8.25,6.0,18.3,0.0
2018,12,4,7,30,17.0,9.0,2.3,8.6,10.0,24.82,1.59
2018,12,4,7,45,8.5,13.0,2.5,9.0,13.5,17.52,8.89
2018,12,4,8,0,0.0,17.0,2.7,9.4,17.0,12.92,5.34
2018,12,4,8,15,0.0,22.0,2.7,9.9,22.0,16.73,8.79
2018,12,4,8,30,0.0,27.0,2.7,10.4,27.0,20.56,12.2
2018,12,4,8,45,17.0,52.0,2.75,10.95,57.0,61.77,48.79
2018,12,4,9,0,34.0,77.0,2.8,11.5,87.0,106.42,87.85
2018,12,4,9,15,66.5,109.5,2.85,12.05,132.0,177.45,149.13
2018,12,4,9,30,99.0,142.0,2.9,12.6,177.0,270.3,226.7
2018,12,4,9,45,50.5,124.0,2.95,13.2,142.0,172.17,142.66
2018,12,4,10,0,2.0,106.0,3.0,13.8,107.0,88.77,70.09
2018,12,4,10,15,1.0,72.0,3.0,14.2,72.5,56.23,42.39
2018,12,4,10,30,0.0,38.0,3.0,14.6,38.0,29.04,19.15
2018,12,4,10,45,0.0,40.5,3.05,14.95,40.5,30.97,20.74
2018,12,4,11,0,0.0,43.0,3.1,15.3,43.0,32.9,22.32
2018,12,4,11,15,0.0,44.0,3.1,15.55,44.0,33.68,22.93
2018,12,4,11,30,0.0,45.0,3.1,15.8,45.0,34.45,23.54
2018,12,4,11,45,0.0,55.5,3.05,16.0,55.5,42.54,30.33
2018,12,4,12,0,0.0,66.0,3.0,16.2,66.0,50.65,37.11
2018,12,4,12,15,0.0,90.0,2.75,16.15,90.0,69.48,52.9
2018,12,4,12,30,0.0,114.0,2.5,16.1,114.0,89.75,69.82
2018,12,4,12,45,0.0,110.0,2.2,16.05,110.0,86.23,66.91
2018,12,4,13,0,0.0,106.0,1.9,16.0,106.0,82.79,64.11
2018,12,4,13,15,0.0,100.5,1.75,15.8,100.5,78.17,60.37
2018,12,4,13,30,0.0,95.0,1.6,15.6,95.0,73.64,56.7
2018,12,4,13,45,0.0,87.0,1.45,15.4,87.0,67.14,51.37
2018,12,4,14,0,0.0,79.0,1.3,15.2,79.0,60.76,46.1
2018,12,4,14,15,0.0,72.0,1.3,14.8,72.0,55.26,41.59
2018,12,4,14,30,0.0,65.0,1.3,14.4,65.0,49.83,37.1
2018,12,4,14,45,0.0,64.0,1.35,14.0,64.0,49.07,36.54
2018,12,4,15,0,0.0,63.0,1.4,13.6,63.0,48.26,35.9
2018,12,4,15,15,0.0,53.0,1.4,13.6,53.0,40.59,29.25
2018,12,4,15,30,0.0,43.0,1.4,13.6,43.0,32.88,22.51
2018,12,4,15,45,0.0,34.0,1.5,12.7,34.0,25.96,17.43
2018,12,4,16,0,0.0,25.0,1.6,11.8,25.0,19.06,11.02
2018,12,4,16,15,9.0,17.5,1.6,11.4,18.0,13.79,5.36
2018,12,4,16,30,18.0,10.0,1.6,11.0,11.0,8.01,0.0
2018,12,4,16,45,9.0,5.0,1.6,10.65,5.5,3.93,0.0
2018,12,4,17,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,5,7,15,13.5,4.0,1.7,10.6,5.0,13.91,0.0
2018,12,5,7,30,27.0,8.0,1.8,10.8,10.0,39.13,0.88
2018,12,5,7,45,13.5,13.5,1.85,11.05,14.5,28.06,17.26
2018,12,5,8,0,0.0,19.0,1.9,11.3,19.0,14.45,6.54
2018,12,5,8,15,0.0,27.5,2.0,11.55,27.5,20.95,12.32
2018,12,5,8,30,0.0,36.0,2.1,11.8,36.0,27.48,18.08
2018,12,5,8,45,1.0,56.0,2.15,12.1,56.5,44.28,32.68
2018,12,5,9,0,2.0,76.0,2.2,12.4,77.0,64.72,50.31
2018,12,5,9,15,1.0,71.0,2.25,12.85,71.5,56.7,43.28
2018,12,5,9,30,0.0,66.0,2.3,13.3,66.0,50.61,37.91
2018,12,5,9,45,21.0,82.5,2.3,13.75,91.0,94.42,76.12
2018,12,5,10,0,42.0,99.0,2.3,14.2,116.0,131.53,107.99
2018,12,5,10,15,141.0,138.5,2.3,14.55,201.0,290.7,242.26
2018,12,5,10,30,240.0,178.0,2.3,14.9,286.0,452.44,371.54
2018,12,5,10,45,367.0,159.5,2.25,15.3,332.0,564.21,458.59
2018,12,5,11,0,494.0,141.0,2.2,15.7,378.0,648.24,522.45
2018,12,5,11,15,478.0,155.0,2.15,15.85,388.5,634.99,509.93
2018,12,5,11,30,462.0,169.0,2.1,16.0,399.0,619.79,496.82
2018,12,5,11,45,288.5,190.0,2.0,16.2,334.0,458.36,370.01
2018,12,5,12,0,115.0,211.0,1.9,16.4,269.0,309.87,249.94
2018,12,5,12,15,161.0,202.5,1.8,16.45,283.0,328.14,265.89
2018,12,5,12,30,207.0,194.0,1.7,16.5,297.0,342.95,277.97
2018,12,5,12,45,231.0,193.0,1.6,16.6,305.5,361.16,291.58
2018,12,5,13,0,255.0,192.0,1.5,16.7,314.0,360.7,290.47
2018,12,5,13,15,145.5,179.5,1.4,16.5,248.5,254.73,205.11
2018,12,5,13,30,36.0,167.0,1.3,16.3,183.0,163.1,130.26
2018,12,5,13,45,58.0,165.0,1.2,16.15,189.0,168.71,135.13
2018,12,5,14,0,80.0,163.0,1.1,16.0,195.0,171.79,137.23
2018,12,5,14,15,45.5,130.5,1.05,15.75,148.5,124.2,98.2
2018,12,5,14,30,11.0,98.0,1.0,15.5,102.0,79.34,61.47
2018,12,5,14,45,8.5,86.0,0.95,15.25,89.0,68.36,52.37
2018,12,5,15,0,6.0,74.0,0.9,15.0,76.0,57.85,43.56
2018,12,5,15,15,3.0,62.0,0.9,15.0,63.0,47.73,35.01
2018,12,5,15,30,0.0,50.0,0.9,15.0,50.0,38.15,26.84
2018,12,5,15,45,0.0,39.5,0.9,14.25,39.5,30.22,21.06
2018,12,5,16,0,0.0,29.0,0.9,13.5,29.0,22.15,13.61
2018,12,5,16,15,5.0,20.0,0.95,13.1,20.0,15.27,6.46
2018,12,5,16,30,10.0,11.0,1.0,12.7,11.0,8.65,0.0
2018,12,5,16,45,5.0,5.5,1.05,12.3,5.5,4.33,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,7,15,117.0,11.0,1.2,8.45,17.5,101.8,0.0
2018,12,6,7,30,234.0,22.0,1.4,9.0,35.0,257.13,0.27
2018,12,6,7,45,352.5,30.0,1.65,9.6,69.5,397.94,306.4
2018,12,6,8,0,471.0,38.0,1.9,10.2,104.0,521.06,423.22
2018,12,6,8,15,368.5,51.0,1.9,10.7,113.0,453.95,376.41
2018,12,6,8,30,266.0,64.0,1.9,11.2,122.0,374.55,315.17
2018,12,6,8,45,149.0,84.5,1.9,11.7,118.0,270.44,228.1
2018,12,6,9,0,32.0,105.0,1.9,12.2,114.0,144.88,119.41
2018,12,6,9,15,121.5,121.5,1.85,12.7,163.0,269.22,226.4
2018,12,6,9,30,211.0,138.0,1.8,13.2,212.0,396.57,330.54
2018,12,6,9,45,471.0,110.0,1.8,13.75,295.0,632.37,516.67
2018,12,6,10,0,731.0,82.0,1.8,14.3,378.0,856.18,676.62
2018,12,6,10,15,777.5,77.5,1.75,14.75,409.5,881.15,689.05
2018,12,6,10,30,824.0,73.0,1.7,15.2,441.0,908.69,705.29
2018,12,6,10,45,832.0,74.0,1.6,15.65,458.5,902.57,697.5
2018,12,6,11,0,840.0,75.0,1.5,16.1,476.0,892.88,687.77
2018,12,6,11,15,844.5,76.0,1.45,16.4,487.0,876.44,674.66
2018,12,6,11,30,849.0,77.0,1.4,16.7,498.0,856.6,659.44
2018,12,6,11,45,850.0,78.0,1.3,17.0,501.5,830.43,639.39
2018,12,6,12,0,851.0,79.0,1.2,17.3,505.0,801.18,617.4
2018,12,6,12,15,850.0,78.5,1.2,17.45,501.5,765.67,592.73
2018,12,6,12,30,849.0,78.0,1.2,17.6,498.0,727.54,566.15
2018,12,6,12,45,843.5,77.5,1.2,17.75,486.5,683.85,534.51
2018,12,6,13,0,838.0,77.0,1.2,17.9,475.0,638.28,499.86
2018,12,6,13,15,828.5,75.5,1.25,17.9,456.5,587.57,461.21
2018,12,6,13,30,819.0,74.0,1.3,17.9,438.0,535.85,420.55
2018,12,6,13,45,804.0,72.5,1.35,17.9,413.0,480.65,375.86
2018,12,6,14,0,789.0,71.0,1.4,17.9,388.0,425.5,329.71
2018,12,6,14,15,768.0,68.5,1.4,17.75,357.0,367.43,279.93
2018,12,6,14,30,747.0,66.0,1.4,17.6,326.0,310.66,229.96
2018,12,6,14,45,717.0,63.0,1.35,17.4,290.5,252.64,178.62
2018,12,6,15,0,687.0,60.0,1.3,17.2,255.0,197.55,130.27
2018,12,6,15,15,641.0,56.0,1.3,17.2,216.5,140.39,83.53
2018,12,6,15,30,595.0,52.0,1.3,17.2,178.0,90.33,48.49
2018,12,6,15,45,525.0,45.5,1.0,16.05,138.5,43.4,26.99
2018,12,6,16,0,455.0,39.0,0.7,14.9,99.0,32.48,22.41
2018,12,6,16,15,334.5,30.0,0.75,14.55,65.0,24.9,13.94
2018,12,6,16,30,214.0,21.0,0.8,14.2,31.0,17.46,0.0
2018,12,6,16,45,107.0,10.5,0.8,13.9,15.5,8.26,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,7,15,55.5,10.0,0.75,8.8,13.0,51.99,0.0
2018,12,7,7,30,111.0,20.0,0.8,9.1,26.0,151.82,0.0
2018,12,7,7,45,154.0,34.0,0.8,9.4,50.5,232.29,176.96
2018,12,7,8,0,197.0,48.0,0.8,9.7,75.0,289.21,237.31
2018,12,7,8,15,315.0,57.0,1.0,10.2,117.0,408.7,339.25
2018,12,7,8,30,433.0,66.0,1.2,10.7,159.0,537.84,443.37
2018,12,7,8,45,554.0,65.0,1.35,11.15,208.5,658.95,536.93
2018,12,7,9,0,675.0,64.0,1.5,11.6,258.0,779.04,625.97
2018,12,7,9,15,655.5,74.0,1.4,12.0,282.5,777.65,621.75
2018,12,7,9,30,636.0,84.0,1.3,12.4,307.0,772.84,615.85
2018,12,7,9,45,531.5,110.0,1.25,12.8,307.5,691.37,554.55
2018,12,7,10,0,427.0,136.0,1.2,13.2,308.0,618.12,498.77
2018,12,7,10,15,457.5,139.5,1.05,13.9,334.0,645.22,516.64
2018,12,7,10,30,488.0,143.0,0.9,14.6,360.0,669.82,530.84
2018,12,7,10,45,552.5,134.5,0.8,15.25,389.5,708.91,555.47
2018,12,7,11,0,617.0,126.0,0.7,15.9,419.0,754.85,583.97
2018,12,7,11,15,734.0,102.5,0.65,16.4,459.0,815.19,622.49
2018,12,7,11,30,851.0,79.0,0.6,16.9,499.0,861.22,650.19
2018,12,7,11,45,862.0,77.0,0.55,17.45,505.0,839.81,632.7
2018,12,7,12,0,873.0,75.0,0.5,18.0,511.0,806.48,608.4
2018,12,7,12,15,872.5,74.0,0.6,18.2,507.0,770.86,586.1
2018,12,7,12,30,872.0,73.0,0.7,18.4,503.0,732.6,561.6
2018,12,7,12,45,868.0,72.5,0.85,18.6,492.0,689.98,533.76
2018,12,7,13,0,864.0,72.0,1.0,18.8,481.0,645.31,501.74
2018,12,7,13,15,854.5,71.0,1.0,18.75,462.5,599.24,466.41
2018,12,7,13,30,845.0,70.0,1.0,18.7,444.0,546.92,425.51
2018,12,7,13,45,831.0,68.5,1.05,18.7,419.0,491.02,380.89
2018,12,7,14,0,817.0,67.0,1.1,18.7,394.0,435.0,334.58
2018,12,7,14,15,795.5,65.0,1.05,18.5,362.5,375.79,284.21
2018,12,7,14,30,774.0,63.0,1.0,18.3,331.0,317.86,233.62
2018,12,7,14,45,743.0,60.0,1.0,18.1,295.0,258.08,181.27
2018,12,7,15,0,712.0,57.0,1.0,17.9,259.0,201.29,131.8
2018,12,7,15,15,667.5,53.0,1.0,17.9,220.0,144.97,85.77
2018,12,7,15,30,623.0,49.0,1.0,17.9,181.0,93.86,49.92
2018,12,7,15,45,552.5,43.0,0.9,16.55,141.0,43.09,25.66
2018,12,7,16,0,482.0,37.0,0.8,15.2,101.0,30.98,21.08
2018,12,7,16,15,359.0,29.0,0.85,14.8,66.5,24.14,13.32
2018,12,7,16,30,236.0,21.0,0.9,14.4,32.0,17.51,0.0
2018,12,7,16,45,118.0,10.5,0.9,14.0,16.0,8.26,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,7,15,84.0,10.0,1.15,6.8,14.5,74.54,0.0
