Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,7,30,168.0,20.0,1.2,7.6,29.0,197.4,0.0
2018,12,8,7,45,326.0,29.0,1.2,8.35,66.0,373.43,281.97
2018,12,8,8,0,484.0,38.0,1.2,9.1,103.0,531.57,428.3
2018,12,8,8,15,560.0,43.5,1.3,9.75,144.0,617.95,500.65
2018,12,8,8,30,636.0,49.0,1.4,10.4,185.0,696.19,562.9
2018,12,8,8,45,654.0,56.0,1.45,11.0,219.5,740.96,597.16
2018,12,8,9,0,672.0,63.0,1.5,11.6,254.0,774.3,621.51
2018,12,8,9,15,723.0,64.0,1.55,12.35,294.0,821.38,654.24
2018,12,8,9,30,774.0,65.0,1.6,13.1,334.0,874.44,689.83
2018,12,8,9,45,779.5,69.0,1.65,13.85,360.5,883.93,693.85
2018,12,8,10,0,785.0,73.0,1.7,14.6,387.0,890.08,695.85
2018,12,8,10,15,716.5,89.0,1.75,15.15,389.5,843.37,661.27
2018,12,8,10,30,648.0,105.0,1.8,15.7,392.0,787.51,620.46
2018,12,8,10,45,742.0,91.5,1.85,16.25,433.0,846.0,661.05
2018,12,8,11,0,836.0,78.0,1.9,16.8,474.0,893.42,692.04
2018,12,8,11,15,859.5,76.0,1.85,16.95,491.0,890.53,688.04
2018,12,8,11,30,883.0,74.0,1.8,17.1,508.0,873.8,675.17
2018,12,8,11,45,884.0,74.0,1.75,17.3,511.5,846.26,654.95
2018,12,8,12,0,885.0,74.0,1.7,17.5,515.0,815.63,632.77
2018,12,8,12,15,791.0,92.5,1.7,17.5,484.5,737.44,577.75
2018,12,8,12,30,697.0,111.0,1.7,17.5,454.0,657.79,519.92
2018,12,8,12,45,775.5,94.5,1.65,17.55,468.0,657.18,519.46
2018,12,8,13,0,854.0,78.0,1.6,17.6,482.0,651.74,513.91
2018,12,8,13,15,844.5,77.0,1.55,17.55,463.5,600.94,473.83
2018,12,8,13,30,835.0,76.0,1.5,17.5,445.0,549.04,432.27
2018,12,8,13,45,820.0,74.0,1.45,17.45,419.5,492.56,386.07
2018,12,8,14,0,805.0,72.0,1.4,17.4,394.0,436.11,338.55
2018,12,8,14,15,783.0,69.5,1.25,17.15,362.5,376.8,287.47
2018,12,8,14,30,761.0,67.0,1.1,16.9,331.0,318.87,236.41
2018,12,8,14,45,729.0,64.5,0.95,16.65,295.0,259.94,184.31
2018,12,8,15,0,697.0,62.0,0.8,16.4,259.0,204.12,135.36
2018,12,8,15,15,554.0,63.5,0.8,16.4,205.5,137.06,84.61
2018,12,8,15,30,411.0,65.0,0.8,16.4,152.0,85.73,51.02
2018,12,8,15,45,359.0,53.0,0.85,15.15,117.0,46.15,29.52
2018,12,8,16,0,307.0,41.0,0.9,13.9,82.0,33.31,23.21
2018,12,8,16,15,229.0,30.5,0.95,13.35,54.5,23.28,12.74
2018,12,8,16,30,151.0,20.0,1.0,12.8,27.0,15.22,0.0
2018,12,8,16,45,75.5,10.0,1.1,12.25,13.5,7.87,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,7,15,8.0,3.0,0.85,8.8,3.5,8.7,0.0
2018,12,9,7,30,16.0,6.0,0.8,9.1,7.0,25.42,0.0
2018,12,9,7,45,9.0,11.0,0.75,9.45,11.5,16.32,7.21
2018,12,9,8,0,2.0,16.0,0.7,9.8,16.0,13.92,6.21
2018,12,9,8,15,1.0,17.0,0.8,10.2,17.0,13.82,6.3
2018,12,9,8,30,0.0,18.0,0.9,10.6,18.0,13.67,6.23
2018,12,9,8,45,23.0,49.0,1.0,11.0,55.5,64.51,51.43
2018,12,9,9,0,46.0,80.0,1.1,11.4,93.0,123.19,102.52
2018,12,9,9,15,161.0,104.5,1.0,11.75,158.5,304.62,256.62
2018,12,9,9,30,276.0,129.0,0.9,12.1,224.0,447.7,370.98
2018,12,9,9,45,290.5,140.0,0.8,12.4,248.5,472.17,387.22
2018,12,9,10,0,305.0,151.0,0.7,12.7,273.0,495.36,403.08
2018,12,9,10,15,320.5,160.5,0.65,13.0,295.5,516.0,417.09
2018,12,9,10,30,336.0,170.0,0.6,13.3,318.0,534.96,429.6
2018,12,9,10,45,243.0,172.0,0.6,13.6,281.5,440.62,355.13
2018,12,9,11,0,150.0,174.0,0.6,13.9,245.0,327.27,265.5
2018,12,9,11,15,79.5,168.0,0.7,14.05,205.5,230.82,187.73
2018,12,9,11,30,9.0,162.0,0.8,14.2,166.0,143.94,114.98
2018,12,9,11,45,6.0,154.5,0.9,14.3,157.0,132.92,106.07
2018,12,9,12,0,3.0,147.0,1.0,14.4,148.0,122.55,97.41
2018,12,9,12,15,17.5,167.5,1.1,14.4,176.0,152.29,122.45
2018,12,9,12,30,32.0,188.0,1.2,14.4,204.0,194.73,157.42
2018,12,9,12,45,34.5,186.0,1.25,14.35,202.5,191.28,154.55
2018,12,9,13,0,37.0,184.0,1.3,14.3,201.0,187.67,151.71
2018,12,9,13,15,58.5,177.0,1.35,14.15,203.0,190.24,154.27
2018,12,9,13,30,80.0,170.0,1.4,14.0,205.0,190.84,154.93
2018,12,9,13,45,215.0,157.0,1.4,13.85,244.5,258.31,209.82
2018,12,9,14,0,350.0,144.0,1.4,13.7,284.0,290.1,233.03
2018,12,9,14,15,348.5,134.0,1.4,13.45,264.0,257.28,203.98
2018,12,9,14,30,347.0,124.0,1.4,13.2,244.0,230.96,179.9
2018,12,9,14,45,309.5,113.5,1.4,12.95,212.0,181.6,137.65
2018,12,9,15,0,272.0,103.0,1.4,12.7,180.0,143.19,104.96
2018,12,9,15,15,264.5,89.0,1.4,12.7,154.5,110.95,77.15
2018,12,9,15,30,257.0,75.0,1.4,12.7,129.0,81.32,53.85
2018,12,9,15,45,219.5,61.0,1.35,12.1,100.0,49.42,33.77
2018,12,9,16,0,182.0,47.0,1.3,11.5,71.0,34.96,24.88
2018,12,9,16,15,113.5,32.5,1.2,11.25,45.5,24.29,13.69
2018,12,9,16,30,45.0,18.0,1.1,11.0,20.0,13.6,0.0
2018,12,9,16,45,22.5,9.0,1.05,10.75,10.0,7.08,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,15,14.0,7.0,1.4,7.7,7.5,16.59,0.0
2018,12,10,7,30,28.0,14.0,1.6,7.9,15.0,43.87,0.0
2018,12,10,7,45,30.0,28.0,1.75,8.15,30.5,74.92,51.78
2018,12,10,8,0,32.0,42.0,1.9,8.4,46.0,78.03,61.32
2018,12,10,8,15,53.0,57.0,2.0,8.7,66.5,130.59,108.14
2018,12,10,8,30,74.0,72.0,2.1,9.0,87.0,167.64,141.36
2018,12,10,8,45,46.0,82.0,2.2,9.3,92.0,132.09,110.54
2018,12,10,9,0,18.0,92.0,2.3,9.6,97.0,100.5,82.39
2018,12,10,9,15,20.0,106.5,2.4,9.95,113.0,115.88,95.64
2018,12,10,9,30,22.0,121.0,2.5,10.3,129.0,131.16,108.55
2018,12,10,9,45,40.5,140.5,2.6,10.65,156.0,186.7,155.98
2018,12,10,10,0,59.0,160.0,2.7,11.0,183.0,225.76,188.79
2018,12,10,10,15,84.0,172.0,2.75,11.5,207.5,260.17,217.5
2018,12,10,10,30,109.0,184.0,2.8,12.0,232.0,314.96,262.19
2018,12,10,10,45,88.5,186.0,2.9,12.45,226.0,270.93,224.8
2018,12,10,11,0,68.0,188.0,3.0,12.9,220.0,248.97,205.56
2018,12,10,11,15,45.0,184.0,2.95,13.3,205.5,218.68,179.36
2018,12,10,11,30,22.0,180.0,2.9,13.7,191.0,173.55,140.98
2018,12,10,11,45,11.5,160.5,2.9,14.1,166.0,143.44,115.49
2018,12,10,12,0,1.0,141.0,2.9,14.5,141.0,115.44,91.68
2018,12,10,12,15,12.0,155.5,2.9,14.7,161.0,136.85,109.82
2018,12,10,12,30,23.0,170.0,2.9,14.9,181.0,157.43,127.04
2018,12,10,12,45,39.5,180.0,2.85,15.1,198.5,188.78,153.06
2018,12,10,13,0,56.0,190.0,2.8,15.3,216.0,206.26,167.41
2018,12,10,13,15,212.5,169.0,2.8,15.35,263.0,298.49,244.22
2018,12,10,13,30,369.0,148.0,2.8,15.4,310.0,361.63,294.48
2018,12,10,13,45,594.0,106.5,2.8,15.45,350.5,416.05,335.32
2018,12,10,14,0,819.0,65.0,2.8,15.5,391.0,437.99,346.92
2018,12,10,14,15,801.5,62.0,2.75,15.35,360.5,379.37,294.79
2018,12,10,14,30,784.0,59.0,2.7,15.2,330.0,321.62,242.53
2018,12,10,14,45,757.5,56.0,2.65,15.05,295.0,262.56,188.83
2018,12,10,15,0,731.0,53.0,2.6,14.9,260.0,205.93,137.68
2018,12,10,15,15,687.5,49.5,2.6,14.9,221.0,149.02,89.62
2018,12,10,15,30,644.0,46.0,2.6,14.9,182.0,97.1,51.69
2018,12,10,15,45,577.5,40.5,1.85,13.45,142.5,48.15,27.49
2018,12,10,16,0,511.0,35.0,1.1,12.0,103.0,32.07,22.33
2018,12,10,16,15,387.0,27.5,1.1,11.4,68.0,22.98,12.67
2018,12,10,16,30,263.0,20.0,1.1,10.8,33.0,16.67,0.0
2018,12,10,16,45,131.5,10.0,1.1,10.2,16.5,7.87,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,11,7,15,121.5,9.0,1.05,4.65,14.5,103.11,0.0
2018,12,11,7,30,243.0,18.0,1.1,5.3,29.0,252.51,0.0
2018,12,11,7,45,387.0,26.0,1.15,5.95,65.5,420.24,302.55
2018,12,11,8,0,531.0,34.0,1.2,6.6,102.0,554.15,446.21
2018,12,11,8,15,602.5,39.5,1.3,7.2,143.0,639.53,520.03
2018,12,11,8,30,674.0,45.0,1.4,7.8,184.0,724.97,588.6
2018,12,11,8,45,389.0,60.5,1.5,8.35,144.5,495.63,414.54
2018,12,11,9,0,104.0,76.0,1.6,8.9,105.0,191.23,162.54
2018,12,11,9,15,63.5,101.5,1.65,9.5,120.0,165.87,140.08
2018,12,11,9,30,23.0,127.0,1.7,10.1,135.0,139.92,115.86
2018,12,11,9,45,83.0,145.5,1.7,10.75,177.5,235.6,198.15
2018,12,11,10,0,143.0,164.0,1.7,11.4,220.0,334.44,279.65
2018,12,11,10,15,179.0,174.5,1.75,11.9,249.5,376.76,313.29
2018,12,11,10,30,215.0,185.0,1.8,12.4,279.0,417.8,345.58
2018,12,11,10,45,346.0,169.5,1.8,12.95,328.0,534.83,438.56
2018,12,11,11,0,477.0,154.0,1.8,13.5,377.0,649.61,525.37
2018,12,11,11,15,684.0,113.0,1.9,13.9,441.5,784.26,623.67
2018,12,11,11,30,891.0,72.0,2.0,14.3,506.0,879.78,690.02
2018,12,11,11,45,891.0,72.5,2.1,14.75,509.5,852.15,669.07
2018,12,11,12,0,891.0,73.0,2.2,15.2,513.0,821.45,647.2
2018,12,11,12,15,890.0,72.5,2.25,15.4,509.5,785.85,621.89
2018,12,11,12,30,889.0,72.0,2.3,15.6,506.0,747.54,594.5
2018,12,11,12,45,884.0,70.5,2.4,15.8,494.0,702.78,562.32
2018,12,11,13,0,879.0,69.0,2.5,16.0,482.0,656.03,525.99
2018,12,11,13,15,871.0,68.0,2.45,16.0,464.0,606.25,486.05
2018,12,11,13,30,863.0,67.0,2.4,16.0,446.0,555.16,444.07
2018,12,11,13,45,849.0,65.0,2.4,16.0,420.5,501.62,399.15
2018,12,11,14,0,835.0,63.0,2.4,16.0,395.0,444.43,350.1
2018,12,11,14,15,814.0,61.0,2.25,15.8,364.0,384.66,297.65
2018,12,11,14,30,793.0,59.0,2.1,15.6,333.0,326.07,245.01
2018,12,11,14,45,763.0,56.5,1.95,15.35,297.0,266.02,190.9
2018,12,11,15,0,733.0,54.0,1.8,15.1,261.0,208.77,139.61
2018,12,11,15,15,689.0,50.0,1.8,15.1,221.5,151.14,91.1
2018,12,11,15,30,645.0,46.0,1.8,15.1,182.0,98.59,52.53
2018,12,11,15,45,573.5,41.0,1.3,13.7,142.5,49.77,28.11
2018,12,11,16,0,502.0,36.0,0.8,12.3,103.0,30.27,20.75
2018,12,11,16,15,366.0,28.0,0.85,11.9,67.0,23.32,12.95
2018,12,11,16,30,230.0,20.0,0.9,11.5,31.0,16.6,0.0
2018,12,11,16,45,115.0,10.0,0.95,11.15,15.5,7.87,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,7,15,33.0,7.0,2.15,10.55,8.5,31.55,0.0
2018,12,12,7,30,66.0,14.0,2.4,10.7,17.0,65.11,0.0
2018,12,12,7,45,111.0,29.0,2.7,10.85,40.0,164.54,114.7
2018,12,12,8,0,156.0,44.0,3.0,11.0,63.0,226.98,186.0
2018,12,12,8,15,276.5,52.5,3.05,11.2,102.5,366.73,307.61
2018,12,12,8,30,397.0,61.0,3.1,11.4,142.0,491.57,412.01
2018,12,12,8,45,386.5,74.5,3.15,11.6,167.0,504.32,423.84
2018,12,12,9,0,376.0,88.0,3.2,11.8,192.0,514.79,433.14
2018,12,12,9,15,492.0,86.0,3.25,12.2,241.0,632.56,526.18
2018,12,12,9,30,608.0,84.0,3.3,12.6,290.0,744.29,610.58
2018,12,12,9,45,597.5,94.5,3.3,13.0,312.5,745.94,609.54
2018,12,12,10,0,587.0,105.0,3.3,13.4,335.0,744.56,606.86
2018,12,12,10,15,629.5,104.0,3.4,13.8,365.5,778.31,631.0
2018,12,12,10,30,672.0,103.0,3.5,14.2,396.0,808.34,651.85
2018,12,12,10,45,755.0,89.5,3.55,14.6,431.5,850.11,680.93
2018,12,12,11,0,838.0,76.0,3.6,15.0,467.0,893.87,711.05
2018,12,12,11,15,864.5,72.5,3.6,15.25,484.5,882.17,701.02
2018,12,12,11,30,891.0,69.0,3.6,15.5,502.0,876.55,695.99
2018,12,12,11,45,901.5,68.0,3.65,15.8,509.0,856.09,680.46
2018,12,12,12,0,912.0,67.0,3.7,16.1,516.0,831.94,662.44
2018,12,12,12,15,907.0,68.0,3.75,16.25,512.0,794.53,635.09
2018,12,12,12,30,902.0,69.0,3.8,16.4,508.0,754.59,605.82
2018,12,12,12,45,892.5,70.0,3.85,16.6,496.5,709.19,572.15
2018,12,12,13,0,883.0,71.0,3.9,16.8,485.0,662.04,534.39
2018,12,12,13,15,870.0,70.5,3.85,16.75,465.5,614.06,495.27
2018,12,12,13,30,857.0,70.0,3.8,16.7,446.0,559.97,450.59
2018,12,12,13,45,821.5,70.0,3.75,16.7,414.0,494.6,395.96
2018,12,12,14,0,786.0,70.0,3.7,16.7,382.0,431.29,341.79
2018,12,12,14,15,707.5,74.0,3.5,16.45,338.5,357.2,278.66
2018,12,12,14,30,629.0,78.0,3.3,16.2,295.0,290.67,221.27
2018,12,12,14,45,569.0,77.0,3.05,15.95,257.5,232.52,170.44
2018,12,12,15,0,509.0,76.0,2.8,15.7,220.0,180.78,125.83
2018,12,12,15,15,501.5,65.5,2.8,15.7,190.0,135.79,86.62
2018,12,12,15,30,494.0,55.0,2.8,15.7,160.0,91.74,52.37
2018,12,12,15,45,454.0,48.0,2.0,13.8,128.0,50.71,30.03
2018,12,12,16,0,414.0,41.0,1.2,11.9,96.0,33.9,23.94
2018,12,12,16,15,286.5,30.5,1.2,11.35,62.0,25.12,14.45
2018,12,12,16,30,159.0,20.0,1.2,10.8,28.0,15.25,0.0
2018,12,12,16,45,79.5,10.0,1.25,10.2,14.0,7.87,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.6,13.0,6.69,0.0
2018,12,13,7,30,226.0,17.0,1.3,7.4,26.0,198.34,0.0
2018,12,13,7,45,368.0,25.0,1.3,8.2,61.0,398.86,273.03
2018,12,13,8,0,510.0,33.0,1.3,9.0,96.0,533.34,425.65
2018,12,13,8,15,582.5,38.5,1.5,9.65,136.0,619.03,501.0
2018,12,13,8,30,655.0,44.0,1.7,10.3,176.0,704.94,570.86
2018,12,13,8,45,700.0,47.5,1.9,11.0,215.5,762.33,616.25
2018,12,13,9,0,745.0,51.0,2.1,11.7,255.0,818.01,658.43
2018,12,13,9,15,773.5,54.5,2.15,12.4,291.5,855.68,684.52
2018,12,13,9,30,802.0,58.0,2.2,13.1,328.0,890.59,707.7
2018,12,13,9,45,820.5,60.0,2.3,13.8,359.0,910.55,720.05
2018,12,13,10,0,839.0,62.0,2.4,14.5,390.0,927.13,729.82
2018,12,13,10,15,853.5,63.5,2.45,15.0,415.5,924.52,726.02
2018,12,13,10,30,868.0,65.0,2.5,15.5,441.0,929.37,727.68
2018,12,13,10,45,877.0,66.0,2.55,16.0,460.0,924.65,722.61
2018,12,13,11,0,886.0,67.0,2.6,16.5,479.0,916.3,715.2
2018,12,13,11,15,891.5,67.5,2.65,16.75,491.0,900.46,703.36
2018,12,13,11,30,897.0,68.0,2.7,17.0,503.0,881.11,689.2
2018,12,13,11,45,899.0,68.5,2.75,17.25,507.5,855.31,670.56
2018,12,13,12,0,901.0,69.0,2.8,17.5,512.0,826.3,649.69
2018,12,13,12,15,896.0,70.0,2.8,17.65,508.0,789.33,623.0
2018,12,13,12,30,891.0,71.0,2.8,17.8,504.0,749.87,594.45
2018,12,13,12,45,881.5,72.0,2.85,17.95,492.5,704.96,561.92
2018,12,13,13,0,872.0,73.0,2.9,18.1,481.0,663.64,529.24
2018,12,13,13,15,862.0,72.0,2.85,18.1,463.0,612.21,488.25
2018,12,13,13,30,852.0,71.0,2.8,18.1,445.0,559.66,445.44
2018,12,13,13,45,836.5,70.0,2.8,18.1,420.0,503.49,398.81
2018,12,13,14,0,821.0,69.0,2.8,18.1,395.0,447.29,350.83
2018,12,13,14,15,798.5,67.0,2.55,17.75,364.0,387.61,298.89
2018,12,13,14,30,776.0,65.0,2.3,17.4,333.0,329.28,246.95
2018,12,13,14,45,743.0,62.5,2.1,17.1,297.0,269.23,193.38
2018,12,13,15,0,710.0,60.0,1.9,16.8,261.0,212.33,142.87
2018,12,13,15,15,664.0,55.5,1.9,16.8,221.5,155.13,94.92
2018,12,13,15,30,618.0,51.0,1.9,16.8,182.0,100.92,54.65
2018,12,13,15,45,542.0,45.5,1.5,14.8,142.0,52.43,29.3
2018,12,13,16,0,466.0,40.0,1.1,12.8,102.0,33.36,23.38
2018,12,13,16,15,328.5,30.0,1.15,12.15,66.0,24.85,14.24
2018,12,13,16,30,191.0,20.0,1.2,11.5,30.0,16.5,0.0
2018,12,13,16,45,95.5,10.0,1.25,10.9,15.0,7.87,0.0
2018,12,13,17,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,14,7,15,7.0,5.0,2.35,11.9,5.5,3.93,0.0
2018,12,14,7,30,14.0,10.0,2.6,12.3,11.0,19.31,0.0
2018,12,14,7,45,7.0,22.0,2.8,12.7,22.5,28.58,13.9
2018,12,14,8,0,0.0,34.0,3.0,13.1,34.0,29.5,18.61
2018,12,14,8,15,0.0,49.0,3.25,13.45,49.0,44.78,32.1
2018,12,14,8,30,0.0,64.0,3.5,13.8,64.0,59.27,44.77
2018,12,14,8,45,0.5,67.5,3.75,14.1,67.5,58.64,44.51
2018,12,14,9,0,1.0,71.0,4.0,14.4,71.0,59.74,45.56
2018,12,14,9,15,1.5,85.5,4.15,14.6,86.0,73.84,57.59
2018,12,14,9,30,2.0,100.0,4.3,14.8,101.0,87.87,69.43
2018,12,14,9,45,1.0,73.0,4.4,15.0,73.5,57.42,43.44
2018,12,14,10,0,0.0,46.0,4.5,15.2,46.0,35.17,24.4
2018,12,14,10,15,14.5,80.0,4.55,15.35,86.5,83.93,66.4
2018,12,14,10,30,29.0,114.0,4.6,15.5,127.0,132.9,107.93
2018,12,14,10,45,26.0,136.5,4.6,15.6,148.5,153.2,124.38
2018,12,14,11,0,23.0,159.0,4.6,15.7,170.0,157.62,127.63
2018,12,14,11,15,16.5,150.5,4.65,15.8,158.5,141.19,113.56
2018,12,14,11,30,10.0,142.0,4.7,15.9,147.0,125.81,100.41
2018,12,14,11,45,66.5,153.0,4.75,16.05,185.5,196.08,160.54
2018,12,14,12,0,123.0,164.0,4.8,16.2,224.0,266.77,219.69
2018,12,14,12,15,199.5,168.5,4.75,16.25,265.5,341.15,281.21
2018,12,14,12,30,276.0,173.0,4.7,16.3,307.0,391.11,322.07
2018,12,14,12,45,392.5,152.0,4.7,16.4,338.0,451.67,371.25
2018,12,14,13,0,509.0,131.0,4.7,16.5,369.0,483.77,396.83
2018,12,14,13,15,426.0,139.0,4.6,16.5,333.0,413.37,338.34
2018,12,14,13,30,343.0,147.0,4.5,16.5,297.0,349.3,284.93
2018,12,14,13,45,226.0,141.5,4.35,16.5,238.0,251.55,204.12
2018,12,14,14,0,109.0,136.0,4.2,16.5,179.0,170.39,136.76
2018,12,14,14,15,187.5,120.5,4.0,16.35,188.0,185.83,147.94
2018,12,14,14,30,266.0,105.0,3.8,16.2,197.0,184.47,143.52
2018,12,14,14,45,278.0,103.5,3.55,16.0,190.5,168.04,127.12
2018,12,14,15,0,290.0,102.0,3.3,15.8,184.0,149.61,109.03
2018,12,14,15,15,211.5,91.5,3.3,15.8,146.5,108.03,76.31
2018,12,14,15,30,133.0,81.0,3.3,15.8,109.0,74.7,52.11
2018,12,14,15,45,109.0,65.0,2.6,14.9,84.5,51.3,35.53
2018,12,14,16,0,85.0,49.0,1.9,14.0,60.0,35.96,25.5
2018,12,14,16,15,63.5,34.0,1.8,13.45,40.5,25.25,14.51
2018,12,14,16,30,42.0,19.0,1.7,12.9,21.0,14.42,0.0
2018,12,14,16,45,21.0,9.5,1.55,12.4,10.5,7.47,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,7,15,58.0,7.5,1.05,9.25,9.5,5.9,0.0
2018,12,15,7,30,116.0,15.0,1.1,9.8,19.0,106.47,0.0
2018,12,15,7,45,136.0,28.0,1.15,10.35,39.5,201.63,128.9
2018,12,15,8,0,156.0,41.0,1.2,10.9,60.0,222.14,179.67
2018,12,15,8,15,141.5,57.5,1.35,11.4,79.5,233.26,193.31
2018,12,15,8,30,127.0,74.0,1.5,11.9,99.0,223.23,186.86
2018,12,15,8,45,133.0,89.5,1.7,12.4,121.0,247.43,208.03
2018,12,15,9,0,139.0,105.0,1.9,12.9,143.0,271.14,227.95
2018,12,15,9,15,242.0,111.0,1.9,13.5,187.5,394.2,330.2
2018,12,15,9,30,345.0,117.0,1.9,14.1,232.0,522.22,431.35
2018,12,15,9,45,562.0,92.0,1.9,14.75,300.5,708.09,571.35
2018,12,15,10,0,779.0,67.0,1.9,15.4,369.0,875.69,688.45
2018,12,15,10,15,733.5,79.5,1.85,15.95,378.5,840.87,659.25
2018,12,15,10,30,688.0,92.0,1.8,16.5,388.0,810.28,635.33
2018,12,15,10,45,462.5,140.0,1.75,17.1,343.0,633.06,504.52
2018,12,15,11,0,237.0,188.0,1.7,17.7,298.0,448.13,359.58
2018,12,15,11,15,158.0,188.0,1.6,18.0,262.0,346.37,279.22
2018,12,15,11,30,79.0,188.0,1.5,18.3,226.0,250.36,201.11
2018,12,15,11,45,104.5,193.0,1.45,18.65,244.0,291.17,233.83
2018,12,15,12,0,130.0,198.0,1.4,19.0,262.0,310.87,249.09
2018,12,15,12,15,197.0,201.0,1.35,19.1,297.0,358.37,286.97
2018,12,15,12,30,264.0,204.0,1.3,19.2,332.0,416.41,331.51
2018,12,15,12,45,147.0,179.5,1.25,19.35,250.5,278.37,222.17
2018,12,15,13,0,30.0,155.0,1.2,19.5,169.0,155.25,122.37
2018,12,15,13,15,43.5,161.5,1.2,19.5,181.0,167.21,132.56
2018,12,15,13,30,57.0,168.0,1.2,19.5,193.0,177.61,140.91
2018,12,15,13,45,49.5,152.0,1.2,19.5,173.0,154.46,122.0
2018,12,15,14,0,42.0,136.0,1.2,19.5,153.0,132.71,104.22
2018,12,15,14,15,32.0,108.5,1.1,19.25,121.0,101.39,78.58
2018,12,15,14,30,22.0,81.0,1.0,19.0,89.0,72.43,54.73
2018,12,15,14,45,22.5,74.0,0.85,18.75,81.5,65.15,48.56
2018,12,15,15,0,23.0,67.0,0.7,18.5,74.0,57.89,42.31
2018,12,15,15,15,11.5,56.0,0.7,18.5,59.5,44.66,31.54
2018,12,15,15,30,0.0,45.0,0.7,18.5,45.0,34.43,23.32
2018,12,15,15,45,0.0,35.5,0.7,17.4,35.5,27.12,17.08
2018,12,15,16,0,0.0,26.0,0.7,16.3,26.0,19.83,11.46
2018,12,15,16,15,10.5,17.5,0.8,15.7,18.0,13.79,5.35
2018,12,15,16,30,21.0,9.0,0.9,15.1,10.0,7.06,0.0
2018,12,15,16,45,10.5,4.5,1.0,14.5,5.0,3.54,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,1.85,12.35,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.0,12.9,4.0,17.03,0.0
2018,12,16,7,45,9.0,5.0,2.2,13.4,5.5,12.71,2.65
2018,12,16,8,0,0.0,7.0,2.4,13.9,7.0,5.3,0.0
2018,12,16,8,15,0.0,7.5,2.65,14.3,7.5,5.68,0.0
2018,12,16,8,30,0.0,8.0,2.9,14.7,8.0,6.06,0.0
2018,12,16,8,45,0.0,14.5,3.1,15.15,14.5,11.01,3.76
2018,12,16,9,0,0.0,21.0,3.3,15.6,21.0,15.97,8.02
2018,12,16,9,15,0.0,36.0,3.5,15.9,36.0,27.46,17.84
2018,12,16,9,30,0.0,51.0,3.7,16.2,51.0,39.01,27.64
2018,12,16,9,45,0.0,37.0,3.9,16.55,37.0,28.24,18.42
2018,12,16,10,0,0.0,23.0,4.1,16.9,23.0,17.53,9.26
2018,12,16,10,15,0.0,22.5,4.05,16.95,22.5,17.15,8.92
2018,12,16,10,30,0.0,22.0,4.0,17.0,22.0,16.77,8.58
2018,12,16,10,45,0.0,25.5,4.0,17.1,25.5,19.46,10.83
2018,12,16,11,0,0.0,29.0,4.0,17.2,29.0,22.15,13.08
2018,12,16,11,15,0.0,48.5,3.85,17.2,48.5,37.13,25.69
2018,12,16,11,30,0.0,68.0,3.7,17.2,68.0,52.18,38.31
2018,12,16,11,45,1.0,73.5,3.6,17.15,74.0,57.29,42.61
2018,12,16,12,0,2.0,79.0,3.5,17.1,80.0,62.34,46.86
2018,12,16,12,15,2.5,78.0,3.4,17.05,79.0,61.88,46.5
2018,12,16,12,30,3.0,77.0,3.3,17.0,78.0,61.37,46.11
2018,12,16,12,45,1.5,70.0,3.2,16.95,70.5,54.78,40.57
2018,12,16,13,0,0.0,63.0,3.1,16.9,63.0,48.31,35.14
2018,12,16,13,15,0.0,66.5,3.1,16.85,66.5,51.01,37.46
2018,12,16,13,30,0.0,70.0,3.1,16.8,70.0,53.71,39.78
2018,12,16,13,45,0.0,76.0,3.1,16.7,76.0,58.36,43.76
2018,12,16,14,0,0.0,82.0,3.1,16.6,82.0,63.21,47.93
2018,12,16,14,15,0.0,76.5,3.15,16.5,76.5,58.85,44.33
2018,12,16,14,30,0.0,71.0,3.2,16.4,71.0,54.53,40.74
2018,12,16,14,45,0.0,62.0,3.2,16.3,62.0,47.52,34.85
2018,12,16,15,0,0.0,53.0,3.2,16.2,53.0,40.57,28.95
2018,12,16,15,15,0.0,39.5,3.2,16.2,39.5,30.16,20.05
2018,12,16,15,30,0.0,26.0,3.2,16.2,26.0,19.79,11.15
2018,12,16,15,45,0.0,21.0,3.05,15.8,21.0,15.97,7.8
2018,12,16,16,0,0.0,16.0,2.9,15.4,16.0,12.15,4.85
2018,12,16,16,15,4.5,11.5,2.9,15.3,11.5,9.03,1.57
2018,12,16,16,30,9.0,7.0,2.9,15.2,7.0,5.71,0.0
2018,12,16,16,45,4.5,3.5,2.9,15.1,3.5,2.75,0.0
2018,12,16,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,7,15,91.5,8.0,1.0,10.35,11.0,0.0,0.0
2018,12,17,7,30,183.0,16.0,1.0,10.9,22.0,161.52,0.0
2018,12,17,7,45,277.5,25.0,0.95,11.4,49.5,314.64,185.59
2018,12,17,8,0,372.0,34.0,0.9,11.9,77.0,424.43,334.68
2018,12,17,8,15,486.0,39.5,1.0,12.35,119.5,541.66,434.39
2018,12,17,8,30,600.0,45.0,1.1,12.8,162.0,652.99,522.15
2018,12,17,8,45,662.0,47.5,1.15,13.2,202.5,724.71,576.71
2018,12,17,9,0,724.0,50.0,1.2,13.6,243.0,795.02,628.03
2018,12,17,9,15,750.5,54.0,1.2,13.95,279.0,831.58,652.92
2018,12,17,9,30,777.0,58.0,1.2,14.3,315.0,865.47,675.23
2018,12,17,9,45,793.0,61.5,1.15,14.7,345.5,885.45,686.3
2018,12,17,10,0,809.0,65.0,1.1,15.1,376.0,902.14,694.86
2018,12,17,10,15,824.5,66.5,1.15,15.4,402.0,912.15,700.63
2018,12,17,10,30,840.0,68.0,1.2,15.7,428.0,918.54,704.01
2018,12,17,10,45,850.0,69.0,1.25,15.95,447.0,915.35,701.12
2018,12,17,11,0,860.0,70.0,1.3,16.2,466.0,898.08,688.86
2018,12,17,11,15,864.5,70.5,1.35,16.35,477.5,882.27,678.09
2018,12,17,11,30,869.0,71.0,1.4,16.5,489.0,863.1,665.03
2018,12,17,11,45,871.0,71.0,1.45,16.65,493.5,837.86,647.82
2018,12,17,12,0,873.0,71.0,1.5,16.8,498.0,809.5,628.46
2018,12,17,12,15,800.0,87.5,1.55,16.85,477.0,746.65,584.77
2018,12,17,12,30,727.0,104.0,1.6,16.9,456.0,680.37,537.77
2018,12,17,12,45,563.0,137.0,1.65,16.9,406.0,557.29,444.66
2018,12,17,13,0,399.0,170.0,1.7,16.9,356.0,453.61,363.81
2018,12,17,13,15,324.5,166.5,1.7,16.9,314.5,367.46,296.23
2018,12,17,13,30,250.0,163.0,1.7,16.9,273.0,302.64,243.97
2018,12,17,13,45,230.5,152.5,1.7,16.85,249.5,266.01,213.94
2018,12,17,14,0,211.0,142.0,1.7,16.8,226.0,231.38,185.04
2018,12,17,14,15,203.5,135.0,1.5,16.5,211.0,206.85,163.92
2018,12,17,14,30,196.0,128.0,1.3,16.2,196.0,183.02,143.09
2018,12,17,14,45,116.0,107.0,1.15,15.9,146.0,123.0,94.49
2018,12,17,15,0,36.0,86.0,1.0,15.6,96.0,75.98,57.5
2018,12,17,15,15,27.5,66.0,1.0,15.6,73.0,56.01,40.82
2018,12,17,15,30,19.0,46.0,1.0,15.6,50.0,37.74,25.65
2018,12,17,15,45,9.5,36.0,0.9,14.45,38.0,28.37,18.18
2018,12,17,16,0,0.0,26.0,0.8,13.3,26.0,19.83,11.66
2018,12,17,16,15,10.0,18.5,0.85,12.95,19.0,14.58,6.2
2018,12,17,16,30,20.0,11.0,0.9,12.6,12.0,8.79,0.0
2018,12,17,16,45,10.0,5.5,0.95,12.2,6.0,4.33,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,7,15,23.0,5.5,1.1,9.2,6.0,0.0,0.0
2018,12,18,7,30,46.0,11.0,1.1,9.8,12.0,46.04,0.0
2018,12,18,7,45,115.5,25.5,1.1,10.45,36.5,176.29,98.69
2018,12,18,8,0,185.0,40.0,1.1,11.1,61.0,267.86,214.32
2018,12,18,8,15,241.5,52.5,1.2,11.7,91.5,335.94,276.93
2018,12,18,8,30,298.0,65.0,1.3,12.3,122.0,406.57,337.24
2018,12,18,8,45,384.5,71.0,1.35,12.9,162.0,496.84,409.93
2018,12,18,9,0,471.0,77.0,1.4,13.5,202.0,596.26,486.5
2018,12,18,9,15,614.5,68.0,1.35,14.0,255.5,726.95,582.02
2018,12,18,9,30,758.0,59.0,1.3,14.5,309.0,848.28,665.53
2018,12,18,9,45,782.5,61.0,1.2,15.05,341.0,874.52,678.92
2018,12,18,10,0,807.0,63.0,1.1,15.6,373.0,897.52,690.62
2018,12,18,10,15,822.0,65.0,1.1,15.95,399.0,907.85,695.57
2018,12,18,10,30,837.0,67.0,1.1,16.3,425.0,914.61,698.23
2018,12,18,10,45,833.0,71.0,1.1,16.7,440.5,902.42,688.1
2018,12,18,11,0,829.0,75.0,1.1,17.1,456.0,886.9,676.09
2018,12,18,11,15,848.5,72.5,1.15,17.3,471.5,881.1,672.12
2018,12,18,11,30,868.0,70.0,1.2,17.5,487.0,861.68,658.84
2018,12,18,11,45,869.5,70.5,1.3,17.7,491.5,836.79,642.68
