Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,15,0,793.0,53.0,2.6,12.7,289.0,248.49,174.93
2018,12,28,15,15,754.5,50.0,2.6,12.7,250.0,188.08,121.22
2018,12,28,15,30,716.0,47.0,2.6,12.7,211.0,131.85,75.14
2018,12,28,15,45,655.5,42.5,1.95,10.8,170.0,77.42,39.91
2018,12,28,16,0,595.0,38.0,1.3,8.9,129.0,35.14,25.7
2018,12,28,16,15,493.0,31.5,1.3,8.4,91.0,28.96,19.35
2018,12,28,16,30,391.0,25.0,1.3,7.9,53.0,21.07,6.85
2018,12,28,16,45,213.0,14.5,1.3,7.35,28.0,11.41,0.0
2018,12,28,17,0,35.0,4.0,1.3,6.8,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.3,6.75,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,29,7,15,33.5,4.5,0.8,5.45,5.0,0.0,0.0
2018,12,29,7,30,67.0,9.0,0.8,5.9,10.0,60.84,0.0
2018,12,29,7,45,119.5,22.5,0.75,6.35,31.5,167.23,30.78
2018,12,29,8,0,172.0,36.0,0.7,6.8,53.0,251.03,197.39
2018,12,29,8,15,237.0,48.0,0.75,7.4,84.0,324.79,269.33
2018,12,29,8,30,302.0,60.0,0.8,8.0,115.0,402.2,336.02
2018,12,29,8,45,392.0,66.0,0.9,8.65,155.0,495.63,412.11
2018,12,29,9,0,482.0,72.0,1.0,9.3,195.0,599.54,493.04
2018,12,29,9,15,635.5,63.0,1.1,9.9,251.0,739.44,597.13
2018,12,29,9,30,789.0,54.0,1.2,10.5,307.0,871.37,690.2
2018,12,29,9,45,809.0,56.5,1.35,11.15,339.5,895.16,705.28
2018,12,29,10,0,829.0,59.0,1.5,11.8,372.0,915.71,719.08
2018,12,29,10,15,842.0,60.5,1.6,12.25,398.0,913.5,716.6
2018,12,29,10,30,855.0,62.0,1.7,12.7,424.0,918.89,719.63
2018,12,29,10,45,863.5,64.0,1.75,13.15,444.5,917.13,716.94
2018,12,29,11,0,872.0,66.0,1.8,13.6,465.0,911.76,711.91
2018,12,29,11,15,878.0,66.5,1.95,13.95,478.5,898.47,702.89
2018,12,29,11,30,884.0,67.0,2.1,14.3,492.0,881.67,691.44
2018,12,29,11,45,886.0,68.0,2.2,14.6,498.5,858.58,675.16
2018,12,29,12,0,888.0,69.0,2.3,14.9,505.0,832.24,656.57
2018,12,29,12,15,885.0,70.0,2.35,15.0,503.5,798.77,632.88
2018,12,29,12,30,882.0,71.0,2.4,15.1,502.0,762.61,607.16
2018,12,29,12,45,875.0,71.0,2.45,15.15,492.5,719.89,576.54
2018,12,29,13,0,868.0,71.0,2.5,15.2,483.0,675.21,543.03
2018,12,29,13,15,859.0,71.0,2.45,15.15,467.0,632.4,508.65
2018,12,29,13,30,850.0,71.0,2.4,15.1,451.0,582.52,468.18
2018,12,29,13,45,837.0,69.5,2.4,15.0,428.0,527.81,423.23
2018,12,29,14,0,824.0,68.0,2.4,14.9,405.0,472.7,376.62
2018,12,29,14,15,804.0,66.5,2.2,14.7,376.0,414.52,325.93
2018,12,29,14,30,784.0,65.0,2.0,14.5,347.0,357.24,274.79
2018,12,29,14,45,755.5,62.5,1.85,14.25,312.5,297.6,221.21
2018,12,29,15,0,727.0,60.0,1.7,14.0,278.0,240.44,169.47
2018,12,29,15,15,645.5,60.0,1.7,14.0,234.5,176.71,115.68
2018,12,29,15,30,564.0,60.0,1.7,14.0,191.0,123.56,74.28
2018,12,29,15,45,395.5,57.0,1.25,12.65,140.0,72.09,42.99
2018,12,29,16,0,227.0,54.0,0.8,11.3,89.0,40.07,29.81
2018,12,29,16,15,177.0,40.5,0.8,11.15,62.5,30.27,20.33
2018,12,29,16,30,127.0,27.0,0.8,11.0,36.0,20.33,7.04
2018,12,29,16,45,84.5,16.0,0.8,10.8,20.0,12.59,0.0
2018,12,29,17,0,42.0,5.0,0.8,10.6,4.0,0.0,0.0
2018,12,29,17,15,21.0,2.5,0.75,10.65,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,7,15,13.5,4.0,1.05,7.85,4.0,0.0,0.0
2018,12,30,7,30,27.0,8.0,1.2,8.1,8.0,27.94,0.0
2018,12,30,7,45,30.0,20.0,1.4,8.35,21.5,58.44,5.25
2018,12,30,8,0,33.0,32.0,1.6,8.6,35.0,82.42,61.49
2018,12,30,8,15,136.5,44.5,1.65,8.6,67.5,206.31,172.3
2018,12,30,8,30,240.0,57.0,1.7,8.6,100.0,340.55,288.21
2018,12,30,8,45,236.0,72.5,1.75,8.65,123.5,337.02,287.25
2018,12,30,9,0,232.0,88.0,1.8,8.7,147.0,354.89,302.87
2018,12,30,9,15,270.5,100.0,1.75,8.85,179.0,406.64,346.07
2018,12,30,9,30,309.0,112.0,1.7,9.0,211.0,458.08,387.57
2018,12,30,9,45,471.5,103.0,1.65,9.2,272.0,625.27,518.97
2018,12,30,10,0,634.0,94.0,1.6,9.4,333.0,779.6,631.99
2018,12,30,10,15,671.5,93.5,1.4,9.85,363.0,810.26,648.43
2018,12,30,10,30,709.0,93.0,1.2,10.3,393.0,837.41,662.9
2018,12,30,10,45,778.5,83.0,1.05,10.75,427.5,872.77,683.16
2018,12,30,11,0,848.0,73.0,0.9,11.2,462.0,910.1,703.85
2018,12,30,11,15,869.0,71.5,0.95,11.75,480.0,897.74,693.75
2018,12,30,11,30,890.0,70.0,1.0,12.3,498.0,891.9,688.97
2018,12,30,11,45,859.0,77.0,1.05,12.8,494.5,857.03,664.35
2018,12,30,12,0,828.0,84.0,1.1,13.3,491.0,810.53,631.87
2018,12,30,12,15,836.0,82.5,1.4,13.6,492.5,784.0,616.85
2018,12,30,12,30,844.0,81.0,1.7,13.9,494.0,754.17,598.25
2018,12,30,12,45,862.5,76.0,2.0,14.2,492.0,724.67,579.11
2018,12,30,13,0,881.0,71.0,2.3,14.5,490.0,685.44,551.02
2018,12,30,13,15,872.5,70.5,2.35,14.55,474.0,636.95,512.89
2018,12,30,13,30,864.0,70.0,2.4,14.6,458.0,591.11,475.67
2018,12,30,13,45,850.5,69.0,2.5,14.65,435.0,535.99,430.45
2018,12,30,14,0,837.0,68.0,2.6,14.7,412.0,480.47,383.49
2018,12,30,14,15,816.5,66.5,2.45,14.6,382.5,421.36,331.96
2018,12,30,14,30,796.0,65.0,2.3,14.5,353.0,363.17,279.96
2018,12,30,14,45,766.0,63.0,2.2,14.4,318.0,302.8,225.6
2018,12,30,15,0,736.0,61.0,2.1,14.3,283.0,245.04,173.19
2018,12,30,15,15,695.5,57.0,2.1,14.3,244.5,186.43,121.72
2018,12,30,15,30,655.0,53.0,2.1,14.3,206.0,132.34,77.55
2018,12,30,15,45,587.5,48.0,1.55,12.85,165.5,77.88,41.35
2018,12,30,16,0,520.0,43.0,1.0,11.4,125.0,35.92,26.16
2018,12,30,16,15,368.0,36.0,1.05,11.0,85.0,29.73,19.96
2018,12,30,16,30,216.0,29.0,1.1,10.6,45.0,22.06,8.86
2018,12,30,16,45,121.5,16.5,1.1,10.2,24.5,12.98,0.0
2018,12,30,17,0,27.0,4.0,1.1,9.8,4.0,0.0,0.0
2018,12,30,17,15,13.5,2.0,1.15,9.75,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.7,5.45,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,12,31,7,15,77.5,5.5,3.9,5.55,7.0,0.0,0.0
2018,12,31,7,30,155.0,11.0,4.0,5.8,14.0,132.79,0.0
2018,12,31,7,45,293.5,20.5,4.1,6.05,43.5,309.15,44.44
2018,12,31,8,0,432.0,30.0,4.2,6.3,73.0,467.93,369.99
2018,12,31,8,15,460.5,40.0,4.35,6.8,105.5,515.46,430.59
2018,12,31,8,30,489.0,50.0,4.5,7.3,138.0,563.66,476.56
2018,12,31,8,45,573.0,53.0,4.65,7.85,181.0,654.19,552.99
2018,12,31,9,0,657.0,56.0,4.8,8.4,224.0,744.79,626.35
2018,12,31,9,15,751.5,53.0,5.0,8.95,273.0,829.97,693.19
2018,12,31,9,30,846.0,50.0,5.2,9.5,322.0,910.16,754.2
2018,12,31,9,45,865.5,53.0,5.4,10.0,356.0,934.48,771.63
2018,12,31,10,0,885.0,56.0,5.6,10.5,390.0,955.48,786.43
2018,12,31,10,15,900.0,57.0,5.65,10.85,418.0,965.6,792.25
2018,12,31,10,30,915.0,58.0,5.7,11.2,446.0,972.07,795.33
2018,12,31,10,45,925.0,59.0,5.75,11.55,467.5,969.96,792.04
2018,12,31,11,0,935.0,60.0,5.8,11.9,489.0,964.03,786.05
2018,12,31,11,15,940.5,61.0,5.8,12.1,503.5,950.07,774.34
2018,12,31,11,30,946.0,62.0,5.8,12.3,518.0,932.37,760.03
2018,12,31,11,45,948.0,62.5,5.75,12.5,524.5,907.28,740.02
2018,12,31,12,0,950.0,63.0,5.7,12.7,531.0,878.74,717.58
2018,12,31,12,15,946.5,64.5,5.7,12.75,530.0,843.69,690.96
2018,12,31,12,30,943.0,66.0,5.7,12.8,529.0,805.75,662.12
2018,12,31,12,45,935.5,67.0,5.7,12.9,520.0,761.62,628.3
2018,12,31,13,0,928.0,68.0,5.7,13.0,511.0,715.33,591.9
2018,12,31,13,15,920.5,67.5,5.7,12.95,494.5,665.41,550.64
2018,12,31,13,30,913.0,67.0,5.7,12.9,478.0,613.86,507.1
2018,12,31,13,45,899.0,65.5,5.7,12.9,453.5,556.38,457.64
2018,12,31,14,0,885.0,64.0,5.7,12.9,429.0,498.46,406.55
2018,12,31,14,15,865.5,62.5,5.55,12.75,398.5,439.6,353.38
2018,12,31,14,30,846.0,61.0,5.4,12.6,368.0,379.1,297.73
2018,12,31,14,45,798.0,61.0,5.2,12.45,328.5,312.28,236.69
2018,12,31,15,0,750.0,61.0,5.0,12.3,289.0,249.99,179.68
2018,12,31,15,15,594.0,65.0,5.0,12.3,230.5,174.0,117.33
2018,12,31,15,30,438.0,69.0,5.0,12.3,172.0,117.31,75.25
2018,12,31,15,45,397.5,52.0,2.85,13.3,132.0,69.76,40.44
2018,12,31,16,0,357.0,35.0,0.7,14.3,92.0,28.4,19.31
2018,12,31,16,15,225.0,32.0,0.7,13.9,64.0,24.46,15.3
2018,12,31,16,30,93.0,29.0,0.7,13.5,36.0,21.63,9.07
2018,12,31,16,45,57.5,16.5,0.7,13.15,20.0,12.98,0.0
2018,12,31,17,0,22.0,4.0,0.7,12.8,4.0,0.0,0.0
2018,12,31,17,15,11.0,2.0,0.7,12.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
